Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,117.932741756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  02:00:00,117.891348047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  03:00:00,117.897536555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  04:00:00,117.885412598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  05:00:00,118.35945333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  06:00:00,118.337880696,0.0,0.0,0.0,43.513341876,52.539744,13.4470219259,0.0,4.83426,8.61276192586
 01/01  07:00:00,118.342898418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  08:00:00,109.240064156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  09:00:00,100.319199769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  10:00:00,100.391503097,0.0,0.0,0.0,43.513341876,52.539744,13.4545863218,0.0,4.83426,8.62032632181
 01/01  11:00:00,100.350986494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  12:00:00,101.165651124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  13:00:00,100.366536596,0.0,0.0,0.0,43.513341876,52.539744,13.4545942476,0.0,4.83426,8.62033424756
 01/01  14:00:00,100.486595153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  15:00:00,100.531447101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  16:00:00,100.503896475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  17:00:00,100.287423006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  18:00:00,118.20380399,0.0,0.0,0.0,43.513341876,52.539744,13.4469348999,0.0,4.83426,8.61267489992
 01/01  19:00:00,118.180844871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  20:00:00,118.64254893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  21:00:00,118.58982564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  22:00:00,118.32438484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  23:00:00,117.979529455,0.0,0.0,0.0,43.513341876,52.539744,13.4468904545,0.0,4.83426,8.61263045454
 01/01  24:00:00,118.838898664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  01:00:00,118.00479461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  02:00:00,118.005738721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  03:00:00,118.016568011,0.0,0.0,0.0,43.513341876,52.539744,13.4544379151,0.0,4.83426,8.62017791509
 01/02  04:00:00,118.033329798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  05:00:00,118.427453524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  06:00:00,118.289044568,0.0,0.0,0.0,43.513341876,52.539744,13.4544596552,0.0,4.83426,8.62019965522
 01/02  07:00:00,248.309376715,73.3935570514,52.4395729525,0.0,43.513341876,53.238744,364.349013043,359.494753043,4.83426,0.02
 01/02  08:00:00,425.107321579,73.3935570514,61.1039540843,0.0,220.879908,53.238744,358.743782815,327.526072306,4.83426,26.383450509
 01/02  09:00:00,524.969397708,73.3950861132,76.9254968228,0.0,220.879908,145.652643033,266.048028225,203.208971347,36.25695,26.5821068774
 01/02  10:00:00,578.126937865,73.4605497258,129.225046798,0.0,220.879908,145.652643033,257.935384967,172.497301643,36.25695,49.1811333245
 01/02  11:00:00,651.25892873,73.802019094,195.256294726,0.0,220.879908,151.653867033,209.511587571,111.690954501,48.3426,49.4780330703
 01/02  12:00:00,739.175986796,74.1889498307,281.40714437,0.0,220.879908,151.653867033,149.162281382,55.7525120995,48.3426,45.067169282
 01/02  13:00:00,722.806871781,74.4940868467,265.7897687,0.0,220.879908,151.653867033,170.259771405,67.6582767351,48.3426,54.2588946701
 01/02  14:00:00,675.220348036,74.7098048817,224.260200468,0.0,220.879908,145.652643033,185.793388281,107.25802405,24.1713,54.3640642309
 01/02  15:00:00,643.553170215,74.9088050661,192.634396011,0.0,220.879908,145.652643033,197.19081368,119.221285868,24.1713,53.798227812
 01/02  16:00:00,617.774499961,75.1686965498,174.572013665,0.0,220.879908,137.835547516,142.338814778,92.5825627795,4.83426,44.921991999
 01/02  17:00:00,575.719595376,73.5250136203,139.57785885,0.0,220.879908,133.019064,65.8096368328,25.3374143785,4.83426,35.6379624543
 01/02  18:00:00,442.171879234,73.3935570514,69.0212466086,0.0,220.879908,53.238744,134.505687685,85.1354728782,4.83426,44.5359548072
 01/02  19:00:00,369.837648863,73.3935570514,0.0,0.0,220.879908,53.238744,308.00799954,267.396109721,4.83426,35.7776298189
 01/02  20:00:00,370.357087427,73.3935570514,0.0,0.0,220.879908,53.238744,526.884840541,504.677518298,4.83426,17.3730622431
 01/02  21:00:00,370.907529208,73.3935570514,0.0,0.0,220.879908,53.238744,796.401591091,782.883013852,4.83426,8.68431723863
 01/02  22:00:00,117.719438719,0.0,0.0,0.0,43.513341876,52.539744,13.5186561524,0.0,4.83426,8.68439615237
 01/02  23:00:00,117.468494514,0.0,0.0,0.0,43.513341876,52.539744,13.4812426669,0.0,4.83426,8.64698266687
 01/02  24:00:00,118.541244274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  01:00:00,117.528177012,0.0,0.0,0.0,43.513341876,52.539744,13.4545631646,0.0,4.83426,8.6203031646
 01/03  02:00:00,117.536017505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  03:00:00,117.527495229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  04:00:00,117.516673252,0.0,0.0,0.0,43.513341876,52.539744,13.4545978966,0.0,4.83426,8.62033789656
 01/03  05:00:00,128.383247842,1.03017769505,7.36581000453,0.0,43.513341876,52.539744,5.23861111016,0.384351110157,4.83426,0.02
 01/03  06:00:00,171.193147192,7.41472633746,43.4918613826,0.0,43.513341876,52.539744,7.75426498704,2.90000498704,4.83426,0.02
 01/03  07:00:00,195.578823608,73.3935570514,0.0,0.0,43.513341876,53.238744,2520.70657835,2515.85231835,4.83426,0.02
 01/03  08:00:00,363.043790241,73.3935570514,0.0,0.0,220.879908,53.238744,2341.43960867,2310.21882645,4.83426,26.3865222222
 01/03  09:00:00,446.300630151,73.3935570514,0.0,0.0,220.879908,145.652643033,2064.4873993,1992.78851537,36.25695,35.4419339359
 01/03  10:00:00,446.313376174,73.3935570514,0.0,0.0,220.879908,145.652643033,1877.36150537,1796.28668238,36.25695,44.8178729878
 01/03  11:00:00,452.294737345,73.3935570514,0.0,0.0,220.879908,151.653867033,1777.39765504,1684.17765539,48.3426,44.8773996443
 01/03  12:00:00,453.377974877,73.4575636627,0.0,0.0,220.879908,151.653867033,1671.11633394,1568.69453435,48.3426,54.0791995825
 01/03  13:00:00,452.533634395,73.6639369729,0.0,0.0,220.879908,151.653867033,1582.00983987,1479.4207323,48.3426,54.246507562
 01/03  14:00:00,446.772910976,73.8777516449,0.0,0.0,220.879908,145.652643033,1525.26370175,1446.73805219,24.1713,54.354349556
 01/03  15:00:00,446.864666218,73.9886707078,0.0,0.0,220.879908,145.652643033,1474.36333864,1405.35065288,24.1713,44.8413857608
 01/03  16:00:00,438.878940518,73.8716019732,0.0,0.0,220.879908,137.835547516,1366.16976532,1316.4159537,4.83426,44.9195516157
 01/03  17:00:00,433.361350164,73.3981643079,0.0,0.0,220.879908,133.019064,1223.45092399,1174.07389147,4.83426,44.5427725166
 01/03  18:00:00,371.537781017,73.3935570514,0.0,0.0,220.879908,53.238744,1416.42373568,1375.94880438,4.83426,35.6406712944
 01/03  19:00:00,371.580291983,73.3935570514,0.0,0.0,220.879908,53.238744,1590.36326862,1540.80560285,4.83426,44.7234057697
 01/03  20:00:00,371.58524685,73.3935570514,0.0,0.0,220.879908,53.238744,1669.26338563,1655.73206342,4.83426,8.69706220633
 01/03  21:00:00,371.624347853,73.3935570514,0.0,0.0,220.879908,53.238744,1818.57371387,1796.38966171,4.83426,17.349792165
 01/03  22:00:00,143.044874815,1.43678028128,23.8631784623,0.0,43.513341876,52.539744,14.4666622898,0.946829613187,4.83426,8.68557267661
 01/03  23:00:00,142.983234017,1.79597535159,23.2330958817,0.0,43.513341876,52.539744,6.48357060793,1.62931060793,4.83426,0.02
 01/03  24:00:00,198.420398055,4.64963342025,73.7519833204,0.0,43.513341876,52.539744,18.3339111567,4.86389813587,4.83426,8.6357530208
 01/04  01:00:00,199.106792278,4.54931883716,75.7376378655,0.0,43.513341876,52.539744,11.0791420339,6.22488203394,4.83426,0.02
 01/04  02:00:00,209.259532468,10.8649183376,79.5198879753,0.0,43.513341876,52.539744,30.3191984262,16.8644833214,4.83426,8.62045510476
 01/04  03:00:00,205.079208568,17.9681325052,68.4209352569,0.0,43.513341876,52.539744,25.5449030598,20.6906430598,4.83426,0.02
 01/04  04:00:00,208.324989354,18.9439923274,70.6056079734,0.0,43.513341876,52.539744,45.1931431366,40.3388831366,4.83426,0.02
 01/04  05:00:00,200.027497562,18.7949743382,62.1687176044,0.0,43.513341876,52.539744,50.7473485774,45.8930885774,4.83426,0.02
 01/04  06:00:00,221.281081953,36.0698643043,66.0555451182,0.0,43.513341876,52.539744,90.4479857676,76.9932259322,4.83426,8.62049983541
 01/04  07:00:00,196.001909708,73.3935570514,0.0,0.0,43.513341876,53.238744,3123.91801034,3119.06375034,4.83426,0.02
 01/04  08:00:00,363.513402859,73.3935570514,0.0,0.0,220.879908,53.238744,2620.74220624,2589.52468194,4.83426,26.3832643013
 01/04  09:00:00,446.4249473,73.3935570514,0.0,0.0,220.879908,145.652643033,2127.21227285,2055.51097948,36.25695,35.4443433633
 01/04  10:00:00,446.371187029,73.3935570514,0.0,0.0,220.879908,145.652643033,1781.54662307,1700.46718308,36.25695,44.8224899887
 01/04  11:00:00,452.323052041,73.3935570514,0.0,0.0,220.879908,151.653867033,1531.20669658,1437.97736853,48.3426,44.8867280492
 01/04  12:00:00,453.471011426,73.5385616381,0.0,0.0,220.879908,151.653867033,1302.05557911,1199.64019469,48.3426,54.0727844197
 01/04  13:00:00,452.982512958,74.0688883147,0.0,0.0,220.879908,151.653867033,1149.48860155,1046.90633731,48.3426,54.2396642396
 01/04  14:00:00,447.666269648,75.0996086928,0.0,0.0,220.879908,145.652643033,1008.31898003,929.800471019,24.1713,54.3472090072
 01/04  15:00:00,447.677159521,75.4707610829,0.0,0.0,220.879908,145.652643033,949.1303843,880.117817591,24.1713,44.8412667088
 01/04  16:00:00,439.434902345,75.295923771,0.0,0.0,220.879908,137.835547516,843.572858851,793.809639791,4.83426,44.9289590591
 01/04  17:00:00,432.215030459,73.5965228891,0.0,0.0,220.879908,133.019064,649.040917008,599.659019905,4.83426,44.5476371028
 01/04  18:00:00,371.112246599,73.3935570514,0.0,0.0,220.879908,53.238744,987.101535389,946.628829784,4.83426,35.6384456052
 01/04  19:00:00,371.531489303,73.3935570514,0.0,0.0,220.879908,53.238744,1136.69013641,1087.13088638,4.83426,44.7249900276
 01/04  20:00:00,371.936777312,73.3935570514,0.0,0.0,220.879908,53.238744,1158.26713106,1144.73553028,4.83426,8.69734077434
 01/04  21:00:00,371.91742083,73.3935570514,0.0,0.0,220.879908,53.238744,1201.90727036,1188.38808754,4.83426,8.68492282183
 01/04  22:00:00,125.583740185,0.359195070319,7.48570277212,0.0,43.513341876,52.539744,22.2943719777,0.108500770933,4.83426,17.3516112068
 01/04  23:00:00,152.18000532,1.79597535159,32.3458571126,0.0,43.513341876,52.539744,5.2563583536,0.402098353601,4.83426,0.02
 01/04  24:00:00,143.307826671,1.43678028128,22.8677745065,0.0,43.513341876,52.539744,14.0084828349,0.538846789926,4.83426,8.63537604495
 01/05  01:00:00,145.314419517,1.79597535159,25.4804082499,0.0,43.513341876,52.539744,5.78584385081,0.931583850811,4.83426,0.02
 01/05  02:00:00,145.019628527,1.81846378734,25.1578200827,0.0,43.513341876,52.539744,6.19313464659,1.33887464659,4.83426,0.02
 01/05  03:00:00,211.974442244,5.12417020829,87.7767337753,0.0,43.513341876,52.539744,16.0431869108,2.58841249672,4.83426,8.62051441404
 01/05  04:00:00,200.255289539,4.19012376684,77.3291253568,0.0,43.513341876,52.539744,9.15330329977,4.29904329977,4.83426,0.02
 01/05  05:00:00,220.24099791,5.23765470855,95.5883510364,0.0,43.513341876,52.539744,10.4179438498,5.56368384982,4.83426,0.02
 01/05  06:00:00,199.779125426,6.68448155824,74.0471523847,0.0,43.513341876,52.539744,23.1740653554,9.71932348904,4.83426,8.62048186641
 01/05  07:00:00,195.118196077,73.3935570514,0.0,0.0,43.513341876,53.238744,2278.52009178,2273.66583178,4.83426,0.02
 01/05  08:00:00,363.066426886,73.3935570514,0.0,0.0,220.879908,53.238744,2016.23549514,1985.0133441,4.83426,26.3878910414
 01/05  09:00:00,446.281502379,73.3935570514,0.0,0.0,220.879908,145.652643033,1563.76079702,1492.0597925,36.25695,35.4440545167
 01/05  10:00:00,446.311521556,73.3935570514,0.00222523349282,0.0,220.879908,145.652643033,1209.93340575,1128.85079042,36.25695,44.8256653303
 01/05  11:00:00,451.53822501,73.5103661268,0.0013567275399,0.0,220.879908,151.653867033,988.655024743,895.419219418,48.3426,44.8932053246
 01/05  12:00:00,452.586641536,74.1572431109,0.0,0.0,220.879908,151.653867033,795.057466906,701.651162557,48.3426,45.0637043489
 01/05  13:00:00,452.402808993,75.1273462865,0.0,0.0,220.879908,151.653867033,696.093626904,593.467223299,48.3426,54.2838036051
 01/05  14:00:00,446.493127602,75.2979042293,0.0,0.0,220.879908,145.652643033,619.56543214,531.984510749,24.1713,63.4096213915
 01/05  15:00:00,445.826957074,74.6967909653,0.0,0.0,220.879908,145.652643033,563.849878649,494.833522639,24.1713,44.8450560098
 01/05  16:00:00,437.521516513,74.2418938807,0.0,0.0,220.879908,137.835547516,526.395125643,476.626981824,4.83426,44.9338838192
 01/05  17:00:00,431.664171876,73.4067253936,0.0,0.0,220.879908,133.019064,471.968296908,431.490153413,4.83426,35.6438834952
 01/05  18:00:00,369.908853324,73.3935570514,0.0,0.0,220.879908,53.238744,662.072978755,612.688778818,4.83426,44.5499399373
 01/05  19:00:00,369.993281185,73.3935570514,0.0,0.0,220.879908,53.238744,705.139601329,655.574900611,4.83426,44.7304407174
 01/05  20:00:00,370.555198379,73.3935570514,0.0,0.0,220.879908,53.238744,739.224572828,725.693595154,4.83426,8.69671767408
 01/05  21:00:00,370.897088662,73.3935570514,0.0,0.0,220.879908,53.238744,850.834180641,837.314202248,4.83426,8.68571839259
 01/05  22:00:00,117.748776273,0.0,0.0,0.0,43.513341876,52.539744,13.5201375434,0.0,4.83426,8.68587754344
 01/05  23:00:00,117.524038024,0.0,0.0,0.0,43.513341876,52.539744,13.481544994,0.0,4.83426,8.647284994
 01/05  24:00:00,118.585713392,0.0,0.0,0.0,43.513341876,52.539744,13.4695953743,0.0,4.83426,8.63533537429
 01/06  01:00:00,117.574797928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  02:00:00,117.57677644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  03:00:00,117.570395254,0.0,0.0,0.0,43.513341876,52.539744,13.4547254246,0.0,4.83426,8.62046542464
 01/06  04:00:00,117.564357253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  05:00:00,119.682401269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  06:00:00,119.345289926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  07:00:00,195.062673927,73.3935570514,0.0,0.0,43.513341876,53.238744,1536.47477177,1523.01997591,4.83426,8.62053585783
 01/06  08:00:00,362.5512359,73.3935570514,0.0,0.0,220.879908,53.238744,1296.07968437,1264.85838219,4.83426,26.3870421732
 01/06  09:00:00,445.789111103,73.3935570514,0.0018590367981,0.0,220.879908,145.652643033,1102.19294839,1039.34837988,36.25695,26.5876185009
 01/06  10:00:00,445.479412042,73.3935570514,0.00255613249134,0.0,220.879908,145.652643033,1016.10129751,927.596800685,36.25695,52.2475468216
 01/06  11:00:00,451.167585371,73.3935570514,0.00178193493999,0.0,220.879908,151.653867033,942.752195003,847.970088996,48.3426,46.4395060079
 01/06  12:00:00,451.884601343,73.3935570514,0.0,0.0,220.879908,151.653867033,822.239032133,728.824214934,48.3426,45.0722171993
 01/06  13:00:00,450.832772551,73.394126495,0.0,0.0,220.879908,151.653867033,793.232798992,690.604780631,48.3426,54.2854183611
 01/06  14:00:00,444.887064343,73.4088789954,0.0,0.0,220.879908,145.652643033,809.041497437,721.441177481,24.1713,63.4290199561
 01/06  15:00:00,444.836381091,73.4231799555,0.0,0.0,220.879908,145.652643033,758.021478104,688.997046212,24.1713,44.8531318924
 01/06  16:00:00,436.935930603,73.420410587,0.0,0.0,220.879908,137.835547516,671.537439135,621.766680533,4.83426,44.9364986027
 01/06  17:00:00,431.907338379,73.3935570514,0.0,0.0,220.879908,133.019064,583.556507838,543.076996207,4.83426,35.6452516306
 01/06  18:00:00,367.099118761,73.3935570514,0.0,0.0,220.879908,53.238744,693.953839083,644.567570682,4.83426,44.552008401
 01/06  19:00:00,370.094079544,73.3935570514,0.0,0.0,220.879908,53.238744,699.134069167,649.566356735,4.83426,44.7334524314
 01/06  20:00:00,370.065931781,73.3935570514,0.0,0.0,220.879908,53.238744,671.166802528,657.635717303,4.83426,8.69682522505
 01/06  21:00:00,370.06504234,73.3935570514,0.0,0.0,220.879908,53.238744,683.39021266,669.870134686,4.83426,8.68581797368
 01/06  22:00:00,117.530386477,0.0,0.0,0.0,43.513341876,52.539744,13.5202497517,0.0,4.83426,8.68598975171
 01/06  23:00:00,117.59614408,0.0,0.0,0.0,43.513341876,52.539744,13.4816027309,0.0,4.83426,8.64734273091
 01/06  24:00:00,118.62038343,0.0,0.0,0.0,43.513341876,52.539744,13.4696441297,0.0,4.83426,8.63538412971
 01/07  01:00:00,117.658345501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  02:00:00,117.658438469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  03:00:00,117.652680784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  04:00:00,117.66167042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  05:00:00,118.095770629,0.0,0.0,0.0,43.513341876,52.539744,13.4470837955,0.0,4.83426,8.61282379555
 01/07  06:00:00,118.071531288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  07:00:00,118.09460632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  08:00:00,108.997231792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  09:00:00,100.030412376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  10:00:00,100.085162979,0.0,0.0,0.0,43.513341876,52.539744,13.4546749693,0.0,4.83426,8.62041496934
 01/07  11:00:00,100.145188906,0.0,0.0,0.0,43.513341876,52.539744,22.279025598,0.0,4.83426,17.444765598
 01/07  12:00:00,101.055031547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  13:00:00,100.236531818,0.0,0.0,0.0,43.513341876,52.539744,13.4937887259,0.0,4.83426,8.6595287259
 01/07  14:00:00,100.343350388,0.0,0.0,0.0,43.513341876,52.539744,13.4859110936,0.0,4.83426,8.6516510936
 01/07  15:00:00,100.363610227,0.0,0.0,0.0,43.513341876,52.539744,13.4858863889,0.0,4.83426,8.65162638887
 01/07  16:00:00,100.342039236,0.0,0.0,0.0,43.513341876,52.539744,13.4858617175,0.0,4.83426,8.65160171747
 01/07  17:00:00,100.149214945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  18:00:00,115.086563138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  19:00:00,118.073027084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  20:00:00,118.563081857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  21:00:00,118.530876292,0.0,0.0,0.0,43.513341876,52.539744,13.4470685889,0.0,4.83426,8.61280858886
 01/07  22:00:00,118.297696821,0.0,0.0,0.0,43.513341876,52.539744,31.3115587017,0.0,4.83426,26.4772987017
 01/07  23:00:00,117.918243543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  24:00:00,118.765733958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  01:00:00,117.917927672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  02:00:00,117.91781737,0.0,0.0,0.0,43.513341876,52.539744,13.4471203165,0.0,4.83426,8.61286031645
 01/08  03:00:00,117.917577576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  04:00:00,117.917445348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  05:00:00,118.408399781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  06:00:00,118.376814869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  07:00:00,118.379453917,0.0,0.0,0.0,43.513341876,52.539744,13.4471472213,0.0,4.83426,8.61288722129
 01/08  08:00:00,109.248151567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  09:00:00,100.190397481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  10:00:00,100.132963604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  11:00:00,100.095560538,0.0,0.0,0.0,43.513341876,52.539744,22.2795180896,0.0,4.83426,17.4452580896
 01/08  12:00:00,100.931349979,0.0,0.0,0.0,43.513341876,52.539744,13.4933281797,0.0,4.83426,8.65906817974
 01/08  13:00:00,100.030640012,0.0,0.0,0.0,43.513341876,52.539744,13.4933268383,0.0,4.83426,8.6590668383
 01/08  14:00:00,100.104692814,0.0,0.0,0.0,43.513341876,52.539744,13.4933250709,0.0,4.83426,8.65906507095
 01/08  15:00:00,100.119271338,0.0,0.0,0.0,43.513341876,52.539744,13.4859344932,0.0,4.83426,8.65167449322
 01/08  16:00:00,100.066190119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  17:00:00,99.8332923548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  18:00:00,114.735352007,0.0,0.0,0.0,43.513341876,52.539744,13.4471318953,0.0,4.83426,8.61287189528
 01/08  19:00:00,117.687952858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  20:00:00,118.087107767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  21:00:00,118.030521056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  22:00:00,117.807318051,0.0,0.0,0.0,43.513341876,52.539744,40.1358142547,0.0,4.83426,35.3015542547
 01/08  23:00:00,117.460834191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  24:00:00,118.446232208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/09  01:00:00,145.397964961,1.26318724252,26.2812046985,0.0,43.513341876,52.539744,5.62247826034,0.768218260339,4.83426,0.02
 01/09  02:00:00,185.703624748,2.87307517567,64.4562292058,0.0,43.513341876,52.539744,15.4956656989,2.04083945787,4.83426,8.62056624101
 01/09  03:00:00,226.618159278,7.33512994413,100.303159452,0.0,43.513341876,52.539744,10.1456250891,5.29136508912,4.83426,0.02
 01/09  04:00:00,199.706664086,9.17883934965,71.9374281227,0.0,43.513341876,52.539744,12.4593603852,7.60510038515,4.83426,0.02
 01/09  05:00:00,214.891765616,11.8892754856,83.7467212701,0.0,43.513341876,52.539744,20.668331208,15.814071208,4.83426,0.02
 01/09  06:00:00,199.017134179,16.1077119959,63.9851664377,0.0,43.513341876,52.539744,37.119930662,23.665008291,4.83426,8.62066237097
 01/09  07:00:00,195.70053921,73.3935570514,0.0,0.0,43.513341876,53.238744,2718.71512801,2713.86086801,4.83426,0.02
 01/09  08:00:00,363.264284885,73.3935570514,0.0,0.0,220.879908,53.238744,2279.52666613,2248.30176521,4.83426,26.3906409245
 01/09  09:00:00,446.335440975,73.3935570514,0.0,0.0,220.879908,145.652643033,1866.08495897,1794.37406976,36.25695,35.4539392137
 01/09  10:00:00,446.310535404,73.3935570514,0.0,0.0,220.879908,145.652643033,1638.60590427,1557.50842707,36.25695,44.8405272048
 01/09  11:00:00,452.278317231,73.3935570514,0.000891987628331,0.0,220.879908,151.653867033,1466.58765288,1373.33802944,48.3426,44.9070234428
 01/09  12:00:00,453.312766958,73.4085176725,0.0,0.0,220.879908,151.653867033,1300.07855275,1197.63569873,48.3426,54.1002540264
 01/09  13:00:00,452.578392542,73.6946731579,0.0,0.0,220.879908,151.653867033,1185.8984215,1083.28454779,48.3426,54.2712737157
 01/09  14:00:00,447.196592033,74.2629217183,0.0,0.0,220.879908,145.652643033,1119.56396449,1041.00987656,24.1713,54.3827879316
 01/09  15:00:00,447.509316425,74.6498748798,0.0,0.0,220.879908,145.652643033,1050.22171074,981.1880395,24.1713,44.862371236
 01/09  16:00:00,439.480367086,74.6045078331,0.0,0.0,220.879908,137.835547516,958.981083076,900.224307287,4.83426,53.9225157893
 01/09  17:00:00,433.32021445,73.4315617605,0.0,0.0,220.879908,133.019064,860.963286038,820.475120847,4.83426,35.6539051907
 01/09  18:00:00,368.545525035,73.3935570514,0.0,0.0,220.879908,53.238744,1013.01991154,972.531741988,4.83426,35.6539095558
 01/09  19:00:00,371.531814521,73.3935570514,0.0,0.0,220.879908,53.238744,1199.70041822,1150.12116152,4.83426,44.7449967038
 01/09  20:00:00,371.951749943,73.3935570514,0.0,0.0,220.879908,53.238744,1322.77427115,1300.56465976,4.83426,17.375351389
 01/09  21:00:00,371.946398899,73.3935570514,0.0,0.0,220.879908,53.238744,1408.43519386,1394.91489392,4.83426,8.68603994367
 01/09  22:00:00,117.596646178,0.0,0.0,0.0,43.513341876,52.539744,13.5205163199,0.0,4.83426,8.68625631989
 01/09  23:00:00,152.722798813,1.79597535159,32.9175119911,0.0,43.513341876,52.539744,14.0697306595,0.587931562582,4.83426,8.6475390969
 01/09  24:00:00,141.795299505,1.43678028128,21.3885482089,0.0,43.513341876,52.539744,5.46909797266,0.61483797266,4.83426,0.02
 01/10  01:00:00,182.72963572,3.86098296577,60.1874935888,0.0,43.513341876,52.539744,15.3852543197,1.93034291735,4.83426,8.62065140237
 01/10  02:00:00,208.378356111,4.87845963823,84.5601768971,0.0,43.513341876,52.539744,8.30023581106,3.44597581106,4.83426,0.02
 01/10  03:00:00,200.506310796,4.54931883716,77.1980182596,0.0,43.513341876,52.539744,11.2701005132,6.41584051315,4.83426,0.02
 01/10  04:00:00,208.460179565,10.1166110002,79.534296715,0.0,43.513341876,52.539744,17.173897779,12.319637779,4.83426,0.02
 01/10  05:00:00,205.157090349,14.3374056626,70.0316319318,0.0,43.513341876,52.539744,32.0247651522,18.5713330201,4.83426,8.61917213204
 01/10  06:00:00,208.337619742,15.807526279,72.0092061034,0.0,43.513341876,52.539744,31.996366783,27.142106783,4.83426,0.02
 01/10  07:00:00,196.315010648,73.3935570514,0.0,0.0,43.513341876,53.238744,2704.08104874,2699.22678874,4.83426,0.02
 01/10  08:00:00,363.223899155,73.3935570514,0.0,0.0,220.879908,53.238744,2205.06914164,2173.84112679,4.83426,26.3937548541
 01/10  09:00:00,446.322112565,73.3935570514,0.0,0.0,220.879908,145.652643033,1733.76926529,1662.05548447,36.25695,35.4568308194
 01/10  10:00:00,446.31557174,73.3935570514,0.00196575829198,0.0,220.879908,145.652643033,1407.85274587,1326.75199244,36.25695,44.8438034356
 01/10  11:00:00,452.361093561,73.4250398125,0.00127224703774,0.0,220.879908,151.653867033,1185.40613147,1092.16353585,48.3426,44.8999956216
 01/10  12:00:00,453.026302162,73.7634331223,0.0,0.0,220.879908,151.653867033,996.992729956,894.530391838,48.3426,54.119738118
 01/10  13:00:00,451.985922719,74.2560769448,0.0,0.0,220.879908,151.653867033,877.936876782,775.302354458,48.3426,54.2919223247
 01/10  14:00:00,446.033314091,74.5629125729,0.0,0.0,220.879908,145.652643033,786.095576956,707.522522519,24.1713,54.4017544363
 01/10  15:00:00,445.969500395,74.6433160229,0.0,0.0,220.879908,145.652643033,725.826923598,647.824081246,24.1713,53.8315423521
 01/10  16:00:00,438.201549573,74.7675962169,0.0,0.0,220.879908,137.835547516,637.353657898,587.565881287,4.83426,44.9535166105
 01/10  17:00:00,432.002669248,73.563645276,0.0,0.0,220.879908,133.019064,588.399924583,547.909807597,4.83426,35.6558569852
 01/10  18:00:00,367.718480351,73.3935570514,0.0,0.0,220.879908,53.238744,913.24883231,863.851745835,4.83426,44.5628264757
 01/10  19:00:00,371.556170015,73.3935570514,0.0,0.0,220.879908,53.238744,1072.12012409,1022.5419387,4.83426,44.7439253957
 01/10  20:00:00,371.520616204,73.3935570514,0.0,0.0,220.879908,53.238744,1155.89228433,1142.36092759,4.83426,8.6970967407
 01/10  21:00:00,371.538217474,73.3935570514,0.0,0.0,220.879908,53.238744,1258.99388205,1245.47356299,4.83426,8.68605906693
 01/10  22:00:00,117.315901366,0.0,0.0,0.0,43.513341876,52.539744,13.5210368116,0.0,4.83426,8.68677681162
 01/10  23:00:00,125.718863292,0.359195070319,7.80057836711,0.0,43.513341876,52.539744,13.6007558847,0.119065218191,4.83426,8.64743066654
 01/10  24:00:00,150.548013838,1.61637781643,29.8576395104,0.0,43.513341876,52.539744,13.8441575889,0.373842053019,4.83426,8.63605553591
 01/11  01:00:00,142.460625322,1.43678028128,23.0727872801,0.0,43.513341876,52.539744,5.37916358706,0.524903587057,4.83426,0.02
 01/11  02:00:00,145.293688285,1.79597535159,25.4668659804,0.0,43.513341876,52.539744,5.6160549981,0.761794998099,4.83426,0.02
 01/11  03:00:00,181.36721809,3.6161979443,59.1232418289,0.0,43.513341876,52.539744,15.0360571616,1.58117809201,4.83426,8.62061906963
 01/11  04:00:00,219.414579039,5.23765470855,95.1100215792,0.0,43.513341876,52.539744,7.66686809812,2.81260809812,4.83426,0.02
 01/11  05:00:00,199.319354997,4.19012376684,76.0017852896,0.0,43.513341876,52.539744,9.14915175133,4.29489175133,4.83426,0.02
 01/11  06:00:00,217.935764466,5.23765470855,93.3378845282,0.0,43.513341876,52.539744,10.8460547177,5.99179471766,4.83426,0.02
 01/11  07:00:00,195.008615963,73.3935570514,0.0,0.0,43.513341876,53.238744,2133.63664732,2120.18170096,4.83426,8.62068635798
 01/11  08:00:00,363.044154931,73.3935570514,0.0,0.0,220.879908,53.238744,1917.62848216,1886.40172171,4.83426,26.3925004517
 01/11  09:00:00,446.293980641,73.3935570514,0.0,0.0,220.879908,145.652643033,1557.05524184,1491.61770988,36.25695,29.1805819554
 01/11  10:00:00,446.324847963,73.3935570514,0.00208197772753,0.0,220.879908,145.652643033,1343.75356673,1256.30036376,36.25695,51.1962529692
 01/11  11:00:00,452.217817819,73.3935570514,0.00143255613599,0.0,220.879908,151.653867033,1162.79623958,1069.53929817,48.3426,44.9143414089
 01/11  12:00:00,452.695756865,73.4879724377,0.0,0.0,220.879908,151.653867033,1002.85192459,900.401488058,48.3426,54.1078365278
 01/11  13:00:00,451.794105245,73.8997101462,0.0,0.0,220.879908,151.653867033,919.252589198,816.638608335,48.3426,54.2713808631
 01/11  14:00:00,446.446313572,74.5840226751,0.0,0.0,220.879908,145.652643033,898.435581669,819.880843224,24.1713,54.3834384448
 01/11  15:00:00,446.737133914,74.9760283917,0.0,0.0,220.879908,145.652643033,856.17175271,787.13186113,24.1713,44.8685915804
 01/11  16:00:00,438.621332478,74.7234267944,0.0,0.0,220.879908,137.835547516,802.228111563,752.450562702,4.83426,44.9432888616
 01/11  17:00:00,432.330586766,73.473366112,0.0,0.0,220.879908,133.019064,717.352728305,667.953395409,4.83426,44.5650728964
 01/11  18:00:00,367.96821878,73.3935570514,0.0,0.0,220.879908,53.238744,904.70154905,864.212974739,4.83426,35.6543143102
 01/11  19:00:00,371.589150512,73.3935570514,0.0,0.0,220.879908,53.238744,998.947216478,949.364289195,4.83426,44.7486672829
 01/11  20:00:00,371.981596601,73.3935570514,0.0,0.0,220.879908,53.238744,1029.47653884,1007.2674528,4.83426,17.374826037
 01/11  21:00:00,371.954662439,73.3935570514,0.0,0.0,220.879908,53.238744,1058.45160821,1044.9315853,4.83426,8.6857629141
 01/11  22:00:00,117.66012479,0.0,0.0,0.0,43.513341876,52.539744,13.5202001813,0.0,4.83426,8.68594018126
 01/11  23:00:00,117.439726732,0.0,0.0,0.0,43.513341876,52.539744,13.4816860453,0.0,4.83426,8.64742604526
 01/11  24:00:00,118.533288958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  01:00:00,126.207094427,0.359195070319,8.22041444109,0.0,43.513341876,52.539744,4.95146374073,0.0972037407344,4.83426,0.02
 01/12  02:00:00,148.193879327,1.43678028128,28.7720072669,0.0,43.513341876,52.539744,13.7196799938,0.264714242009,4.83426,8.62070575178
 01/12  03:00:00,141.143127935,1.25718274612,21.9919958855,0.0,43.513341876,52.539744,5.10882667437,0.254566674366,4.83426,0.02
 01/12  04:00:00,148.073272708,1.79597535159,28.2372809958,0.0,43.513341876,52.539744,5.29936113195,0.445101131947,4.83426,0.02
 01/12  05:00:00,167.939436369,2.93065095924,46.1950848576,0.0,43.513341876,52.539744,14.136327044,0.681354534251,4.83426,8.62071250979
 01/12  06:00:00,203.727727589,4.46452047398,80.0345132243,0.0,43.513341876,52.539744,6.38209518636,1.52783518636,4.83426,0.02
 01/12  07:00:00,194.775798885,73.3935570514,0.0,0.0,43.513341876,53.238744,1979.57906652,1974.72480652,4.83426,0.02
 01/12  08:00:00,362.946993297,73.3935570514,0.0,0.0,220.879908,53.238744,1778.43027606,1747.20152146,4.83426,26.394494598
 01/12  09:00:00,446.272368918,73.3935570514,0.0,0.0,220.879908,145.652643033,1554.3952233,1482.67998316,36.25695,35.4582901389
 01/12  10:00:00,446.325659024,73.3935570514,0.00164440968173,0.0,220.879908,145.652643033,1508.17267094,1427.06724656,36.25695,44.8484743845
 01/12  11:00:00,452.331385539,73.3935570514,0.0012513725011,0.0,220.879908,151.653867033,1455.93622939,1362.68810843,48.3426,44.905520962
 01/12  12:00:00,453.358317433,73.3935570514,0.0,0.0,220.879908,151.653867033,1379.7243368,1277.25418198,48.3426,54.127554817
 01/12  13:00:00,452.32491989,73.3935570514,0.0,0.0,220.879908,151.653867033,1322.37233126,1219.72856797,48.3426,54.3011632935
 01/12  14:00:00,446.357823517,73.3935570514,0.0,0.0,220.879908,145.652643033,1283.12950587,1204.54596956,24.1713,54.4122363121
 01/12  15:00:00,446.348835159,73.3935570514,0.0,0.0,220.879908,145.652643033,1252.43262043,1174.4209984,24.1713,53.8403220229
 01/12  16:00:00,438.482326306,73.3935570514,0.0,0.0,220.879908,137.835547516,1173.67242312,1123.87901632,4.83426,44.9591467998
 01/12  17:00:00,433.441393679,73.3935570514,0.0,0.0,220.879908,133.019064,1088.10467085,1047.608372,4.83426,35.6620388528
 01/12  18:00:00,368.631199803,73.3935570514,0.0,0.0,220.879908,53.238744,1187.43422345,1138.03159456,4.83426,44.5683688895
 01/12  19:00:00,371.642696927,73.3935570514,0.0,0.0,220.879908,53.238744,1167.35037885,1117.76285035,4.83426,44.7532684929
 01/12  20:00:00,372.050744574,73.3935570514,0.0,0.0,220.879908,53.238744,1122.56932975,1109.0368988,4.83426,8.69817095015
 01/12  21:00:00,372.022847464,73.3935570514,0.0,0.0,220.879908,53.238744,1132.38213936,1118.8621874,4.83426,8.68569196512
 01/12  22:00:00,117.67538008,0.0,0.0,0.0,43.513341876,52.539744,22.18578152,0.0,4.83426,17.35152152
 01/12  23:00:00,151.608689352,1.61637781643,31.964889867,0.0,43.513341876,52.539744,5.22304341142,0.368783411423,4.83426,0.02
 01/12  24:00:00,142.373003349,1.25718274612,22.1490642973,0.0,43.513341876,52.539744,13.776800937,0.306463421212,4.83426,8.63607751575
 01/13  01:00:00,146.213587886,1.61637781643,26.5634240128,0.0,43.513341876,52.539744,5.4279515995,0.573691599499,4.83426,0.02
 01/13  02:00:00,141.223083395,1.43678028128,21.8385573422,0.0,43.513341876,52.539744,5.46717773122,0.612917731217,4.83426,0.02
 01/13  03:00:00,145.719048388,1.79597535159,25.8817054074,0.0,43.513341876,52.539744,14.3949203019,0.939966431797,4.83426,8.62069387007
 01/13  04:00:00,138.980993695,1.43678028128,19.6184683626,0.0,43.513341876,52.539744,5.67462655922,0.820366559216,4.83426,0.02
 01/13  05:00:00,145.747624082,1.79597535159,23.8020683732,0.0,43.513341876,52.539744,6.08680312992,1.23254312992,4.83426,0.02
 01/13  06:00:00,177.343823179,3.50426418539,53.5084514804,0.0,43.513341876,52.539744,15.3158718153,1.86096073321,4.83426,8.62065108214
 01/13  07:00:00,195.518043567,73.3935570514,0.0,0.0,43.513341876,53.238744,1778.27935627,1773.42509627,4.83426,0.02
 01/13  08:00:00,362.995182407,73.3935570514,0.0,0.0,220.879908,53.238744,1555.57593297,1524.34444515,4.83426,26.3972278235
 01/13  09:00:00,446.322611229,73.3935570514,0.00170785524552,0.0,220.879908,145.652643033,1305.04542718,1233.33016037,36.25695,35.4583168128
 01/13  10:00:00,446.373691486,73.3935570514,0.00221466859673,0.0,220.879908,145.652643033,1231.32348173,1150.21464718,36.25695,44.8518845527
 01/13  11:00:00,452.382658665,73.3935570514,0.00158404396336,0.0,220.879908,151.653867033,1196.56716087,1103.30739815,48.3426,44.9171627229
 01/13  12:00:00,453.384500145,73.3935570514,0.0,0.0,220.879908,151.653867033,1138.89792681,1036.43991851,48.3426,54.1154082997
 01/13  13:00:00,452.384345337,73.3935570514,0.0,0.0,220.879908,151.653867033,1125.21972119,1022.58834959,48.3426,54.2887715951
 01/13  14:00:00,446.41573008,73.3935570514,0.0,0.0,220.879908,145.652643033,1121.37414895,1042.80011094,24.1713,54.4027380101
 01/13  15:00:00,446.391934733,73.3935570514,0.0,0.0,220.879908,145.652643033,1084.38808704,1015.34586449,24.1713,44.8709225448
 01/13  16:00:00,438.449277814,73.3935570514,0.0,0.0,220.879908,137.835547516,1004.2656433,945.489916176,4.83426,53.9414671198
 01/13  17:00:00,433.495494061,73.3935570514,0.0,0.0,220.879908,133.019064,904.312180626,863.816604544,4.83426,35.6613160828
 01/13  18:00:00,368.657632516,73.3935570514,0.0,0.0,220.879908,53.238744,1024.95831033,975.995600577,4.83426,44.1284497521
 01/13  19:00:00,371.657332882,73.3935570514,0.0,0.0,220.879908,53.238744,1032.83462547,991.752358772,4.83426,36.2480067015
 01/13  20:00:00,371.632169748,73.3935570514,0.0,0.0,220.879908,53.238744,1024.71937716,1002.50891076,4.83426,17.3762064004
 01/13  21:00:00,371.63172255,73.3935570514,0.0,0.0,220.879908,53.238744,1028.24407094,1014.72315465,4.83426,8.68665629234
 01/13  22:00:00,117.403504614,0.0,0.0,0.0,43.513341876,52.539744,13.5211708104,0.0,4.83426,8.68691081037
 01/13  23:00:00,117.495044811,0.0,0.0,0.0,43.513341876,52.539744,13.481551322,0.0,4.83426,8.64729132197
 01/13  24:00:00,118.563723161,0.0,0.0,0.0,43.513341876,52.539744,5.16803371832,0.0,4.83426,0.333773718316
 01/14  01:00:00,117.56136302,0.0,0.0,0.0,43.513341876,52.539744,13.1340872489,0.0,4.83426,8.29982724889
 01/14  02:00:00,139.275246571,1.07758521096,20.2683887044,0.0,43.513341876,52.539744,5.05071890456,0.196458904565,4.83426,0.02
 01/14  03:00:00,138.294687211,1.07758521096,19.2914141457,0.0,43.513341876,52.539744,5.04409161643,0.189831616435,4.83426,0.02
 01/14  04:00:00,137.790899013,1.07758521096,18.7913781769,0.0,43.513341876,52.539744,5.05897622441,0.204716224409,4.83426,0.02
 01/14  05:00:00,137.614263873,1.07758521096,18.1844671753,0.0,43.513341876,52.539744,5.05537318565,0.201113185651,4.83426,0.02
 01/14  06:00:00,137.616222511,1.07758521096,18.1990442014,0.0,43.513341876,52.539744,13.6556414636,0.208488854173,4.83426,8.6128926094
 01/14  07:00:00,137.687526228,1.07758521096,18.2267086919,0.0,43.513341876,52.539744,5.05931949186,0.20505949186,4.83426,0.02
 01/14  08:00:00,105.974365159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  09:00:00,100.01495236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  10:00:00,100.066521658,0.0,0.0,0.0,43.513341876,52.539744,13.4548147364,0.0,4.83426,8.62055473644
 01/14  11:00:00,100.095550126,0.0,0.0,0.0,43.513341876,52.539744,13.5673072764,0.0,4.83426,8.73304727642
 01/14  12:00:00,100.994952036,0.0,0.0,0.0,43.513341876,52.539744,13.4945203759,0.0,4.83426,8.66026037588
 01/14  13:00:00,100.16078273,0.0,0.0,0.0,43.513341876,52.539744,13.4945835269,0.0,4.83426,8.66032352688
 01/14  14:00:00,100.186179869,0.0,0.0,0.0,43.513341876,52.539744,13.4865712057,0.0,4.83426,8.65231120569
 01/14  15:00:00,100.142129199,0.0,0.0,0.0,43.513341876,52.539744,13.486620202,0.0,4.83426,8.65236020202
 01/14  16:00:00,100.078071433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  17:00:00,99.8442429469,0.0,0.0,0.0,43.513341876,52.539744,13.4472588721,0.0,4.83426,8.61299887211
 01/14  18:00:00,114.740094022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  19:00:00,117.673962751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  20:00:00,118.062927922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  21:00:00,118.012705323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  22:00:00,124.567158427,0.359195070319,6.30088664368,0.0,43.513341876,52.539744,40.2523783526,0.108699561199,4.83426,35.3094187914
 01/14  23:00:00,185.179086892,3.68138543061,62.9342705073,0.0,43.513341876,52.539744,5.7474128648,0.893152864797,4.83426,0.02
 01/14  24:00:00,206.554262835,4.65149063771,82.1340237408,0.0,43.513341876,52.539744,6.56512946107,1.71086946107,4.83426,0.02
 01/15  01:00:00,203.518485045,4.77628783767,80.0209417573,0.0,43.513341876,52.539744,7.65754623452,2.80328623452,4.83426,0.02
 01/15  02:00:00,200.31502189,6.73012213055,74.9248340645,0.0,43.513341876,52.539744,21.3487696054,7.90255718438,4.83426,8.61195242103
 01/15  03:00:00,201.135926583,8.10209822621,74.3723244763,0.0,43.513341876,52.539744,17.3003183179,12.4460583179,4.83426,0.02
 01/15  04:00:00,200.761350042,11.6356924536,70.4988041861,0.0,43.513341876,52.539744,25.4142602678,20.5600002678,4.83426,0.02
 01/15  05:00:00,205.93004705,17.0172355773,69.8562303947,0.0,43.513341876,52.539744,34.6013653145,29.7471053145,4.83426,0.02
 01/15  06:00:00,205.270923008,19.058825894,67.2024180715,0.0,43.513341876,52.539744,47.72960152,42.87534152,4.83426,0.02
 01/15  07:00:00,206.178157792,20.3527793421,66.7822038771,0.0,43.513341876,52.539744,69.8509417607,56.4036333303,4.83426,8.61304843044
 01/15  08:00:00,197.704567992,26.0215790459,64.7457600716,0.0,43.513341876,52.539744,59.6108353936,54.7565753936,4.83426,0.02
 01/15  09:00:00,175.916544764,7.24759180837,67.664894852,0.0,43.513341876,52.539744,40.7788231075,35.9245631075,4.83426,0.02
 01/15  10:00:00,183.623158224,10.2119245718,72.334222185,0.0,43.513341876,52.539744,34.2228926513,29.3686326513,4.83426,0.02
 01/15  11:00:00,188.010997744,4.77628783767,82.0521626099,0.0,43.513341876,52.539744,40.6520651531,18.3685877491,4.83426,17.449217404
 01/15  12:00:00,193.245992658,4.47189310255,86.6280059118,0.0,43.513341876,52.539744,26.6099760754,13.1151908051,4.83426,8.66052527028
 01/15  13:00:00,200.074305917,4.41709276735,94.4128426001,0.0,43.513341876,52.539744,22.1458513321,8.65211271695,4.83426,8.65947861516
 01/15  14:00:00,150.384949248,2.04220658204,47.7148527259,0.0,43.513341876,52.539744,16.4150897111,2.9203765454,4.83426,8.66045316572
 01/15  15:00:00,99.9488386577,0.0,0.0,0.0,43.513341876,52.539744,13.4865213406,0.0,4.83426,8.65226134063
 01/15  16:00:00,99.9211626838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  17:00:00,99.7107899327,0.0,0.0,0.0,43.513341876,52.539744,13.4471391565,0.0,4.83426,8.6128791565
 01/15  18:00:00,114.612385351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  19:00:00,149.58080176,1.43678028128,30.1449057415,0.0,43.513341876,52.539744,6.353640705,1.499380705,4.83426,0.02
 01/15  20:00:00,188.505024416,3.54050076275,65.9296683846,0.0,43.513341876,52.539744,9.51997459287,4.66571459287,4.83426,0.02
 01/15  21:00:00,209.105755523,4.65149063771,85.1689397111,0.0,43.513341876,52.539744,15.3263999942,10.4721399942,4.83426,0.02
 01/15  22:00:00,203.139519287,4.77628783767,79.3430414668,0.0,43.513341876,52.539744,65.013202691,24.8658311097,4.83426,35.3131115813
 01/15  23:00:00,196.207533899,4.65149063771,72.937029404,0.0,43.513341876,52.539744,43.2608496619,38.4065896619,4.83426,0.02
 01/15  24:00:00,206.638550745,16.1903937443,70.8573301645,0.0,43.513341876,52.539744,48.8800044049,44.0257444049,4.83426,0.02
 01/16  01:00:00,203.29231228,17.3866991715,67.3303977684,0.0,43.513341876,52.539744,70.2886608505,65.4344008505,4.83426,0.02
 01/16  02:00:00,203.711606635,17.529939428,67.5977121336,0.0,43.513341876,52.539744,69.5661936556,64.7119336556,4.83426,0.02
 01/16  03:00:00,206.874724374,23.2631506046,65.034802661,0.0,43.513341876,52.539744,111.496168969,98.0497135026,4.83426,8.61219546657
 01/16  04:00:00,213.844445008,30.6039449214,64.6594111077,0.0,43.513341876,52.539744,101.046936127,96.1926761269,4.83426,0.02
 01/16  05:00:00,216.557719635,34.8543737155,62.6908515676,0.0,43.513341876,52.539744,130.099331403,125.245071403,4.83426,0.02
 01/16  06:00:00,218.461160877,36.281318638,63.1958871669,0.0,43.513341876,52.539744,124.498908966,119.644648966,4.83426,0.02
 01/16  07:00:00,214.935470545,34.987877038,60.9268533091,0.0,43.513341876,52.539744,152.322648486,147.468388486,4.83426,0.02
 01/16  08:00:00,188.987788319,19.183623094,62.8878853835,0.0,43.513341876,52.539744,113.816612728,100.369324836,4.83426,8.61302789176
 01/16  09:00:00,175.268193169,10.5826201674,63.7287763519,0.0,43.513341876,52.539744,97.3727778596,92.5185178596,4.83426,0.02
 01/16  10:00:00,182.290556064,10.7074173673,70.5229013022,0.0,43.513341876,52.539744,59.2595338413,54.4052738413,4.83426,0.02
 01/16  11:00:00,180.104929495,4.65149063771,74.3553217406,0.0,43.513341876,52.539744,43.6839014502,38.8296414502,4.83426,0.02
 01/16  12:00:00,189.672194733,4.77628783767,82.8136134547,0.0,43.513341876,52.539744,36.7180138833,23.2630532929,4.83426,8.62070059036
 01/16  13:00:00,157.364798411,2.80920633301,53.8429831778,0.0,43.513341876,52.539744,14.0023792323,9.1481192323,4.83426,0.02
 01/16  14:00:00,100.005852637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  15:00:00,100.057694482,0.0,0.0,0.0,43.513341876,52.539744,13.447312456,0.0,4.83426,8.61305245596
 01/16  16:00:00,100.048769077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  17:00:00,99.8313347009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  18:00:00,114.689187069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  19:00:00,117.613430064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  20:00:00,140.058218685,1.07758521096,20.6557742729,0.0,43.513341876,52.539744,14.6199122107,1.17258251509,4.83426,8.61306969556
 01/16  21:00:00,164.123978889,2.37860062023,43.0798624062,0.0,43.513341876,52.539744,8.6750408254,3.8207808254,4.83426,0.02
 01/16  22:00:00,200.463803466,4.369721302,77.1404485286,0.0,43.513341876,52.539744,17.4769686858,12.6227086858,4.83426,0.02
 01/16  23:00:00,206.834332966,4.87845963823,83.2447362309,0.0,43.513341876,52.539744,26.9065359997,22.0522759997,4.83426,0.02
 01/16  24:00:00,197.973937158,4.54931883716,73.8832260855,0.0,43.513341876,52.539744,32.695515295,27.841255295,4.83426,0.02
 01/17  01:00:00,200.884843351,4.87845963823,77.3496951701,0.0,43.513341876,52.539744,46.2360656587,32.780973712,4.83426,8.62083194667
 01/17  02:00:00,194.668987889,4.54931883716,71.5358608694,0.0,43.513341876,52.539744,38.011744567,33.157484567,4.83426,0.02
 01/17  03:00:00,200.15343405,4.87845963823,76.6090743684,0.0,43.513341876,52.539744,46.6839809526,41.8297209526,4.83426,0.02
 01/17  04:00:00,197.256575109,8.29085552426,70.4127577502,0.0,43.513341876,52.539744,61.0630332134,47.6095575043,4.83426,8.61921570915
 01/17  05:00:00,210.650912758,15.0003559462,74.9028884574,0.0,43.513341876,52.539744,67.2440506111,62.3897906111,4.83426,0.02
 01/17  06:00:00,199.848327721,11.9308038951,67.6183040577,0.0,43.513341876,52.539744,75.7558129848,70.9015529848,4.83426,0.02
 01/17  07:00:00,196.514320007,73.3935570514,0.0,0.0,43.513341876,53.238744,2613.74244564,2600.28762595,4.83426,8.62055969072
 01/17  08:00:00,360.406054025,73.3935570514,0.0,0.0,220.879908,53.238744,1879.24408507,1856.80379847,4.83426,17.6060266025
 01/17  09:00:00,446.070606602,73.3935570514,0.00172106754178,0.0,220.879908,145.652643033,1358.24837426,1286.52659354,36.25695,35.4648307167
 01/17  10:00:00,444.792698118,73.3935570514,0.00269853698385,0.0,220.879908,145.652643033,893.909539813,812.794077974,36.25695,44.8585118398
 01/17  11:00:00,467.14610348,73.3935570514,16.4048649372,0.0,220.879908,151.653867033,538.188303998,435.937886411,48.3426,53.9078175866
 01/17  12:00:00,509.671462125,73.3935570514,56.5832119568,0.0,220.879908,151.653867033,334.574100824,241.129070043,48.3426,45.1024307809
 01/17  13:00:00,492.656813136,73.3935570514,40.2255478785,0.0,220.879908,151.653867033,281.445574592,169.74206879,48.3426,63.3609058026
 01/17  14:00:00,526.017112999,73.3935570514,79.1222658346,0.0,220.879908,145.652643033,178.729394826,100.153034814,24.1713,54.4050600122
 01/17  15:00:00,587.184491206,73.3978961774,139.875419533,0.0,220.879908,145.652643033,87.3107070949,18.2547313999,24.1713,44.884675695
 01/17  16:00:00,639.834980037,73.4764314224,199.945635307,0.0,220.879908,137.835547516,52.42535747,2.62390392868,4.83426,44.9671935414
 01/17  17:00:00,625.287044076,73.3935570514,190.726341897,0.0,220.879908,133.019064,57.6467787937,8.22985540711,4.83426,44.5826633866
