Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  18:00:00,494.077381632,73.3935570514,127.850655538,0.0,220.879908,53.238744,86.1821180676,45.6784934374,4.83426,35.6693646302
 01/17  19:00:00,465.924974379,73.3935570514,93.9154277892,0.0,220.879908,53.238744,118.474946656,68.8716738995,4.83426,44.7690127565
 01/17  20:00:00,448.296657681,73.3935570514,76.4589132682,0.0,220.879908,53.238744,106.275465172,84.0640957932,4.83426,17.3771093789
 01/17  21:00:00,418.848497954,73.3935570514,47.2524284829,0.0,220.879908,53.238744,138.39904707,124.878499783,4.83426,8.68628728728
 01/17  22:00:00,117.67051433,0.0,0.0,0.0,43.513341876,52.539744,13.520779889,0.0,4.83426,8.68651988902
 01/17  23:00:00,117.740088856,0.0,0.0,0.0,43.513341876,52.539744,13.4818599584,0.0,4.83426,8.64759995841
 01/17  24:00:00,118.690174749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  01:00:00,117.766786512,0.0,0.0,0.0,43.513341876,52.539744,13.4548084927,0.0,4.83426,8.62054849265
 01/18  02:00:00,117.753687316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  03:00:00,117.712936236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  04:00:00,117.67785285,0.0,0.0,0.0,43.513341876,52.539744,13.4549787279,0.0,4.83426,8.6207187279
 01/18  05:00:00,118.076957168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  06:00:00,118.027467152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  07:00:00,192.839077335,73.3935570514,0.0,0.0,43.513341876,53.238744,1229.67309341,1216.21794631,4.83426,8.62088709971
 01/18  08:00:00,358.385076888,73.3935570514,0.0,0.0,220.879908,53.238744,1066.51566792,1039.32938611,4.83426,22.3520218108
 01/18  09:00:00,444.615363938,73.3935570514,0.0022724107252,0.0,220.879908,145.652643033,761.340791249,694.405167894,36.25695,30.678673355
 01/18  10:00:00,444.582820544,73.4791113218,0.00306133998926,0.0,220.879908,145.652643033,512.705870068,431.586199354,36.25695,44.8627207132
 01/18  11:00:00,451.220238289,74.1540524745,0.00161460389173,0.0,220.879908,151.653867033,409.772025944,307.515859648,48.3426,53.9135662956
 01/18  12:00:00,453.373941618,75.401218116,0.0,0.0,220.879908,151.653867033,331.993576975,229.528168498,48.3426,54.1228084766
 01/18  13:00:00,480.419404228,76.9301372464,24.29180269,0.0,220.879908,151.653867033,291.813749254,189.174027902,48.3426,54.2971213523
 01/18  14:00:00,476.137308914,77.9136110348,24.8808581262,0.0,220.879908,145.652643033,279.281577464,200.697337098,24.1713,54.4129403662
 01/18  15:00:00,481.191288848,78.5646727956,29.2598028242,0.0,220.879908,145.652643033,265.513718731,196.45785576,24.1713,44.8845629705
 01/18  16:00:00,455.520050611,78.1906156231,13.0059407076,0.0,220.879908,137.835547516,237.049567329,178.261921994,4.83426,53.953385335
 01/18  17:00:00,433.056186718,74.9035457788,0.0,0.0,220.879908,133.019064,212.522734674,172.020677329,4.83426,35.6677973452
 01/18  18:00:00,363.886026072,73.5268586064,0.0,0.0,220.879908,53.238744,444.951873587,404.073499888,4.83426,36.0441136997
 01/18  19:00:00,369.896241983,73.403840095,0.0,0.0,220.879908,53.238744,637.573799347,588.348927008,4.83426,44.3906123392
 01/18  20:00:00,370.51415062,73.3935570514,0.0,0.0,220.879908,53.238744,743.044143869,720.832576484,4.83426,17.3773073852
 01/18  21:00:00,370.829585539,73.3935570514,0.0,0.0,220.879908,53.238744,829.54687762,816.025417316,4.83426,8.68720030387
 01/18  22:00:00,117.700584904,0.0,0.0,0.0,43.513341876,52.539744,13.5217044501,0.0,4.83426,8.68744445013
 01/18  23:00:00,117.454611018,0.0,0.0,0.0,43.513341876,52.539744,13.4819357747,0.0,4.83426,8.64767577475
 01/18  24:00:00,118.550731493,0.0,0.0,0.0,43.513341876,52.539744,13.4703085049,0.0,4.83426,8.63604850485
 01/19  01:00:00,117.510545839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  02:00:00,117.522963902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  03:00:00,117.519117391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  04:00:00,117.509253813,0.0,0.0,0.0,43.513341876,52.539744,13.4551180071,0.0,4.83426,8.6208580071
 01/19  05:00:00,143.840354566,2.68261427714,22.3145011964,0.0,43.513341876,52.539744,5.62321628516,0.768956285164,4.83426,0.02
 01/19  06:00:00,187.260633213,4.01052623168,64.0336083448,0.0,43.513341876,52.539744,6.41513093261,1.56087093261,4.83426,0.02
 01/19  07:00:00,194.747339238,73.3935570514,0.0,0.0,43.513341876,53.238744,2240.12915392,2226.67421721,4.83426,8.62067670882
 01/19  08:00:00,359.96459385,73.3935570514,0.0,0.0,220.879908,53.238744,2006.5351095,1975.3035733,4.83426,26.3972762047
 01/19  09:00:00,446.24412549,73.3935570514,0.0,0.0,220.879908,145.652643033,1679.61345463,1616.74991417,36.25695,26.6065904579
 01/19  10:00:00,446.267651863,73.3935570514,0.0012357680249,0.0,220.879908,145.652643033,1506.19938186,1416.10578941,36.25695,53.8366424512
 01/19  11:00:00,452.270802843,73.3935570514,0.000932372820644,0.0,220.879908,151.653867033,1381.11677031,1287.8392487,48.3426,44.9349216162
 01/19  12:00:00,453.307308342,73.3935570514,0.0,0.0,220.879908,151.653867033,1254.36708472,1151.89311078,48.3426,54.1313739422
 01/19  13:00:00,452.277683254,73.3935570514,0.0,0.0,220.879908,151.653867033,1209.27816125,1106.62839482,48.3426,54.3071664299
 01/19  14:00:00,446.307408186,73.3935570514,0.0,0.0,220.879908,145.652643033,1203.72278133,1125.12749089,24.1713,54.4239904477
 01/19  15:00:00,446.299517839,73.3935570514,0.0,0.0,220.879908,145.652643033,1171.84191199,1102.78402244,24.1713,44.8865895518
 01/19  16:00:00,438.43806073,73.3935570514,0.0,0.0,220.879908,137.835547516,1117.3347699,1058.53781508,4.83426,53.9626948138
 01/19  17:00:00,433.383959964,73.3935570514,0.0,0.0,220.879908,133.019064,1031.54849402,991.039433285,4.83426,35.6748007322
 01/19  18:00:00,365.568372527,73.3935570514,0.0,0.0,220.879908,53.238744,1161.25588781,1111.83646435,4.83426,44.5851634671
 01/19  19:00:00,371.568035179,73.3935570514,0.0,0.0,220.879908,53.238744,1206.5784767,1156.97323915,4.83426,44.7709775576
 01/19  20:00:00,371.976410734,73.3935570514,0.0,0.0,220.879908,53.238744,1204.60055075,1191.06823815,4.83426,8.69805260115
 01/19  21:00:00,371.960974055,73.3935570514,0.0,0.0,220.879908,53.238744,1242.50227372,1228.98104907,4.83426,8.68696465051
 01/19  22:00:00,117.632972281,0.0,0.0,0.0,43.513341876,52.539744,13.522029091,0.0,4.83426,8.68776909096
 01/19  23:00:00,117.435022225,0.0,0.0,0.0,43.513341876,52.539744,13.4823103023,0.0,4.83426,8.64805030231
 01/19  24:00:00,143.054464575,1.25718274612,22.8285001118,0.0,43.513341876,52.539744,13.806720372,0.336463526427,4.83426,8.63599684557
 01/20  01:00:00,145.910867958,1.61637781643,26.2728835935,0.0,43.513341876,52.539744,5.24643465393,0.392174653932,4.83426,0.02
 01/20  02:00:00,140.739997025,1.43678028128,21.3607499287,0.0,43.513341876,52.539744,5.30301507595,0.448755075953,4.83426,0.02
 01/20  03:00:00,144.304327292,1.79597535159,24.4847978092,0.0,43.513341876,52.539744,14.1149755761,0.659939900596,4.83426,8.62077567548
 01/20  04:00:00,184.837891482,3.88347140151,62.2752820451,0.0,43.513341876,52.539744,6.44313124968,1.58887124968,4.83426,0.02
 01/20  05:00:00,197.76689258,4.16856087968,72.7790416622,0.0,43.513341876,52.539744,6.89310138254,2.03884138254,4.83426,0.02
 01/20  06:00:00,216.305239597,4.87845963823,90.726956354,0.0,43.513341876,52.539744,16.3524982216,2.89733897727,4.83426,8.62089924434
 01/20  07:00:00,195.555542224,73.3935570514,0.0,0.0,43.513341876,53.238744,1881.27126234,1876.41700234,4.83426,0.02
 01/20  08:00:00,360.000191772,73.3935570514,0.0,0.0,220.879908,53.238744,1599.05589908,1567.82012947,4.83426,26.4015096077
 01/20  09:00:00,446.313684525,73.3935570514,0.00164498779983,0.0,220.879908,145.652643033,1348.92966489,1277.20296514,36.25695,35.469749752
 01/20  10:00:00,446.367819225,73.3935570514,0.00222314810827,0.0,220.879908,145.652643033,1254.99756701,1173.8685581,36.25695,44.8720589038
 01/20  11:00:00,452.377810168,73.3935570514,0.00155703831278,0.0,220.879908,151.653867033,1217.71911122,1124.44008546,48.3426,44.9364257536
 01/20  12:00:00,453.378530075,73.3935570514,0.0,0.0,220.879908,151.653867033,1172.77095914,1070.2864269,48.3426,54.1419322404
 01/20  13:00:00,452.370483297,73.3935570514,0.0,0.0,220.879908,151.653867033,1156.68047236,1054.01844769,48.3426,54.3194246695
 01/20  14:00:00,446.401765827,73.3935570514,0.0,0.0,220.879908,145.652643033,1152.40724956,1073.80270409,24.1713,54.4332454744
 01/20  15:00:00,446.387288159,73.3935570514,0.0,0.0,220.879908,145.652643033,1146.45580398,1068.42411448,24.1713,53.8603895036
 01/20  16:00:00,438.521244787,73.3935570514,0.0,0.0,220.879908,137.835547516,1066.37249219,1016.5576267,4.83426,44.9806054894
 01/20  17:00:00,433.474187402,73.3935570514,0.0,0.0,220.879908,133.019064,952.315834994,911.805996814,4.83426,35.6755781793
 01/20  18:00:00,365.658030957,73.3935570514,0.0,0.0,220.879908,53.238744,1060.36614099,1010.94508008,4.83426,44.5868009124
 01/20  19:00:00,371.63973236,73.3935570514,0.0,0.0,220.879908,53.238744,1034.0437313,984.440120412,4.83426,44.7693508923
 01/20  20:00:00,370.866996181,73.3935570514,0.0,0.0,220.879908,53.238744,869.558146379,856.025680216,4.83426,8.69820616338
 01/20  21:00:00,369.988632106,73.3935570514,0.0,0.0,220.879908,53.238744,598.01298502,584.49143907,4.83426,8.68728594981
 01/20  22:00:00,117.710256435,0.0,0.0,0.0,43.513341876,52.539744,22.189659584,0.0,4.83426,17.355399584
 01/20  23:00:00,117.899762548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  24:00:00,118.892328675,0.0,0.0,0.0,43.513341876,52.539744,13.4707222914,0.0,4.83426,8.63646229144
 01/21  01:00:00,118.002203194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  02:00:00,117.957897741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  03:00:00,117.926397254,0.0,0.0,0.0,43.513341876,52.539744,13.4472474792,0.0,4.83426,8.61298747922
 01/21  04:00:00,117.923906594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  05:00:00,118.406941175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  06:00:00,118.373912603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  07:00:00,118.41336648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  08:00:00,106.339405399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  09:00:00,100.391091056,0.0,0.0,0.0,43.513341876,52.539744,13.4473707812,0.0,4.83426,8.61311078122
 01/21  10:00:00,100.440780653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  11:00:00,100.391927901,0.0,0.0,0.0,43.513341876,52.539744,22.2839510323,0.0,4.83426,17.4496910323
 01/21  12:00:00,101.131645921,0.0,0.0,0.0,43.513341876,52.539744,13.4951676474,0.0,4.83426,8.66090764744
 01/21  13:00:00,100.247386598,0.0,0.0,0.0,43.513341876,52.539744,13.4929723538,0.0,4.83426,8.65871235376
 01/21  14:00:00,100.308681267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  15:00:00,100.320474998,0.0,0.0,0.0,43.513341876,52.539744,13.4867439242,0.0,4.83426,8.65248392419
 01/21  16:00:00,100.253037695,0.0,0.0,0.0,43.513341876,52.539744,13.4868479593,0.0,4.83426,8.65258795926
 01/21  17:00:00,99.9943971347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  18:00:00,111.897884659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  19:00:00,117.828552836,0.0,0.0,0.0,43.513341876,52.539744,13.4473064776,0.0,4.83426,8.61304647758
 01/21  20:00:00,118.225692888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  21:00:00,118.189405761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  22:00:00,117.977281176,0.0,0.0,0.0,43.513341876,52.539744,31.3273499291,0.0,4.83426,26.4930899291
 01/21  23:00:00,117.604545054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  24:00:00,118.533864627,0.0,0.0,0.0,43.513341876,52.539744,13.4471938614,0.0,4.83426,8.61293386141
 01/22  01:00:00,117.586342779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  02:00:00,117.575949341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  03:00:00,117.552945163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  04:00:00,117.537865076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  05:00:00,117.961992845,0.0,0.0,0.0,43.513341876,52.539744,13.4473244703,0.0,4.83426,8.61306447028
 01/22  06:00:00,117.936981364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  07:00:00,117.952930996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  08:00:00,105.85955208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  09:00:00,99.9352246786,0.0,0.0,0.0,43.513341876,52.539744,13.4534883926,0.0,4.83426,8.6192283926
 01/22  10:00:00,100.02659063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  11:00:00,100.045757616,0.0,0.0,0.0,43.513341876,52.539744,22.284739317,0.0,4.83426,17.450479317
 01/22  12:00:00,100.917374265,0.0,0.0,0.0,43.513341876,52.539744,13.495268926,0.0,4.83426,8.66100892598
 01/22  13:00:00,100.002545699,0.0,0.0,0.0,43.513341876,52.539744,13.494376948,0.0,4.83426,8.66011694803
 01/22  14:00:00,100.092148182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  15:00:00,100.1284995,0.0,0.0,0.0,43.513341876,52.539744,13.4866132123,0.0,4.83426,8.65235321232
 01/22  16:00:00,100.10513493,0.0,0.0,0.0,43.513341876,52.539744,13.4867235299,0.0,4.83426,8.65246352988
 01/22  17:00:00,99.8868662692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  18:00:00,111.802269461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  19:00:00,117.73631436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  20:00:00,118.136870564,0.0,0.0,0.0,43.513341876,52.539744,13.4473767321,0.0,4.83426,8.61311673212
 01/22  21:00:00,118.057476088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  22:00:00,117.80804822,0.0,0.0,0.0,43.513341876,52.539744,31.327706179,0.0,4.83426,26.493446179
 01/22  23:00:00,117.46457921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  24:00:00,127.149510693,0.359195070319,8.21810004236,0.0,43.513341876,52.539744,13.6700013806,0.222711766789,4.83426,8.61302961381
 01/23  01:00:00,217.41385711,4.37343573692,94.1206325676,0.0,43.513341876,52.539744,6.49612396868,1.64186396868,4.83426,0.02
 01/23  02:00:00,215.334090255,4.41709276735,92.0669619655,0.0,43.513341876,52.539744,7.1836490999,2.3293890999,4.83426,0.02
 01/23  03:00:00,221.88389226,5.01068570803,97.9208211104,0.0,43.513341876,52.539744,17.9109570489,4.4558010582,4.83426,8.62089599067
 01/23  04:00:00,206.242843664,5.24854536449,82.2663789766,0.0,43.513341876,52.539744,13.8742544954,9.01999449541,4.83426,0.02
 01/23  05:00:00,215.985096136,9.16794869371,87.5543753778,0.0,43.513341876,52.539744,16.9965471487,12.1422871487,4.83426,0.02
 01/23  06:00:00,211.357539105,17.0333468667,75.2772486233,0.0,43.513341876,52.539744,21.0880382023,16.2337782023,4.83426,0.02
 01/23  07:00:00,195.314049389,73.3935570514,0.0,0.0,43.513341876,53.238744,2437.68699764,2424.23176051,4.83426,8.62097712834
 01/23  08:00:00,360.135067313,73.3935570514,0.0,0.0,220.879908,53.238744,2019.95519524,1988.71805415,4.83426,26.4028810807
 01/23  09:00:00,446.299258642,73.3935570514,0.0,0.0,220.879908,145.652643033,1565.66108553,1493.93147485,36.25695,35.4726606808
 01/23  10:00:00,446.343142946,73.3935570514,0.00227557792806,0.0,220.879908,145.652643033,1272.93041776,1191.79511612,36.25695,44.8783516349
 01/23  11:00:00,451.588974031,73.3935570514,0.00160002999472,0.0,220.879908,151.653867033,1033.31729921,940.031883318,48.3426,44.9428158955
 01/23  12:00:00,451.772208182,73.3935570514,0.0,0.0,220.879908,151.653867033,816.765665354,714.272254479,48.3426,54.1508108749
 01/23  13:00:00,450.644093092,73.3935570514,0.0,0.0,220.879908,151.653867033,733.049599294,630.37729562,48.3426,54.3297036733
 01/23  14:00:00,444.595400072,73.4146305719,0.0,0.0,220.879908,145.652643033,638.101164377,559.484451048,24.1713,54.4454133287
 01/23  15:00:00,444.66030451,73.5586910799,0.0,0.0,220.879908,145.652643033,531.065412194,453.024147169,24.1713,53.8699650253
 01/23  16:00:00,436.824783906,73.6062885457,0.0,0.0,220.879908,137.835547516,418.656845639,368.836499969,4.83426,44.9860856702
 01/23  17:00:00,431.573940735,73.3935570514,0.0,0.0,220.879908,133.019064,349.871230423,300.447378614,4.83426,44.5895918096
 01/23  18:00:00,363.795829812,73.3935570514,0.0,0.0,220.879908,53.238744,510.813773782,470.305628208,4.83426,35.6738855738
 01/23  19:00:00,369.84847459,73.3935570514,0.0,0.0,220.879908,53.238744,599.292058212,549.678281359,4.83426,44.7795168525
 01/23  20:00:00,370.276932216,73.3935570514,0.0,0.0,220.879908,53.238744,592.021314194,578.48763027,4.83426,8.69942392368
 01/23  21:00:00,370.283341279,73.3935570514,0.0,0.0,220.879908,53.238744,639.137319261,616.948669189,4.83426,17.3543900715
 01/23  22:00:00,117.812026174,0.0,0.0,0.0,43.513341876,52.539744,13.5218540796,0.0,4.83426,8.6875940796
 01/23  23:00:00,117.592039632,0.0,0.0,0.0,43.513341876,52.539744,13.4822492487,0.0,4.83426,8.6479892487
 01/23  24:00:00,118.620341446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  01:00:00,117.680275838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  02:00:00,117.70461367,0.0,0.0,0.0,43.513341876,52.539744,13.4551470012,0.0,4.83426,8.62088700122
 01/24  03:00:00,117.712594547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  04:00:00,117.713684016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  05:00:00,119.879016759,0.0,0.0,0.0,43.513341876,52.539744,13.4549938505,0.0,4.83426,8.62073385052
 01/24  06:00:00,119.629839785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  07:00:00,286.365276572,73.3935570514,90.6952993708,0.0,43.513341876,53.238744,519.717478279,514.863218279,4.83426,0.02
 01/24  08:00:00,483.7323318,73.3935570514,123.002784466,0.0,220.879908,53.238744,337.273172833,306.035122653,4.83426,26.40379018
 01/24  09:00:00,680.161783252,73.3935570514,231.847260264,0.0,220.879908,145.652643033,188.877006782,117.144122932,36.25695,35.4759338498
 01/24  10:00:00,748.434742888,73.3935570514,299.004572692,0.0,220.879908,145.652643033,140.491369692,59.3577082642,36.25695,44.8767114274
 01/24  11:00:00,858.082052403,73.4730716197,401.454667501,0.0,220.879908,151.653867033,107.404425284,5.14413550848,48.3426,53.9176897751
 01/24  12:00:00,862.867366854,74.1290091743,404.70764157,0.0,220.879908,151.653867033,93.4988118235,0.0108854865972,48.3426,45.1453263369
 01/24  13:00:00,700.451673203,75.5175541564,243.102000352,0.0,220.879908,151.653867033,102.695448009,0.0,48.3426,54.3528480088
 01/24  14:00:00,724.064723431,76.9496755344,271.649281967,0.0,220.879908,145.652643033,87.6767108512,0.00585501362289,24.1713,63.4995558376
 01/24  15:00:00,761.998983055,76.8574601298,308.995920402,0.0,220.879908,145.652643033,69.0867172628,0.0182155189788,24.1713,44.8972017438
 01/24  16:00:00,645.920286257,77.7652054792,199.733023026,0.0,220.879908,137.835547516,77.0528909632,26.790703972,4.83426,45.4279269912
 01/24  17:00:00,483.09327245,74.6632281514,48.0300251777,0.0,220.879908,133.019064,125.953735263,76.9664237061,4.83426,44.1530515564
 01/24  18:00:00,363.974801314,73.4695717199,0.0,0.0,220.879908,53.238744,533.598450563,493.083603402,4.83426,35.6805871604
 01/24  19:00:00,370.178085434,73.3944353985,0.0,0.0,220.879908,53.238744,797.08157968,747.467197715,4.83426,44.7801219651
 01/24  20:00:00,370.267725726,73.3935570514,0.0,0.0,220.879908,53.238744,760.570222593,738.357541466,4.83426,17.3784211275
 01/24  21:00:00,370.265681746,73.3935570514,0.0,0.0,220.879908,53.238744,735.224076775,721.702066177,4.83426,8.68775059741
 01/24  22:00:00,117.448472575,0.0,0.0,0.0,43.513341876,52.539744,13.5222943104,0.0,4.83426,8.68803431037
 01/24  23:00:00,117.500634254,0.0,0.0,0.0,43.513341876,52.539744,13.4823358354,0.0,4.83426,8.64807583539
 01/24  24:00:00,118.565060124,0.0,0.0,0.0,43.513341876,52.539744,13.4706804549,0.0,4.83426,8.63642045495
 01/25  01:00:00,117.537871725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  02:00:00,117.540779038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  03:00:00,117.533548004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  04:00:00,117.524929032,0.0,0.0,0.0,43.513341876,52.539744,13.4550771144,0.0,4.83426,8.62081711436
 01/25  05:00:00,117.945564747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  06:00:00,117.910112691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  07:00:00,194.445243986,73.3935570514,0.0,0.0,43.513341876,53.238744,1879.61435511,1866.16093503,4.83426,8.61916007841
 01/25  08:00:00,359.848783176,73.3935570514,0.0,0.0,220.879908,53.238744,1657.34396352,1626.10775148,4.83426,26.4019520381
 01/25  09:00:00,446.221906605,73.3935570514,0.00135784122817,0.0,220.879908,145.652643033,1343.88169686,1272.15259996,36.25695,35.4721469028
 01/25  10:00:00,446.348753816,73.4318245913,0.001863358513,0.0,220.879908,145.652643033,1179.91256241,1098.77692619,36.25695,44.8786862158
 01/25  11:00:00,452.761569153,73.8690176059,0.00128563675458,0.0,220.879908,151.653867033,1086.64894437,993.360105998,48.3426,44.9462383684
 01/25  12:00:00,453.814382259,74.6403975325,0.0,0.0,220.879908,151.653867033,926.344543774,823.849231164,48.3426,54.15271261
 01/25  13:00:00,452.482472373,74.8407624022,0.0,0.0,220.879908,151.653867033,814.438369317,711.763818368,48.3426,54.3319509491
 01/25  14:00:00,447.082826501,75.6768968779,0.0,0.0,220.879908,145.652643033,702.195867121,623.576876897,24.1713,54.4476902238
 01/25  15:00:00,447.255568348,75.9912457853,0.0,0.0,220.879908,145.652643033,626.23863442,548.194594685,24.1713,53.8727397352
 01/25  16:00:00,439.746216836,76.3637418649,0.0,0.0,220.879908,137.835547516,540.930499978,491.104633175,4.83426,44.991606803
 01/25  17:00:00,432.617893207,74.2994580871,0.0,0.0,220.879908,133.019064,468.079210611,422.057536014,4.83426,41.1874145969
 01/25  18:00:00,364.017878874,73.4179563636,0.0,0.0,220.879908,53.238744,664.473421079,620.555771817,4.83426,39.0833892623
 01/25  19:00:00,370.176982744,73.3935570514,0.0,0.0,220.879908,53.238744,766.665306963,717.048484278,4.83426,44.7825626853
 01/25  20:00:00,370.767353476,73.3935570514,0.0,0.0,220.879908,53.238744,781.777925841,768.244087408,4.83426,8.69957843282
 01/25  21:00:00,371.118860198,73.3935570514,0.0,0.0,220.879908,53.238744,878.764840673,856.575889626,4.83426,17.3546910465
 01/25  22:00:00,117.70769944,0.0,0.0,0.0,43.513341876,52.539744,13.522021243,0.0,4.83426,8.68776124301
 01/25  23:00:00,117.491013312,0.0,0.0,0.0,43.513341876,52.539744,13.4823635471,0.0,4.83426,8.64810354708
 01/25  24:00:00,118.568858318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  01:00:00,117.54141296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  02:00:00,117.548281782,0.0,0.0,0.0,43.513341876,52.539744,13.4552278771,0.0,4.83426,8.62096787708
 01/26  03:00:00,117.544130318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  04:00:00,117.544240606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  05:00:00,117.963869526,0.0,0.0,0.0,43.513341876,52.539744,13.4550833484,0.0,4.83426,8.62082334836
 01/26  06:00:00,117.917543654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  07:00:00,194.43674356,73.3935570514,0.0,0.0,43.513341876,53.238744,1667.31769726,1662.46343726,4.83426,0.02
 01/26  08:00:00,359.848595847,73.3935570514,0.0,0.0,220.879908,53.238744,1483.15945949,1451.92012995,4.83426,26.4050695441
 01/26  09:00:00,446.132318131,73.3935570514,0.00149197088785,0.0,220.879908,145.652643033,1173.81506371,1102.07972566,36.25695,35.4783880529
 01/26  10:00:00,445.507273241,73.4696678348,0.00201052301041,0.0,220.879908,145.652643033,977.201865092,896.069377122,36.25695,44.8755379699
 01/26  11:00:00,451.501463958,73.8967101233,0.0013939459277,0.0,220.879908,151.653867033,871.95735879,769.692098064,48.3426,53.9226607255
 01/26  12:00:00,452.941440956,74.6108385035,0.0,0.0,220.879908,151.653867033,726.183353014,632.703166546,48.3426,45.1375864678
 01/26  13:00:00,452.850624463,75.5552719653,0.0,0.0,220.879908,151.653867033,683.21029491,571.957874915,48.3426,62.9098199954
 01/26  14:00:00,448.025810171,76.7635052477,0.0,0.0,220.879908,145.652643033,608.53394939,529.430739063,24.1713,54.9319103267
 01/26  15:00:00,448.617654049,77.4518942643,0.0,0.0,220.879908,145.652643033,508.842100736,439.771644015,24.1713,44.8991567207
 01/26  16:00:00,440.540322554,77.2653591025,0.0,0.0,220.879908,137.835547516,413.741389938,354.933512381,4.83426,53.9736175566
 01/26  17:00:00,432.860973635,74.6417250693,0.0,0.0,220.879908,133.019064,324.722900439,284.210098438,4.83426,35.6785420009
 01/26  18:00:00,360.921869984,73.4731957035,0.0,0.0,220.879908,53.238744,529.570675174,480.144469629,4.83426,44.5919455455
 01/26  19:00:00,370.065242891,73.3945943865,0.0,0.0,220.879908,53.238744,726.360747508,681.832785942,4.83426,39.6937015662
 01/26  20:00:00,370.787602604,73.3935570514,0.0,0.0,220.879908,53.238744,808.150375454,789.686390226,4.83426,13.6297252282
 01/26  21:00:00,371.344015306,73.3935570514,0.0,0.0,220.879908,53.238744,905.44756786,891.92625004,4.83426,8.68705781991
 01/26  22:00:00,117.713604015,0.0,0.0,0.0,43.513341876,52.539744,13.5223881942,0.0,4.83426,8.68812819416
 01/26  23:00:00,117.498124461,0.0,0.0,0.0,43.513341876,52.539744,13.4822488394,0.0,4.83426,8.64798883941
 01/26  24:00:00,118.574303496,0.0,0.0,0.0,43.513341876,52.539744,13.4707791816,0.0,4.83426,8.63651918164
 01/27  01:00:00,117.555683801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  02:00:00,117.550400999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  03:00:00,117.525755404,0.0,0.0,0.0,43.513341876,52.539744,13.4550596345,0.0,4.83426,8.62079963449
 01/27  04:00:00,117.51244122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  05:00:00,119.628200683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  06:00:00,127.21180951,1.07758521096,6.47429113606,0.0,43.513341876,52.539744,5.08717964933,0.232919649331,4.83426,0.02
 01/27  07:00:00,195.234304696,73.3935570514,0.0,0.0,43.513341876,53.238744,1952.53833695,1939.08305425,4.83426,8.62102269545
 01/27  08:00:00,359.891492618,73.3935570514,0.0,0.0,220.879908,53.238744,1692.75605394,1661.51674223,4.83426,26.4050517104
 01/27  09:00:00,446.266824673,73.3935570514,0.00165527183348,0.0,220.879908,145.652643033,1275.15384621,1203.42025637,36.25695,35.4766398359
 01/27  10:00:00,445.646906541,73.4461153784,0.00244677645922,0.0,220.879908,145.652643033,989.474843175,908.336347844,36.25695,44.8815453313
 01/27  11:00:00,450.967493507,73.5762452924,0.00152753049565,0.0,220.879908,151.653867033,791.620154709,698.330903258,48.3426,44.9466514511
 01/27  12:00:00,451.936953014,73.782361032,0.0,0.0,220.879908,151.653867033,649.556815977,547.05254786,48.3426,54.1616681165
 01/27  13:00:00,452.043316285,74.9221815269,0.0,0.0,220.879908,151.653867033,507.477659584,404.792805349,48.3426,54.3422542351
 01/27  14:00:00,446.951022163,75.8282967936,0.0,0.0,220.879908,145.652643033,414.38974268,335.540520431,24.1713,54.6779222498
 01/27  15:00:00,447.428566272,76.3270485203,0.0,0.0,220.879908,145.652643033,347.886853259,270.050482583,24.1713,53.6650706757
 01/27  16:00:00,439.634993706,76.3972628657,0.0,0.0,220.879908,137.835547516,254.760616601,204.933242577,4.83426,44.9931140243
 01/27  17:00:00,432.330812984,74.1599226783,0.0,0.0,220.879908,133.019064,197.61287543,148.17916799,4.83426,44.5994474397
 01/27  18:00:00,360.793298702,73.4316836369,0.0,0.0,220.879908,53.238744,370.475294528,329.958039645,4.83426,35.6829948834
 01/27  19:00:00,369.775864252,73.3938986876,0.0,0.0,220.879908,53.238744,473.904061759,424.284011508,4.83426,44.7857902502
 01/27  20:00:00,369.763710323,73.3935570514,0.0,0.0,220.879908,53.238744,477.575665187,455.363246968,4.83426,17.378158219
 01/27  21:00:00,369.762513404,73.3935570514,0.0,0.0,220.879908,53.238744,482.452601769,468.930945118,4.83426,8.6873966512
 01/27  22:00:00,117.550227782,0.0,0.0,0.0,43.513341876,52.539744,13.5219486891,0.0,4.83426,8.68768868907
 01/27  23:00:00,117.608157578,0.0,0.0,0.0,43.513341876,52.539744,13.4809264449,0.0,4.83426,8.64666644493
 01/27  24:00:00,118.625657567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  01:00:00,117.644284074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  02:00:00,117.643057056,0.0,0.0,0.0,43.513341876,52.539744,13.4474266897,0.0,4.83426,8.61316668966
 01/28  03:00:00,117.638583417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  04:00:00,117.630255809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  05:00:00,118.046906119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  06:00:00,117.999046934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  07:00:00,118.00519076,0.0,0.0,0.0,43.513341876,52.539744,13.4473525453,0.0,4.83426,8.6130925453
 01/28  08:00:00,105.921452929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  09:00:00,99.9715532968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  10:00:00,100.036222287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  11:00:00,100.048812299,0.0,0.0,0.0,43.513341876,52.539744,22.285992419,0.0,4.83426,17.451732419
 01/28  12:00:00,100.933158542,0.0,0.0,0.0,43.513341876,52.539744,13.4949969951,0.0,4.83426,8.66073699511
 01/28  13:00:00,100.013379794,0.0,0.0,0.0,43.513341876,52.539744,13.4951499904,0.0,4.83426,8.66088999043
 01/28  14:00:00,100.099326407,0.0,0.0,0.0,43.513341876,52.539744,13.4869945711,0.0,4.83426,8.65273457112
 01/28  15:00:00,100.124696473,0.0,0.0,0.0,43.513341876,52.539744,13.4871363726,0.0,4.83426,8.65287637261
 01/28  16:00:00,100.088581499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  17:00:00,99.8569441794,0.0,0.0,0.0,43.513341876,52.539744,13.4473217325,0.0,4.83426,8.61306173248
 01/28  18:00:00,108.790846382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  19:00:00,117.727972311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  20:00:00,118.132680768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  21:00:00,118.087909555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  22:00:00,117.870134553,0.0,0.0,0.0,43.513341876,52.539744,40.1572816218,0.0,4.83426,35.3230216218
 01/28  23:00:00,117.517381705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  24:00:00,118.480690603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  01:00:00,117.494585718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  02:00:00,117.477565747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  03:00:00,166.981254606,3.56790093035,44.7255342317,0.0,43.513341876,52.539744,15.3603977146,1.91295270236,4.83426,8.61318501228
 01/29  04:00:00,201.51446093,4.29874940013,78.3724662995,0.0,43.513341876,52.539744,7.58774551464,2.73348551464,4.83426,0.02
 01/29  05:00:00,217.998854337,4.77628783767,93.8456018442,0.0,43.513341876,52.539744,8.67323778309,3.81897778309,4.83426,0.02
 01/29  06:00:00,216.351146893,4.65149063771,92.3964155066,0.0,43.513341876,52.539744,9.066773031,4.212513031,4.83426,0.02
 01/29  07:00:00,217.688647647,4.77628783767,93.5903679046,0.0,43.513341876,52.539744,10.6301317062,5.77587170624,4.83426,0.02
 01/29  08:00:00,202.175392298,4.65149063771,90.3265036061,0.0,43.513341876,52.539744,18.2523160554,4.80494200154,4.83426,8.61311405386
 01/29  09:00:00,200.151317691,4.65655614756,94.1748426973,0.0,43.513341876,52.539744,8.86221782297,4.00795782297,4.83426,0.02
 01/29  10:00:00,167.565711519,2.88401881401,63.7563962337,0.0,43.513341876,52.539744,6.61362853413,1.75936853413,4.83426,0.02
 01/29  11:00:00,112.04571867,0.478100188859,11.3939873223,0.0,43.513341876,52.539744,22.5290661741,0.241161182394,4.83426,17.4536449917
 01/29  12:00:00,100.886089167,0.0,0.0,0.0,43.513341876,52.539744,13.4953618391,0.0,4.83426,8.66110183915
 01/29  13:00:00,99.9858773984,0.0,0.0,0.0,43.513341876,52.539744,13.4955211733,0.0,4.83426,8.66126117329
 01/29  14:00:00,100.072720969,0.0,0.0,0.0,43.513341876,52.539744,13.4945974881,0.0,4.83426,8.6603374881
 01/29  15:00:00,100.099358723,0.0,0.0,0.0,43.513341876,52.539744,13.4872615482,0.0,4.83426,8.65300154816
 01/29  16:00:00,100.076182471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  17:00:00,99.8583434235,0.0,0.0,0.0,43.513341876,52.539744,13.4474281252,0.0,4.83426,8.61316812516
 01/29  18:00:00,108.786370616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  19:00:00,117.708463917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  20:00:00,118.102974899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  21:00:00,118.053568535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  22:00:00,117.831459402,0.0,0.0,0.0,43.513341876,52.539744,40.158304807,0.0,4.83426,35.324044807
 01/29  23:00:00,144.538953668,1.07758521096,25.6127674572,0.0,43.513341876,52.539744,5.59147959191,0.737219591913,4.83426,0.02
 01/29  24:00:00,190.741320606,3.02910832487,68.2447078658,0.0,43.513341876,52.539744,6.8679997969,2.0137397969,4.83426,0.02
 01/30  01:00:00,224.050982454,4.66398501741,100.444215294,0.0,43.513341876,52.539744,9.27957554431,4.42531554431,4.83426,0.02
 01/30  02:00:00,213.171575255,4.41709276735,89.9700758399,0.0,43.513341876,52.539744,19.4971578711,6.04182456611,4.83426,8.62107330498
 01/30  03:00:00,220.711631465,5.01068570803,96.7960303295,0.0,43.513341876,52.539744,14.9807280887,10.1264680887,4.83426,0.02
 01/30  04:00:00,204.805318335,4.41709276735,81.6988116179,0.0,43.513341876,52.539744,16.6575239458,11.8032639458,4.83426,0.02
 01/30  05:00:00,217.318893086,9.16794869371,88.9036590163,0.0,43.513341876,52.539744,34.2536189911,20.8000636864,4.83426,8.61929530474
 01/30  06:00:00,202.655202076,7.32717685732,76.3010825878,0.0,43.513341876,52.539744,25.1248355824,20.2705755824,4.83426,0.02
 01/30  07:00:00,195.236780296,73.3935570514,0.0,0.0,43.513341876,53.238744,2298.37759383,2293.52333383,4.83426,0.02
 01/30  08:00:00,360.075396358,73.3935570514,0.0,0.0,220.879908,53.238744,1791.32942892,1760.08849527,4.83426,26.4066736466
 01/30  09:00:00,446.284343983,73.3935570514,0.00270540394323,0.0,220.879908,145.652643033,1397.85238682,1326.11402139,36.25695,35.4814154314
 01/30  10:00:00,445.978125258,73.3935570514,0.0022676633749,0.0,220.879908,145.652643033,1112.14901453,1031.01190948,36.25695,44.8801550472
 01/30  11:00:00,451.225534492,73.5234227428,0.00140876051122,0.0,220.879908,151.653867033,936.403469757,834.131030079,48.3426,53.9298396786
 01/30  12:00:00,452.664910158,74.2759849853,0.0,0.0,220.879908,151.653867033,787.475061154,693.997499296,48.3426,45.1349618575
 01/30  13:00:00,452.674838596,75.4110061575,0.0,0.0,220.879908,151.653867033,688.359555849,576.612973357,48.3426,63.4039824921
 01/30  14:00:00,447.513250776,76.3049257338,0.0,0.0,220.879908,145.652643033,600.169278339,521.557160509,24.1713,54.4408178304
 01/30  15:00:00,448.142392724,77.0103645798,0.0,0.0,220.879908,145.652643033,516.722152633,447.645527684,24.1713,44.9053249497
 01/30  16:00:00,440.349585309,77.1144855561,0.0,0.0,220.879908,137.835547516,420.810678185,361.995429217,4.83426,53.9809889682
 01/30  17:00:00,432.759209927,74.5645363891,0.0,0.0,220.879908,133.019064,361.101880857,320.582011551,4.83426,35.6856093055
 01/30  18:00:00,360.888962835,73.4382172846,0.0,0.0,220.879908,53.238744,584.529571174,535.094804746,4.83426,44.6005064282
 01/30  19:00:00,370.158639123,73.3935570514,0.0,0.0,220.879908,53.238744,796.488317175,746.868321711,4.83426,44.7857354643
 01/30  20:00:00,370.958763595,73.3935570514,0.0,0.0,220.879908,53.238744,852.536204191,839.002665804,4.83426,8.69927838694
 01/30  21:00:00,371.220965712,73.3935570514,0.0,0.0,220.879908,53.238744,888.39406754,874.871648844,4.83426,8.68815869601
 01/30  22:00:00,117.665114454,0.0,0.0,0.0,43.513341876,52.539744,22.1889334764,0.0,4.83426,17.3546734764
 01/30  23:00:00,117.449591069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  24:00:00,118.5308459,0.0,0.0,0.0,43.513341876,52.539744,13.4705277032,0.0,4.83426,8.6362677032
 01/31  01:00:00,117.496196814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  02:00:00,117.520234816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  03:00:00,117.52703397,0.0,0.0,0.0,43.513341876,52.539744,13.4552994599,0.0,4.83426,8.62103945986
 01/31  04:00:00,126.407458275,0.359195070319,8.38137933819,0.0,43.513341876,52.539744,4.95707174346,0.10281174346,4.83426,0.02
 01/31  05:00:00,143.79686545,1.07758521096,22.6947482622,0.0,43.513341876,52.539744,5.08875270508,0.234492705079,4.83426,0.02
 01/31  06:00:00,148.776086025,1.43678028128,27.5514800178,0.0,43.513341876,52.539744,13.7776283739,0.322457258292,4.83426,8.62091111558
 01/31  07:00:00,195.179495685,73.3935570514,0.0,0.0,43.513341876,53.238744,1623.29573208,1618.44147208,4.83426,0.02
 01/31  08:00:00,359.873804882,73.3935570514,0.0,0.0,220.879908,53.238744,1431.38210095,1400.13825394,4.83426,26.4095870009
 01/31  09:00:00,446.246761383,73.3935570514,0.00138149296596,0.0,220.879908,145.652643033,1247.74327784,1176.00649433,36.25695,35.4798335102
 01/31  10:00:00,446.29725121,73.3935570514,0.00176836563679,0.0,220.879908,145.652643033,1260.5322508,1179.39174497,36.25695,44.8835558386
 01/31  11:00:00,452.309437322,73.3935570514,0.0013781226181,0.0,220.879908,151.653867033,1284.81528274,1191.52420406,48.3426,44.9484786841
 01/31  12:00:00,453.345892838,73.3935570514,0.0,0.0,220.879908,151.653867033,1224.11386573,1121.59583038,48.3426,54.175435347
 01/31  13:00:00,452.347201332,73.3985379181,0.0,0.0,220.879908,151.653867033,1154.2542861,1051.55411187,48.3426,54.3575742273
 01/31  14:00:00,446.566414044,73.6484240331,0.0,0.0,220.879908,145.652643033,1065.2469048,977.545176301,24.1713,63.5304285004
 01/31  15:00:00,445.645550229,73.7342467705,0.0,0.0,220.879908,145.652643033,869.095491755,800.016909789,24.1713,44.9072819659
 01/31  16:00:00,437.413007769,73.719475867,0.0,0.0,220.879908,137.835547516,736.816328353,686.991579472,4.83426,44.9904888805
 01/31  17:00:00,431.974154804,73.3935570514,0.0,0.0,220.879908,133.019064,627.165516978,577.731030747,4.83426,44.600226231
 01/31  18:00:00,361.13688394,73.3935570514,0.0,0.0,220.879908,53.238744,704.100767307,663.581574955,4.83426,35.6849323524
 01/31  19:00:00,370.289501684,73.3935570514,0.0,0.0,220.879908,53.238744,800.677060397,751.05545247,4.83426,44.7873479269
 01/31  20:00:00,371.111428426,73.3935570514,0.0,0.0,220.879908,53.238744,955.308342947,933.095278833,4.83426,17.3788041137
 01/31  21:00:00,371.53866644,73.3935570514,0.0,0.0,220.879908,53.238744,1002.245861,988.723660929,4.83426,8.68794007103
 01/31  22:00:00,117.358828829,0.0,0.0,0.0,43.513341876,52.539744,13.522569052,0.0,4.83426,8.68830905197
 01/31  23:00:00,117.482167621,0.0,0.0,0.0,43.513341876,52.539744,13.4824178605,0.0,4.83426,8.64815786053
 01/31  24:00:00,118.568140641,0.0,0.0,0.0,43.513341876,52.539744,13.4707404499,0.0,4.83426,8.63648044994
 02/01  01:00:00,117.584957954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  02:00:00,117.610697918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  03:00:00,117.620797805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  04:00:00,117.630185844,0.0,0.0,0.0,43.513341876,52.539744,13.4550924082,0.0,4.83426,8.62083240821
 02/01  05:00:00,118.0599072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  06:00:00,118.021583724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  07:00:00,192.962228434,73.3935570514,0.0,0.0,43.513341876,53.238744,1160.87227804,1147.41695248,4.83426,8.62106556428
 02/01  08:00:00,358.397633305,73.3935570514,0.0,0.0,220.879908,53.238744,1048.95449961,1017.71548167,4.83426,26.4047579427
 02/01  09:00:00,444.75827516,73.3935570514,0.00210849406551,0.0,220.879908,145.652643033,895.478295805,823.746578692,36.25695,35.4747671131
 02/01  10:00:00,444.762644984,73.3935570514,0.0028296539973,0.0,220.879908,145.652643033,833.516220581,752.371123138,36.25695,44.8881474429
 02/01  11:00:00,450.610673706,73.3935570514,0.00219827546677,0.0,220.879908,151.653867033,666.992693458,573.696058684,48.3426,44.9540347741
 02/01  12:00:00,451.493580001,73.3935570514,0.0,0.0,220.879908,151.653867033,569.428146515,466.918556539,48.3426,54.1669899757
 02/01  13:00:00,450.754518332,73.3935570514,0.0,0.0,220.879908,151.653867033,754.459381013,651.768289911,48.3426,54.3484911014
 02/01  14:00:00,445.053503938,73.3935570514,0.0,0.0,220.879908,145.652643033,911.295018712,832.65691046,24.1713,54.4668082523
 02/01  15:00:00,445.223020521,73.3935570514,0.0,0.0,220.879908,145.652643033,938.231083749,860.171923592,24.1713,53.887860157
 02/01  16:00:00,437.443194846,73.3935570514,0.0,0.0,220.879908,137.835547516,859.556864227,809.723352526,4.83426,44.9992517003
 02/01  17:00:00,432.508146373,73.3935570514,0.0,0.0,220.879908,133.019064,769.196455083,719.757199776,4.83426,44.6049953078
 02/01  18:00:00,361.774862555,73.3935570514,0.0,0.0,220.879908,53.238744,854.842313343,814.320131469,4.83426,35.6879218739
 02/01  19:00:00,370.746496877,73.3935570514,0.0,0.0,220.879908,53.238744,870.428846718,820.807841594,4.83426,44.7867451234
 02/01  20:00:00,371.148097686,73.3935570514,0.0,0.0,220.879908,53.238744,852.972983736,830.759282855,4.83426,17.3794408807
 02/01  21:00:00,371.120579779,73.3935570514,0.0,0.0,220.879908,53.238744,857.97672635,844.454418883,4.83426,8.68804746638
 02/01  22:00:00,117.768496708,0.0,0.0,0.0,43.513341876,52.539744,13.5226223183,0.0,4.83426,8.68836231828
 02/01  23:00:00,117.547992234,0.0,0.0,0.0,43.513341876,52.539744,13.4826696608,0.0,4.83426,8.64840966079
 02/01  24:00:00,118.598177645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  01:00:00,117.612011095,0.0,0.0,0.0,43.513341876,52.539744,13.4552827166,0.0,4.83426,8.62102271657
 02/02  02:00:00,117.608170803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  03:00:00,117.601897007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  04:00:00,117.595891602,0.0,0.0,0.0,43.513341876,52.539744,13.4551591518,0.0,4.83426,8.62089915181
 02/02  05:00:00,118.018658946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  06:00:00,117.985899735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  07:00:00,193.771623335,73.3935570514,0.0,0.0,43.513341876,53.238744,1432.19869331,1418.74365807,4.83426,8.62077523611
 02/02  08:00:00,356.398559899,73.3935570514,0.0,0.0,220.879908,53.238744,1291.90655912,1269.06444941,4.83426,18.0078497155
 02/02  09:00:00,445.551364013,73.3935570514,0.001786625397,0.0,220.879908,145.652643033,1076.95947441,1005.62529806,36.25695,35.0772263519
 02/02  10:00:00,445.472349055,73.3935570514,0.00231862740359,0.0,220.879908,145.652643033,1031.70381309,941.589351315,36.25695,53.8575117787
 02/02  11:00:00,451.486877183,73.3935570514,0.00163143854672,0.0,220.879908,151.653867033,1021.58575132,928.286723633,48.3426,44.9564276866
 02/02  12:00:00,452.464975858,73.3935570514,0.0,0.0,220.879908,151.653867033,988.210737859,885.708474356,48.3426,54.159663503
 02/02  13:00:00,451.353162849,73.3935570514,0.0,0.0,220.879908,151.653867033,949.820148898,847.137584708,48.3426,54.3399641903
 02/02  14:00:00,445.31106762,73.3935570514,0.0,0.0,220.879908,145.652643033,936.073185264,857.440478382,24.1713,54.4614068822
 02/02  15:00:00,445.303863564,73.3935570514,0.0,0.0,220.879908,145.652643033,935.975820116,857.922797992,24.1713,53.8817221237
 02/02  16:00:00,437.443219228,73.3935570514,0.0,0.0,220.879908,137.835547516,857.660129134,807.824917799,4.83426,45.0009513346
 02/02  17:00:00,432.509079694,73.3935570514,0.0,0.0,220.879908,133.019064,771.026797417,724.97990932,4.83426,41.2126280977
 02/02  18:00:00,361.778790034,73.3935570514,0.0,0.0,220.879908,53.238744,865.546463468,821.6436417,4.83426,39.0685617678
 02/02  19:00:00,370.752390209,73.3935570514,0.0,0.0,220.879908,53.238744,879.949280298,830.327448802,4.83426,44.7875714961
 02/02  20:00:00,371.151984387,73.3935570514,0.0,0.0,220.879908,53.238744,853.892125873,840.357552863,4.83426,8.70031301014
 02/02  21:00:00,371.119994682,73.3935570514,0.0,0.0,220.879908,53.238744,876.425442798,854.23504135,4.83426,17.3561414476
 02/02  22:00:00,117.754817744,0.0,0.0,0.0,43.513341876,52.539744,13.5227981259,0.0,4.83426,8.68853812593
 02/02  23:00:00,117.523109638,0.0,0.0,0.0,43.513341876,52.539744,13.4829926795,0.0,4.83426,8.64873267947
 02/02  24:00:00,118.578405461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,117.578129852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  02:00:00,117.570858792,0.0,0.0,0.0,43.513341876,52.539744,13.4550467242,0.0,4.83426,8.62078672419
 02/03  03:00:00,117.544181463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  04:00:00,117.512524363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  05:00:00,119.618706456,0.0,0.0,0.0,43.513341876,52.539744,13.4552845238,0.0,4.83426,8.62102452378
 02/03  06:00:00,139.89977397,1.07758521096,19.1929709132,0.0,43.513341876,52.539744,5.15469966315,0.300439663155,4.83426,0.02
 02/03  07:00:00,195.331345984,73.3935570514,0.0,0.0,43.513341876,53.238744,1846.14396146,1841.28970146,4.83426,0.02
 02/03  08:00:00,356.924675452,73.3935570514,0.0,0.0,220.879908,53.238744,1632.56131473,1601.31939025,4.83426,26.4076644852
 02/03  09:00:00,446.251893219,73.3935570514,0.00129162848835,0.0,220.879908,145.652643033,1414.65086552,1342.91396589,36.25695,35.4799496286
 02/03  10:00:00,446.300756645,73.3935570514,0.00170598784949,0.0,220.879908,145.652643033,1360.06759244,1278.92476924,36.25695,44.885873198
 02/03  11:00:00,452.302724311,73.3935570514,0.00125492198616,0.0,220.879908,151.653867033,1326.17260265,1223.89234964,48.3426,53.9376530035
 02/03  12:00:00,453.34806244,73.3996370021,0.0,0.0,220.879908,151.653867033,1160.64933337,1058.14291023,48.3426,54.1638231413
 02/03  13:00:00,452.542728923,73.6016426426,0.0,0.0,220.879908,151.653867033,1062.09037369,959.41627554,48.3426,54.3314981533
 02/03  14:00:00,447.017119264,74.1712943435,0.0,0.0,220.879908,145.652643033,1025.34754956,946.723942434,24.1713,54.4523071274
 02/03  15:00:00,446.905591996,74.4088613829,0.0,0.0,220.879908,145.652643033,967.563317208,898.484457404,24.1713,44.907559804
 02/03  16:00:00,438.28865453,73.9576288884,0.0,0.0,220.879908,137.835547516,886.309671766,827.484295302,4.83426,53.9911164644
 02/03  17:00:00,432.903296633,73.3935570514,0.0,0.0,220.879908,133.019064,811.573653465,771.053785416,4.83426,35.685608049
 02/03  18:00:00,362.590560231,73.3935570514,0.0,0.0,220.879908,53.238744,976.541804786,927.104131554,4.83426,44.6034132316
 02/03  19:00:00,371.542903094,73.3935570514,0.0,0.0,220.879908,53.238744,1053.62320861,1003.99878939,4.83426,44.7901592217
 02/03  20:00:00,371.505922499,73.3935570514,0.0,0.0,220.879908,53.238744,1089.69858353,1076.16557978,4.83426,8.69874374737
