Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  21:00:00,371.512067385,73.3935570514,0.0,0.0,220.879908,53.238744,1175.94709863,1162.42475413,4.83426,8.68808450428
 02/03  22:00:00,117.30562262,0.0,0.0,0.0,43.513341876,52.539744,22.1899875698,0.0,4.83426,17.3557275698
 02/03  23:00:00,117.416812996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  24:00:00,118.528581887,0.0,0.0,0.0,43.513341876,52.539744,13.4706267699,0.0,4.83426,8.63636676986
 02/04  01:00:00,117.486798697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  02:00:00,147.791561957,1.61637781643,28.1352457508,0.0,43.513341876,52.539744,5.22912796028,0.374867960284,4.83426,0.02
 02/04  03:00:00,138.615292524,1.25718274612,19.469322644,0.0,43.513341876,52.539744,13.7401943817,0.29281182014,4.83426,8.61312256154
 02/04  04:00:00,176.734361658,3.44084610018,54.7230518296,0.0,43.513341876,52.539744,5.75246742678,0.898207426783,4.83426,0.02
 02/04  05:00:00,193.934102439,3.96067847637,70.8585217639,0.0,43.513341876,52.539744,6.13818650331,1.28392650331,4.83426,0.02
 02/04  06:00:00,220.953285474,5.23765470855,96.2948974886,0.0,43.513341876,52.539744,7.36822225764,2.51396225764,4.83426,0.02
 02/04  07:00:00,199.177623027,6.26875525967,73.8310969231,0.0,43.513341876,52.539744,9.2874428934,4.4331828934,4.83426,0.02
 02/04  08:00:00,202.331702667,6.90055990282,91.1396654984,0.0,43.513341876,52.539744,17.7010749381,4.2535955507,4.83426,8.61321938744
 02/04  09:00:00,179.554363554,4.19012376684,74.3135169177,0.0,43.513341876,52.539744,8.03516139658,3.18090139658,4.83426,0.02
 02/04  10:00:00,207.934786724,5.23765470855,101.204827898,0.0,43.513341876,52.539744,8.25833782614,3.40407782614,4.83426,0.02
 02/04  11:00:00,190.957167898,4.01052623168,85.7496683867,0.0,43.513341876,52.539744,24.2348047582,1.94580385577,4.83426,17.4547409024
 02/04  12:00:00,195.425307344,3.77488060783,89.4995071036,0.0,43.513341876,52.539744,14.759138999,1.26343058076,4.83426,8.66144841828
 02/04  13:00:00,99.8618735569,0.0,0.0,0.0,43.513341876,52.539744,13.4953263736,0.0,4.83426,8.6610663736
 02/04  14:00:00,99.954765657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  15:00:00,99.9963619471,0.0,0.0,0.0,43.513341876,52.539744,13.4878009704,0.0,4.83426,8.65354097045
 02/04  16:00:00,99.9726006784,0.0,0.0,0.0,43.513341876,52.539744,13.4870710088,0.0,4.83426,8.65281100885
 02/04  17:00:00,99.7610769841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  18:00:00,108.692251432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  19:00:00,117.619721158,0.0,0.0,0.0,43.513341876,52.539744,13.4474302173,0.0,4.83426,8.61317021728
 02/04  20:00:00,118.018493519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  21:00:00,143.4111898,1.07758521096,23.993802342,0.0,43.513341876,52.539744,5.28923209602,0.434972096024,4.83426,0.02
 02/04  22:00:00,213.220812121,4.31297905187,89.728989006,0.0,43.513341876,52.539744,33.5522882564,2.21345990827,4.83426,26.5045683481
 02/04  23:00:00,220.640079185,4.87845963823,96.8366073827,0.0,43.513341876,52.539744,17.4814662681,4.03398720036,4.83426,8.61321906778
 02/04  24:00:00,209.679304087,4.54931883716,85.3769177422,0.0,43.513341876,52.539744,12.1596134325,7.30535343248,4.83426,0.02
 02/05  01:00:00,212.298188308,4.87845963823,88.5993966308,0.0,43.513341876,52.539744,14.468149969,9.61388996904,4.83426,0.02
 02/05  02:00:00,202.49343355,4.54931883716,79.2569444043,0.0,43.513341876,52.539744,18.2331378964,13.3788778964,4.83426,0.02
 02/05  03:00:00,210.896756713,8.86943210448,83.2776108104,0.0,43.513341876,52.539744,21.1519785529,16.2977185529,4.83426,0.02
 02/05  04:00:00,209.736458421,16.5362200335,74.5756044612,0.0,43.513341876,52.539744,35.5039589177,22.0564597761,4.83426,8.61323914161
 02/05  05:00:00,207.37996563,9.45144892247,78.8062129278,0.0,43.513341876,52.539744,27.3329627807,22.4787027807,4.83426,0.02
 02/05  06:00:00,204.948916059,15.098468354,70.8687047405,0.0,43.513341876,52.539744,34.3830955675,29.5288355675,4.83426,0.02
 02/05  07:00:00,211.269910581,16.6159250554,75.5646150551,0.0,43.513341876,52.539744,38.1714581142,33.3171981142,4.83426,0.02
 02/05  08:00:00,182.495652013,9.53803441997,69.0383842111,0.0,43.513341876,52.539744,35.6719847308,30.8177247308,4.83426,0.02
 02/05  09:00:00,185.640349252,9.86717522104,74.7523952383,0.0,43.513341876,52.539744,45.6034551392,32.1481004673,4.83426,8.6210946719
 02/05  10:00:00,173.832198065,4.54931883716,68.3342480338,0.0,43.513341876,52.539744,38.4773107186,33.6230507186,4.83426,0.02
 02/05  11:00:00,180.51111225,4.87845963823,74.6061388701,0.0,43.513341876,52.539744,50.9041516005,28.6165332314,4.83426,17.4533583691
 02/05  12:00:00,175.506644251,4.54931883716,69.0894815036,0.0,43.513341876,52.539744,39.6137769608,26.1181442379,4.83426,8.66137272282
 02/05  13:00:00,181.468032003,4.87845963823,75.6263060857,0.0,43.513341876,52.539744,37.4776794507,23.9825940293,4.83426,8.66082542141
 02/05  14:00:00,175.549225299,4.54931883716,70.0605900378,0.0,43.513341876,52.539744,34.2141569821,20.7185171367,4.83426,8.6613798454
 02/05  15:00:00,183.216117508,4.87845963823,77.2741584127,0.0,43.513341876,52.539744,21.5195851703,16.6653251703,4.83426,0.02
 02/05  16:00:00,177.12663797,4.54931883716,71.6342073762,0.0,43.513341876,52.539744,29.8784943761,16.3908699556,4.83426,8.65336442056
 02/05  17:00:00,182.438096829,4.87845963823,76.7351104784,0.0,43.513341876,52.539744,25.3735570475,20.5192970475,4.83426,0.02
 02/05  18:00:00,180.89701549,4.54931883716,69.6540891356,0.0,43.513341876,52.539744,28.7292160965,23.8749560965,4.83426,0.02
 02/05  19:00:00,198.395903087,4.87845963823,74.7844656967,0.0,43.513341876,52.539744,44.4660905156,31.0185956308,4.83426,8.61323488479
 02/05  20:00:00,191.744520991,4.54931883716,68.1337136926,0.0,43.513341876,52.539744,41.3950113371,36.5407513371,4.83426,0.02
 02/05  21:00:00,198.929181286,5.98706310107,73.8130792697,0.0,43.513341876,52.539744,49.0763928179,44.2221328179,4.83426,0.02
 02/05  22:00:00,195.230383634,9.74013411407,66.6470297565,0.0,43.513341876,52.539744,96.0123404868,64.6743951574,4.83426,26.5036853295
 02/05  23:00:00,205.663619685,14.8097831624,72.2575642508,0.0,43.513341876,52.539744,81.8637139747,68.4165655851,4.83426,8.61288838959
 02/05  24:00:00,201.4011494,16.0488753856,65.8573225403,0.0,43.513341876,52.539744,80.6878449804,75.8335849804,4.83426,0.02
 02/06  01:00:00,203.371573837,12.7183963156,72.0537388104,0.0,43.513341876,52.539744,81.4085820968,76.5543220968,4.83426,0.02
 02/06  02:00:00,198.030655384,13.6491897642,65.8724520027,0.0,43.513341876,52.539744,96.8163096191,83.3609703694,4.83426,8.62107924978
 02/06  03:00:00,205.894273571,15.4611129477,71.8358343022,0.0,43.513341876,52.539744,87.4916535728,82.6373935728,4.83426,0.02
 02/06  04:00:00,196.639571057,12.6745004684,65.459566677,0.0,43.513341876,52.539744,96.9230165547,92.0687565547,4.83426,0.02
 02/06  05:00:00,205.135591424,14.8097831624,71.303583879,0.0,43.513341876,52.539744,91.7874036443,86.9331436443,4.83426,0.02
 02/06  06:00:00,200.961322944,17.0466185021,65.0103466066,0.0,43.513341876,52.539744,108.993843096,95.5384795219,4.83426,8.62110357431
 02/06  07:00:00,195.999645936,73.3935570514,0.000590614663671,0.0,43.513341876,53.238744,2548.17215892,2543.31789892,4.83426,0.02
 02/06  08:00:00,357.573884723,73.3935570514,0.0,0.0,220.879908,53.238744,1838.27511066,1807.03556346,4.83426,26.4052872002
 02/06  09:00:00,446.43291404,73.3935570514,0.0015634464539,0.0,220.879908,145.652643033,1526.48137202,1454.7447054,36.25695,35.4797166145
 02/06  10:00:00,446.415483292,73.3935570514,0.0021081176903,0.0,220.879908,145.652643033,1435.63579186,1354.49257571,36.25695,44.8862661443
 02/06  11:00:00,452.381770489,73.3935570514,0.00142843556651,0.0,220.879908,151.653867033,1356.83911421,1263.54983777,48.3426,44.9466764477
 02/06  12:00:00,453.362982788,73.3935570514,0.0,0.0,220.879908,151.653867033,1227.54382524,1125.01349799,48.3426,54.1877272465
 02/06  13:00:00,452.000474822,73.3935570514,0.0,0.0,220.879908,151.653867033,1064.51001297,961.797212044,48.3426,54.3702009231
 02/06  14:00:00,445.372564359,73.3935570514,0.0,0.0,220.879908,145.652643033,967.552309655,879.862338141,24.1713,63.5186715143
 02/06  15:00:00,445.161786462,73.3935570514,0.0,0.0,220.879908,145.652643033,903.881679391,834.798547623,24.1713,44.9118317681
 02/06  16:00:00,437.04434046,73.3935570514,0.0,0.0,220.879908,137.835547516,758.617443282,699.80003222,4.83426,53.9831510612
 02/06  17:00:00,431.803042769,73.3935570514,0.0,0.0,220.879908,133.019064,535.396827642,494.876543165,4.83426,35.6860244774
 02/06  18:00:00,358.159370502,73.3935570514,0.0,0.0,220.879908,53.238744,721.322566646,671.886725143,4.83426,44.6015815036
 02/06  19:00:00,370.72546673,73.3935570514,0.0,0.0,220.879908,53.238744,935.557275376,885.931311369,4.83426,44.7917040062
 02/06  20:00:00,371.278789363,73.3935570514,0.0,0.0,220.879908,53.238744,896.604771568,883.071436101,4.83426,8.69907546693
 02/06  21:00:00,371.811437477,73.3935570514,0.0,0.0,220.879908,53.238744,1016.65529235,1003.13309065,4.83426,8.68794169971
 02/06  22:00:00,117.688848961,0.0,0.0,0.0,43.513341876,52.539744,13.5226001351,0.0,4.83426,8.68834013506
 02/06  23:00:00,117.483434664,0.0,0.0,0.0,43.513341876,52.539744,13.4830178029,0.0,4.83426,8.64875780291
 02/06  24:00:00,118.541347877,0.0,0.0,0.0,43.513341876,52.539744,13.4709051859,0.0,4.83426,8.63664518586
 02/07  01:00:00,117.53393238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  02:00:00,132.817946319,0.718390140638,14.3337842059,0.0,43.513341876,52.539744,5.00025289441,0.145992894413,4.83426,0.02
 02/07  03:00:00,145.037333385,1.43678028128,25.6378582131,0.0,43.513341876,52.539744,13.7245128921,0.270595231489,4.83426,8.6196576606
 02/07  04:00:00,136.675239253,1.07758521096,17.7657703544,0.0,43.513341876,52.539744,5.10725015711,0.252990157111,4.83426,0.02
 02/07  05:00:00,143.540142559,1.43678028128,22.0621535872,0.0,43.513341876,52.539744,5.27754233486,0.423282334857,4.83426,0.02
 02/07  06:00:00,146.546031949,1.79597535159,24.9734043847,0.0,43.513341876,52.539744,14.0719761386,0.616699171489,4.83426,8.62101696714
 02/07  07:00:00,195.474697385,73.3935570514,0.0,0.0,43.513341876,53.238744,1782.44800208,1777.59374208,4.83426,0.02
 02/07  08:00:00,356.958370133,73.3935570514,0.0,0.0,220.879908,53.238744,1583.9322593,1552.68799634,4.83426,26.4100029562
 02/07  09:00:00,446.24926711,73.3935570514,0.00132514032954,0.0,220.879908,145.652643033,1342.17375427,1270.43565339,36.25695,35.4811508797
 02/07  10:00:00,446.306775331,73.3935570514,0.00208791747219,0.0,220.879908,145.652643033,1201.8098405,1120.66193783,36.25695,44.8909526732
 02/07  11:00:00,452.301354777,73.3935570514,0.00127556260052,0.0,220.879908,151.653867033,1107.5511108,1014.25666145,48.3426,44.9518493544
 02/07  12:00:00,452.724154048,73.4266196695,0.0,0.0,220.879908,151.653867033,984.081846193,881.558936882,48.3426,54.1803093111
 02/07  13:00:00,451.527803174,73.7041622274,0.0,0.0,220.879908,151.653867033,892.32329423,789.617371225,48.3426,54.3633230046
 02/07  14:00:00,445.731727529,74.0982392571,0.0,0.0,220.879908,145.652643033,846.559656059,758.853283856,24.1713,63.5350722037
 02/07  15:00:00,446.204081535,74.6024955801,0.0,0.0,220.879908,145.652643033,818.332224288,749.248758782,24.1713,44.9121655059
 02/07  16:00:00,438.195090711,74.6146279209,0.0,0.0,220.879908,137.835547516,690.304037049,640.479954369,4.83426,44.98982268
 02/07  17:00:00,431.942101921,73.4901505725,0.0,0.0,220.879908,133.019064,583.625517083,534.18555937,4.83426,44.6056977122
 02/07  18:00:00,358.302503518,73.3935570514,0.0,0.0,220.879908,53.238744,770.490432246,729.967147909,4.83426,35.6890243368
 02/07  19:00:00,370.720788438,73.3935570514,0.0,0.0,220.879908,53.238744,888.978596822,839.351272276,4.83426,44.793064547
 02/07  20:00:00,371.395744654,73.3935570514,0.0,0.0,220.879908,53.238744,950.362855987,928.148449671,4.83426,17.3801463159
 02/07  21:00:00,371.527519879,73.3935570514,0.0,0.0,220.879908,53.238744,989.399036045,975.876172508,4.83426,8.68860353736
 02/07  22:00:00,117.323681508,0.0,0.0,0.0,43.513341876,52.539744,13.522501299,0.0,4.83426,8.68824129903
 02/07  23:00:00,117.412146131,0.0,0.0,0.0,43.513341876,52.539744,13.4830237919,0.0,4.83426,8.64876379187
 02/07  24:00:00,118.526080929,0.0,0.0,0.0,43.513341876,52.539744,13.4707170255,0.0,4.83426,8.63645702554
 02/08  01:00:00,117.483592421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  02:00:00,136.131339064,1.07758521096,17.1998924275,0.0,43.513341876,52.539744,5.07430082879,0.220040828786,4.83426,0.02
 02/08  03:00:00,167.176112892,3.0157566547,45.7134045705,0.0,43.513341876,52.539744,14.1925760731,0.737266066501,4.83426,8.62105000659
 02/08  04:00:00,195.327205609,4.19012376684,72.3686649351,0.0,43.513341876,52.539744,6.07199371249,1.21773371249,4.83426,0.02
 02/08  05:00:00,216.718050571,5.23765470855,92.045436689,0.0,43.513341876,52.539744,7.51831909821,2.66405909821,4.83426,0.02
 02/08  06:00:00,199.10392932,9.84400142735,70.2237096675,0.0,43.513341876,52.539744,12.54960492,7.69534491999,4.83426,0.02
 02/08  07:00:00,195.204415082,73.3935570514,0.0,0.0,43.513341876,53.238744,2464.82795512,2451.37261718,4.83426,8.62107794304
 02/08  08:00:00,357.128794553,73.3935570514,0.0,0.0,220.879908,53.238744,2197.9866051,2166.7448411,4.83426,26.4075039905
 02/08  09:00:00,446.298151649,73.3935570514,0.0,0.0,220.879908,145.652643033,1831.63271551,1759.89436423,36.25695,35.4814012878
 02/08  10:00:00,446.306441794,73.3935570514,0.0,0.0,220.879908,145.652643033,1664.41624754,1583.27014602,36.25695,44.8891515291
 02/08  11:00:00,452.281969139,73.3935570514,0.0,0.0,220.879908,151.653867033,1561.89321645,1468.59622787,48.3426,44.954388579
 02/08  12:00:00,453.370829526,73.46392616,0.0,0.0,220.879908,151.653867033,1404.2365926,1301.7185201,48.3426,54.1754725015
 02/08  13:00:00,452.59104798,73.727461416,0.0,0.0,220.879908,151.653867033,1318.03592609,1215.335136,48.3426,54.358190086
 02/08  14:00:00,447.004335084,74.1124505627,0.0,0.0,220.879908,145.652643033,1269.04509714,1181.32787848,24.1713,63.54591866
 02/08  15:00:00,447.287782198,74.4031989202,0.0,0.0,220.879908,145.652643033,1194.58020528,1125.49451013,24.1713,44.9143951547
 02/08  16:00:00,439.400916324,74.3695330766,0.0,0.0,220.879908,137.835547516,1089.00472843,1039.17539255,4.83426,44.9950758792
 02/08  17:00:00,433.404813287,73.4371043963,0.0,0.0,220.879908,133.019064,993.907166397,944.468290505,4.83426,44.6046158918
 02/08  18:00:00,359.552091407,73.3935570514,0.0,0.0,220.879908,53.238744,1130.11783647,1089.59638071,4.83426,35.6871957655
 02/08  19:00:00,371.529526742,73.3935570514,0.0,0.0,220.879908,53.238744,1245.99204211,1196.36624832,4.83426,44.7915337862
 02/08  20:00:00,371.947688339,73.3935570514,0.0,0.0,220.879908,53.238744,1317.317234,1295.10443897,4.83426,17.3785350266
 02/08  21:00:00,371.937044367,73.3935570514,0.0,0.0,220.879908,53.238744,1378.08357166,1364.56150879,4.83426,8.68780286409
 02/08  22:00:00,137.231420029,0.897987675797,18.4380013994,0.0,43.513341876,52.539744,13.7434470982,0.220997139796,4.83426,8.68818995839
 02/08  23:00:00,151.113274529,1.79597535159,31.3232481378,0.0,43.513341876,52.539744,14.1513748785,0.668321845,4.83426,8.64879303348
 02/08  24:00:00,141.336078789,1.43678028128,20.9248159975,0.0,43.513341876,52.539744,5.60120974495,0.746949744947,4.83426,0.02
 02/09  01:00:00,176.990755404,3.63099369177,54.7353467483,0.0,43.513341876,52.539744,16.0876834885,2.63230775719,4.83426,8.62111573134
 02/09  02:00:00,194.763769705,4.19012376684,71.8209351831,0.0,43.513341876,52.539744,8.20441842919,3.35015842919,4.83426,0.02
 02/09  03:00:00,214.662808549,5.23765470855,90.4322056805,0.0,43.513341876,52.539744,11.7860801336,6.9318201336,4.83426,0.02
 02/09  04:00:00,196.645375552,8.2642414928,69.7413756802,0.0,43.513341876,52.539744,22.6511770648,9.19721882662,4.83426,8.61969823818
 02/09  05:00:00,216.206363541,12.2218565245,84.6612029513,0.0,43.513341876,52.539744,23.0946187756,18.2403587756,4.83426,0.02
 02/09  06:00:00,198.855426547,15.2808701629,64.607079952,0.0,43.513341876,52.539744,25.1516982705,20.2974382705,4.83426,0.02
 02/09  07:00:00,195.475774116,73.3935570514,0.0,0.0,43.513341876,53.238744,2586.85746106,2573.40214337,4.83426,8.62105768616
 02/09  08:00:00,357.210108165,73.3935570514,0.0,0.0,220.879908,53.238744,2211.08708498,2179.84766891,4.83426,26.405156078
 02/09  09:00:00,446.318847318,73.3935570514,0.0,0.0,220.879908,145.652643033,1839.08693274,1767.3517604,36.25695,35.4782223356
 02/09  10:00:00,446.305289995,73.3935570514,0.0,0.0,220.879908,145.652643033,1601.72782879,1520.58041694,36.25695,44.8904618523
 02/09  11:00:00,452.273349611,73.3935570514,0.000880491361946,0.0,220.879908,151.653867033,1418.31708351,1325.01777415,48.3426,44.9567093567
 02/09  12:00:00,453.379898359,73.4711310428,0.0,0.0,220.879908,151.653867033,1237.83980675,1135.32627965,48.3426,54.1709270987
 02/09  13:00:00,452.733085605,73.839598004,0.0,0.0,220.879908,151.653867033,1132.25225458,1029.55658071,48.3426,54.3530738692
 02/09  14:00:00,447.033499466,74.1794589188,0.0,0.0,220.879908,145.652643033,1058.10690148,977.550676085,24.1713,56.3849253999
 02/09  15:00:00,445.994676419,73.9890218687,0.0,0.0,220.879908,145.652643033,917.228785665,841.059659412,24.1713,51.9978262531
 02/09  16:00:00,437.866964676,74.0205812797,0.0,0.0,220.879908,137.835547516,797.080792448,747.246772572,4.83426,44.9997598767
 02/09  17:00:00,432.199717276,73.4007831145,0.0,0.0,220.879908,133.019064,711.41755774,661.974542856,4.83426,44.6087548836
 02/09  18:00:00,358.947604678,73.3935570514,0.0,0.0,220.879908,53.238744,905.709803685,865.188423224,4.83426,35.687120461
 02/09  19:00:00,371.554407205,73.3935570514,0.0,0.0,220.879908,53.238744,989.541618318,939.915958535,4.83426,44.7913997826
 02/09  20:00:00,371.956136255,73.3935570514,0.0,0.0,220.879908,53.238744,1025.46193657,1003.2472089,4.83426,17.3804676698
 02/09  21:00:00,371.921134207,73.3935570514,0.0,0.0,220.879908,53.238744,1091.18359766,1077.66077358,4.83426,8.68856408448
 02/09  22:00:00,117.59681312,0.0,0.0,0.0,43.513341876,52.539744,13.5224644212,0.0,4.83426,8.68820442118
 02/09  23:00:00,117.393476842,0.0,0.0,0.0,43.513341876,52.539744,13.4823335354,0.0,4.83426,8.64807353539
 02/09  24:00:00,152.412545118,1.61637781643,31.7250778766,0.0,43.513341876,52.539744,5.24316335087,0.388903350867,4.83426,0.02
 02/10  01:00:00,143.838592183,1.43678028128,24.4576303582,0.0,43.513341876,52.539744,13.8082818098,0.352908093279,4.83426,8.62111371655
 02/10  02:00:00,146.762931917,1.79597535159,26.9312459645,0.0,43.513341876,52.539744,5.56571186927,0.711451869269,4.83426,0.02
 02/10  03:00:00,175.558937499,3.35047522844,53.6855400752,0.0,43.513341876,52.539744,6.09416149464,1.23990149464,4.83426,0.02
 02/10  04:00:00,217.004636542,5.16199837504,92.8071400524,0.0,43.513341876,52.539744,16.2792784598,2.82393176711,4.83426,8.62108669271
 02/10  05:00:00,199.774916438,4.19012376684,74.7812060149,0.0,43.513341876,52.539744,8.51841769122,3.66415769122,4.83426,0.02
 02/10  06:00:00,220.041079554,9.39491769422,89.9272528776,0.0,43.513341876,52.539744,14.5795686084,9.72530860842,4.83426,0.02
 02/10  07:00:00,195.889652031,73.3935570514,0.0,0.0,43.513341876,53.238744,2404.09684269,2390.64170971,4.83426,8.62087298439
 02/10  08:00:00,357.116818545,73.3935570514,0.0,0.0,220.879908,53.238744,2111.50187749,2080.26461615,4.83426,26.4030013489
 02/10  09:00:00,446.278222326,73.3935570514,0.0,0.0,220.879908,145.652643033,1661.85312424,1598.9799739,36.25695,26.6162003403
 02/10  10:00:00,446.284407495,73.3935570514,0.00170282964766,0.0,220.879908,145.652643033,1320.22861177,1230.10848747,36.25695,53.8631742983
 02/10  11:00:00,452.038849099,73.4683076587,0.00114392506476,0.0,220.879908,151.653867033,1077.90559467,984.604758069,48.3426,44.958236603
 02/10  12:00:00,452.730065213,74.0041176915,0.0,0.0,220.879908,151.653867033,881.217429058,778.708763408,48.3426,54.1660656505
 02/10  13:00:00,452.223698541,74.8976428343,0.0,0.0,220.879908,151.653867033,714.988958863,612.298917426,48.3426,54.3474414372
 02/10  14:00:00,446.227670408,75.0523735845,0.0,0.0,220.879908,145.652643033,595.441784191,516.804648793,24.1713,54.4658353975
 02/10  15:00:00,446.463291619,75.3682533458,0.0,0.0,220.879908,145.652643033,508.96286457,430.903536344,24.1713,53.8880282258
 02/10  16:00:00,437.942990297,74.7383425975,0.0,0.0,220.879908,137.835547516,397.199292881,347.361021241,4.83426,45.0040116402
 02/10  17:00:00,431.851230146,73.71928071,0.0,0.0,220.879908,133.019064,274.671739695,225.232397336,4.83426,44.6050823591
 02/10  18:00:00,357.763737675,73.3991473185,0.0,0.0,220.879908,53.238744,446.825468725,406.303307338,4.83426,35.6879013875
 02/10  19:00:00,370.069425253,73.3935570514,0.0,0.0,220.879908,53.238744,748.609498893,698.98194669,4.83426,44.7932922034
 02/10  20:00:00,370.886095175,73.3935570514,0.0,0.0,220.879908,53.238744,937.698937964,915.485786426,4.83426,17.3788915384
 02/10  21:00:00,371.524425893,73.3935570514,0.0,0.0,220.879908,53.238744,957.334920565,943.812906093,4.83426,8.68775447157
 02/10  22:00:00,117.345587535,0.0,0.0,0.0,43.513341876,52.539744,13.5223344667,0.0,4.83426,8.68807446666
 02/10  23:00:00,117.433886861,0.0,0.0,0.0,43.513341876,52.539744,13.4823424789,0.0,4.83426,8.64808247886
 02/10  24:00:00,118.540193625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  01:00:00,117.495618946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  02:00:00,117.50374904,0.0,0.0,0.0,43.513341876,52.539744,13.447339392,0.0,4.83426,8.61307939201
 02/11  03:00:00,141.184871734,1.07758521096,22.2358025473,0.0,43.513341876,52.539744,5.04930760758,0.195047607581,4.83426,0.02
 02/11  04:00:00,145.316570818,1.43678028128,25.9196106759,0.0,43.513341876,52.539744,5.19105241626,0.336792416256,4.83426,0.02
 02/11  05:00:00,183.483448309,3.47619797699,60.9863310947,0.0,43.513341876,52.539744,5.55718232919,0.70292232919,4.83426,0.02
 02/11  06:00:00,209.148092851,4.4961509394,85.3759203767,0.0,43.513341876,52.539744,6.21967208827,1.36541208827,4.83426,0.02
 02/11  07:00:00,213.487079312,4.77628783767,89.3939443001,0.0,43.513341876,52.539744,15.4501343292,2.00285112577,4.83426,8.61302320342
 02/11  08:00:00,197.290971418,4.65149063771,88.4181557612,0.0,43.513341876,52.539744,6.8782008723,2.0239408723,4.83426,0.02
 02/11  09:00:00,199.613557027,4.77628783767,93.5100631626,0.0,43.513341876,52.539744,6.62699921638,1.77273921638,4.83426,0.02
 02/11  10:00:00,148.823239181,2.20240492361,45.9238963237,0.0,43.513341876,52.539744,5.4368033351,0.582543335105,4.83426,0.02
 02/11  11:00:00,100.075595406,0.0,0.0,0.0,43.513341876,52.539744,22.2872496884,0.0,4.83426,17.4529896884
 02/11  12:00:00,100.96073094,0.0,0.0,0.0,43.513341876,52.539744,13.4953859155,0.0,4.83426,8.66112591548
 02/11  13:00:00,100.071121509,0.0,0.0,0.0,43.513341876,52.539744,13.495561367,0.0,4.83426,8.66130136701
 02/11  14:00:00,100.168699846,0.0,0.0,0.0,43.513341876,52.539744,13.4874002678,0.0,4.83426,8.65314026777
 02/11  15:00:00,100.203094916,0.0,0.0,0.0,43.513341876,52.539744,13.4875655464,0.0,4.83426,8.65330554635
 02/11  16:00:00,100.157997357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  17:00:00,99.9461738996,0.0,0.0,0.0,43.513341876,52.539744,13.4474057954,0.0,4.83426,8.61314579538
 02/11  18:00:00,105.907901856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,117.857610079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  20:00:00,118.272786301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  21:00:00,118.223147747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  22:00:00,118.021827641,0.0,0.0,0.0,43.513341876,52.539744,40.161804383,0.0,4.83426,35.327544383
 02/11  23:00:00,117.662702433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  24:00:00,118.546923513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  01:00:00,117.655863201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  02:00:00,117.68146836,0.0,0.0,0.0,43.513341876,52.539744,13.4472844482,0.0,4.83426,8.61302444823
 02/12  03:00:00,117.694540468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  04:00:00,117.644988118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  05:00:00,118.018334541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  06:00:00,117.964776604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  07:00:00,117.9855074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  08:00:00,102.875290904,0.0,0.0,0.0,43.513341876,52.539744,13.4474568705,0.0,4.83426,8.61319687054
 02/12  09:00:00,99.8496957387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  10:00:00,99.8631347123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  11:00:00,99.8486170062,0.0,0.0,0.0,43.513341876,52.539744,22.286363788,0.0,4.83426,17.452103788
 02/12  12:00:00,100.78231956,0.0,0.0,0.0,43.513341876,52.539744,13.4949508262,0.0,4.83426,8.66069082622
 02/12  13:00:00,99.792053604,0.0,0.0,0.0,43.513341876,52.539744,13.4951241119,0.0,4.83426,8.66086411191
 02/12  14:00:00,99.865301302,0.0,0.0,0.0,43.513341876,52.539744,13.4952984993,0.0,4.83426,8.66103849926
 02/12  15:00:00,99.8931438068,0.0,0.0,0.0,43.513341876,52.539744,13.4870108849,0.0,4.83426,8.65275088487
 02/12  16:00:00,99.8783833738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  17:00:00,99.680847815,0.0,0.0,0.0,43.513341876,52.539744,13.4472903334,0.0,4.83426,8.6130303334
 02/12  18:00:00,105.65182963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  19:00:00,117.598220141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  20:00:00,141.962655873,1.13433755645,22.4505347871,0.0,43.513341876,52.539744,5.17280931282,0.318549312823,4.83426,0.02
 02/12  21:00:00,196.249594945,3.78959777812,73.3289619135,0.0,43.513341876,52.539744,5.94222575385,1.08796575385,4.83426,0.02
 02/12  22:00:00,205.104363151,4.41709276735,81.6384499205,0.0,43.513341876,52.539744,42.5312235863,2.36538653274,4.83426,35.3315770536
 02/12  23:00:00,210.963587348,5.01068570803,87.1691871185,0.0,43.513341876,52.539744,8.78581814992,3.93155814992,4.83426,0.02
 02/12  24:00:00,198.210539542,4.41709276735,74.2160359271,0.0,43.513341876,52.539744,10.9327059508,6.07844595082,4.83426,0.02
 02/13  01:00:00,204.249463249,5.01068570803,80.5324720035,0.0,43.513341876,52.539744,14.6607469312,9.80648693117,4.83426,0.02
 02/13  02:00:00,196.958803497,8.99008205159,69.418165664,0.0,43.513341876,52.539744,30.3048942214,16.8495765326,4.83426,8.62105768874
 02/13  03:00:00,204.959397202,9.99940129084,76.2822955837,0.0,43.513341876,52.539744,28.4618761399,23.6076161399,4.83426,0.02
 02/13  04:00:00,201.0874903,16.3346809964,66.2219585907,0.0,43.513341876,52.539744,38.8796197231,34.0253597231,4.83426,0.02
 02/13  05:00:00,205.445032987,12.821729357,73.5325844577,0.0,43.513341876,52.539744,52.3914853068,38.9361091381,4.83426,8.62111616873
 02/13  06:00:00,197.685345423,15.0135783693,63.7506305449,0.0,43.513341876,52.539744,58.7965254459,53.9422654459,4.83426,0.02
 02/13  07:00:00,195.902469182,73.3935570514,0.0,0.0,43.513341876,53.238744,2568.30321933,2563.44895933,4.83426,0.02
 02/13  08:00:00,354.389172649,73.3935570514,0.0,0.0,220.879908,53.238744,1989.04289035,1957.80054695,4.83426,26.4080834065
 02/13  09:00:00,446.339486959,73.3935570514,0.000648920547561,0.0,220.879908,145.652643033,1609.28085815,1537.54469596,36.25695,35.4792121908
 02/13  10:00:00,446.322170309,73.3935570514,0.00185691798826,0.0,220.879908,145.652643033,1392.81279164,1311.67235108,36.25695,44.8834905631
 02/13  11:00:00,452.298870879,73.3935570514,0.00122173210592,0.0,220.879908,151.653867033,1218.03350645,1115.7521231,48.3426,53.9387833535
 02/13  12:00:00,452.520813614,73.3935570514,0.0,0.0,220.879908,151.653867033,990.859862128,888.363573111,48.3426,54.1536890167
 02/13  13:00:00,451.043383132,73.4521549119,0.0,0.0,220.879908,151.653867033,865.228883685,762.553382134,48.3426,54.3329015508
 02/13  14:00:00,445.182296032,73.7890649059,0.0,0.0,220.879908,145.652643033,776.530195245,697.904981538,24.1713,54.4539137069
 02/13  15:00:00,444.99341499,73.6984864142,0.0,0.0,220.879908,145.652643033,734.380702493,665.303721873,24.1713,44.9056806195
 02/13  16:00:00,436.974886234,73.5073309804,0.0,0.0,220.879908,137.835547516,712.248938365,653.422388663,4.83426,53.9922897018
 02/13  17:00:00,431.826477483,73.3935570514,0.0,0.0,220.879908,133.019064,598.251101977,557.730335384,4.83426,35.6865065929
 02/13  18:00:00,358.155221939,73.3935570514,0.0,0.0,220.879908,53.238744,756.510577471,707.074623433,4.83426,44.6016940377
 02/13  19:00:00,370.4732413,73.3935570514,0.0,0.0,220.879908,53.238744,876.978129805,827.355893268,4.83426,44.787976537
 02/13  20:00:00,371.466605509,73.3935570514,0.0,0.0,220.879908,53.238744,944.732863797,931.199368048,4.83426,8.69923574917
 02/13  21:00:00,371.95588938,73.3935570514,0.0,0.0,220.879908,53.238744,1017.72740412,1004.20486106,4.83426,8.68828306286
 02/13  22:00:00,117.635307279,0.0,0.0,0.0,43.513341876,52.539744,22.1903769793,0.0,4.83426,17.3561169793
 02/13  23:00:00,117.421376869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,118.515031759,0.0,0.0,0.0,43.513341876,52.539744,13.4708155096,0.0,4.83426,8.63655550963
 02/14  01:00:00,139.697106321,1.07758521096,20.7908605178,0.0,43.513341876,52.539744,5.08168018267,0.227420182668,4.83426,0.02
 02/14  02:00:00,137.019497307,1.07758521096,18.1258189125,0.0,43.513341876,52.539744,13.7586161381,0.303252127557,4.83426,8.62110401057
 02/14  03:00:00,184.04782317,3.70967029876,61.7274284578,0.0,43.513341876,52.539744,5.87449762614,1.02023762614,4.83426,0.02
 02/14  04:00:00,205.772818271,4.64545009075,82.2882943201,0.0,43.513341876,52.539744,6.53051254107,1.67625254107,4.83426,0.02
 02/14  05:00:00,204.836915089,4.54931883716,79.4188320103,0.0,43.513341876,52.539744,16.5019458604,3.04661067498,4.83426,8.62107518545
 02/14  06:00:00,208.227746169,6.12563853393,81.51602222,0.0,43.513341876,52.539744,12.0343871517,7.18012715173,4.83426,0.02
 02/14  07:00:00,195.900552137,73.3935570514,0.0,0.0,43.513341876,53.238744,2324.2120358,2319.3577758,4.83426,0.02
 02/14  08:00:00,354.124801936,73.3935570514,0.0,0.0,220.879908,53.238744,2042.77097194,2011.5306431,4.83426,26.4060688388
 02/14  09:00:00,446.28361295,73.3935570514,0.0,0.0,220.879908,145.652643033,1589.17862146,1517.44179869,36.25695,35.479872772
 02/14  10:00:00,446.308283491,73.3935570514,0.0017634835043,0.0,220.879908,145.652643033,1279.73216438,1198.58810934,36.25695,44.8871050375
 02/14  11:00:00,451.64146037,73.3935570514,0.00128268933534,0.0,220.879908,151.653867033,1029.35700877,927.082944587,48.3426,53.9314641833
 02/14  12:00:00,451.846717274,73.4256406797,0.0,0.0,220.879908,151.653867033,804.152582948,710.66144478,48.3426,45.148538168
 02/14  13:00:00,450.694756633,73.4359287473,0.0,0.0,220.879908,151.653867033,735.845068208,624.083079375,48.3426,63.4193888324
 02/14  14:00:00,444.700640351,73.5198213405,0.0,0.0,220.879908,145.652643033,645.407497889,566.792518657,24.1713,54.4436792324
 02/14  15:00:00,444.858358284,73.7391735835,0.0,0.0,220.879908,145.652643033,572.226834693,503.148240265,24.1713,44.9072944278
 02/14  16:00:00,436.890764743,73.6514541342,0.0,0.0,220.879908,137.835547516,495.692795228,436.874390294,4.83426,53.9841449344
 02/14  17:00:00,431.604614728,73.3935570514,0.0,0.0,220.879908,133.019064,413.415774325,372.89412873,4.83426,35.6873855952
 02/14  18:00:00,354.935886571,73.3935570514,0.0,0.0,220.879908,53.238744,636.186581386,586.752396475,4.83426,44.5999249112
 02/14  19:00:00,370.034537565,73.3935570514,0.0,0.0,220.879908,53.238744,735.872290397,686.249045574,4.83426,44.7889848223
 02/14  20:00:00,370.248816206,73.3935570514,0.0,0.0,220.879908,53.238744,793.05990482,779.526177031,4.83426,8.6994677897
 02/14  21:00:00,370.528282641,73.3935570514,0.0,0.0,220.879908,53.238744,858.509013223,844.986410913,4.83426,8.68834230969
 02/14  22:00:00,117.380006483,0.0,0.0,0.0,43.513341876,52.539744,22.1901241239,0.0,4.83426,17.3558641239
 02/14  23:00:00,117.451570722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  24:00:00,118.544976359,0.0,0.0,0.0,43.513341876,52.539744,13.4706633477,0.0,4.83426,8.63640334768
 02/15  01:00:00,117.516053318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  02:00:00,117.532376174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  03:00:00,117.514239614,0.0,0.0,0.0,43.513341876,52.539744,13.4550535001,0.0,4.83426,8.62079350015
 02/15  04:00:00,140.581678648,1.07758521096,21.6516000772,0.0,43.513341876,52.539744,5.17335103039,0.319091030393,4.83426,0.02
 02/15  05:00:00,173.336734238,2.90025863879,51.6069326096,0.0,43.513341876,52.539744,5.91060388023,1.05634388023,4.83426,0.02
 02/15  06:00:00,205.140086542,4.41709276735,81.4965532528,0.0,43.513341876,52.539744,15.3712372899,1.91594669583,4.83426,8.62103059408
 02/15  07:00:00,194.876840352,73.3935570514,0.0,0.0,43.513341876,53.238744,2191.16554156,2186.31128156,4.83426,0.02
 02/15  08:00:00,354.017759987,73.3935570514,0.0,0.0,220.879908,53.238744,1942.70253579,1911.45781611,4.83426,26.4104596842
 02/15  09:00:00,446.251918842,73.3935570514,0.0,0.0,220.879908,145.652643033,1518.06388372,1446.32981479,36.25695,35.47711893
 02/15  10:00:00,446.290730897,73.3935570514,0.00178972138262,0.0,220.879908,145.652643033,1269.61248928,1188.47037016,36.25695,44.8851691233
 02/15  11:00:00,452.356931896,73.4333984671,0.00113007350501,0.0,220.879908,151.653867033,1158.32268441,1065.02923361,48.3426,44.9508507926
 02/15  12:00:00,453.766524063,73.8288684673,0.0,0.0,220.879908,151.653867033,1066.57337098,964.052012332,48.3426,54.1787586518
 02/15  13:00:00,453.231643754,74.738988979,0.0,0.0,220.879908,151.653867033,964.300958032,861.597107427,48.3426,54.361250605
 02/15  14:00:00,447.129201773,75.1203450763,0.0,0.0,220.879908,145.652643033,897.961609956,810.259630332,24.1713,63.5306796241
 02/15  15:00:00,447.314428036,75.4000391872,0.0,0.0,220.879908,145.652643033,868.774725435,799.692977989,24.1713,44.9104474458
 02/15  16:00:00,439.224564071,75.3255461172,0.0,0.0,220.879908,137.835547516,765.206559873,715.384755229,4.83426,44.9875446437
 02/15  17:00:00,432.425808465,73.7515838617,0.0,0.0,220.879908,133.019064,641.347994578,591.909925459,4.83426,44.603809119
 02/15  18:00:00,355.666702251,73.3944961624,0.0,0.0,220.879908,53.238744,833.515210694,792.993596591,4.83426,35.6873541032
 02/15  19:00:00,371.469436904,73.3935570514,0.0,0.0,220.879908,53.238744,973.103169115,923.478310694,4.83426,44.7905984214
 02/15  20:00:00,371.934114871,73.3935570514,0.0,0.0,220.879908,53.238744,1021.33299046,999.118956712,4.83426,17.3797737518
 02/15  21:00:00,371.898588661,73.3935570514,0.0,0.0,220.879908,53.238744,1193.45464683,1179.93196748,4.83426,8.68841935532
 02/15  22:00:00,117.604470003,0.0,0.0,0.0,43.513341876,52.539744,13.5225777774,0.0,4.83426,8.68831777739
 02/15  23:00:00,117.409196609,0.0,0.0,0.0,43.513341876,52.539744,13.4828697478,0.0,4.83426,8.64860974778
 02/15  24:00:00,118.527810636,0.0,0.0,0.0,43.513341876,52.539744,13.4705700914,0.0,4.83426,8.63631009142
 02/16  01:00:00,148.49971555,1.43678028128,29.0840704657,0.0,43.513341876,52.539744,5.21651305511,0.362253055113,4.83426,0.02
 02/16  02:00:00,149.007584677,1.79597535159,29.1488183144,0.0,43.513341876,52.539744,5.38260377753,0.528343777531,4.83426,0.02
 02/16  03:00:00,205.76932419,4.5718072729,82.2253829762,0.0,43.513341876,52.539744,14.9717267521,1.5164388191,4.83426,8.62102793303
 02/16  04:00:00,209.578032741,4.77628783767,85.8889237526,0.0,43.513341876,52.539744,7.38430407723,2.53004407723,4.83426,0.02
 02/16  05:00:00,210.174581399,10.0559325191,80.8654486337,0.0,43.513341876,52.539744,13.7489853273,8.89472532726,4.83426,0.02
 02/16  06:00:00,209.403074118,12.2593612119,77.9572062649,0.0,43.513341876,52.539744,14.9305749618,10.0763149618,4.83426,0.02
 02/16  07:00:00,195.339867906,73.3935570514,0.0,0.0,43.513341876,53.238744,2634.56711728,2621.11178871,4.83426,8.6210685658
 02/16  08:00:00,354.196226756,73.3935570514,0.0,0.0,220.879908,53.238744,2296.46682301,2265.22653673,4.83426,26.4060262786
 02/16  09:00:00,446.303936428,73.3935570514,0.0,0.0,220.879908,145.652643033,1736.93281178,1665.1968729,36.25695,35.4789888792
 02/16  10:00:00,446.291245956,73.3935570514,0.00164120984774,0.0,220.879908,145.652643033,1376.59707685,1295.449945,36.25695,44.8901818499
 02/16  11:00:00,452.351605437,73.4392222809,0.00109324771841,0.0,220.879908,151.653867033,1227.6366009,1134.34134065,48.3426,44.9526602497
 02/16  12:00:00,453.795135143,73.9121663748,0.0,0.0,220.879908,151.653867033,1074.76689072,972.255170467,48.3426,54.1691202508
 02/16  13:00:00,453.440987962,74.8585143497,0.0,0.0,220.879908,151.653867033,990.35167176,887.658162263,48.3426,54.3509094974
 02/16  14:00:00,447.161989854,75.2977603841,0.0,0.0,220.879908,145.652643033,857.899274391,771.493385122,24.1713,62.2345892685
 02/16  15:00:00,447.671704746,76.0119995527,0.0,0.0,220.879908,145.652643033,808.464875994,738.089207128,24.1713,46.2043688666
 02/16  16:00:00,439.798874404,76.1783098854,0.0,0.0,220.879908,137.835547516,671.227649516,621.399414819,4.83426,44.9939746969
 02/16  17:00:00,432.438288952,74.1060732425,0.0,0.0,220.879908,133.019064,481.659227557,432.221207333,4.83426,44.6037602237
 02/16  18:00:00,355.099244652,73.4163792188,0.0,0.0,220.879908,53.238744,671.845522655,631.327760587,4.83426,35.6835020689
 02/16  19:00:00,370.449256822,73.3935570514,0.0,0.0,220.879908,53.238744,836.371728448,786.749006538,4.83426,44.7884619101
 02/16  20:00:00,371.818191324,73.3935570514,0.0,0.0,220.879908,53.238744,996.264880244,974.050561779,4.83426,17.3800584646
 02/16  21:00:00,371.891358942,73.3935570514,0.0,0.0,220.879908,53.238744,1083.37658281,1069.85396226,4.83426,8.68836054778
 02/16  22:00:00,117.611828908,0.0,0.0,0.0,43.513341876,52.539744,13.5222541872,0.0,4.83426,8.68799418725
 02/16  23:00:00,117.419399599,0.0,0.0,0.0,43.513341876,52.539744,13.4829839305,0.0,4.83426,8.64872393049
 02/16  24:00:00,118.534797556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  01:00:00,117.491865196,0.0,0.0,0.0,43.513341876,52.539744,13.4552347634,0.0,4.83426,8.62097476335
 02/17  02:00:00,133.543959361,0.718390140638,15.0544404781,0.0,43.513341876,52.539744,5.00130196226,0.147041962255,4.83426,0.02
 02/17  03:00:00,146.701593058,1.43678028128,27.2551207297,0.0,43.513341876,52.539744,5.10927491362,0.255014913625,4.83426,0.02
 02/17  04:00:00,141.025023632,1.25718274612,21.8529361658,0.0,43.513341876,52.539744,13.7366883171,0.281584606382,4.83426,8.62084371077
 02/17  05:00:00,150.640159781,1.79597535159,28.6565978098,0.0,43.513341876,52.539744,5.23008106323,0.37582106323,4.83426,0.02
 02/17  06:00:00,148.381978492,1.73878042253,26.8097292729,0.0,43.513341876,52.539744,5.30597358775,0.451713587746,4.83426,0.02
 02/17  07:00:00,195.255367838,73.3935570514,0.0,0.0,43.513341876,53.238744,1722.0530434,1708.59771114,4.83426,8.62107226031
 02/17  08:00:00,353.9022122,73.3935570514,0.0,0.0,220.879908,53.238744,1476.42411154,1445.18855512,4.83426,26.4012964209
 02/17  09:00:00,446.219959199,73.3935570514,0.00125228133527,0.0,220.879908,145.652643033,1194.24345068,1131.37147007,36.25695,26.6150306087
 02/17  10:00:00,445.652904054,73.3935570514,0.00178612933791,0.0,220.879908,145.652643033,1060.12397436,970.009895153,36.25695,53.8571292073
 02/17  11:00:00,451.034917316,73.3935570514,0.00129149960896,0.0,220.879908,151.653867033,918.133782345,824.835820639,48.3426,44.9553617063
 02/17  12:00:00,451.865889082,73.5991623119,0.0,0.0,220.879908,151.653867033,746.805606774,644.304440382,48.3426,54.1585663922
 02/17  13:00:00,451.257024152,74.1056252805,0.0,0.0,220.879908,151.653867033,612.02612404,509.344812093,48.3426,54.3387119469
 02/17  14:00:00,446.052955096,74.9317622794,0.0,0.0,220.879908,145.652643033,510.198085599,431.566917496,24.1713,54.4598681028
 02/17  15:00:00,446.353772571,75.2768446123,0.0,0.0,220.879908,145.652643033,424.521049138,346.469569629,24.1713,53.8801795097
 02/17  16:00:00,438.15739375,74.9493417707,0.0,0.0,220.879908,137.835547516,333.313896336,283.480120487,4.83426,44.9995158492
 02/17  17:00:00,431.746618705,73.6098000108,0.0,0.0,220.879908,133.019064,206.076694266,158.352278852,4.83426,42.8901554137
 02/17  18:00:00,354.73447216,73.395430566,0.0,0.0,220.879908,53.238744,308.844102831,266.622427293,4.83426,37.3874155378
 02/17  19:00:00,369.730333167,73.3935570514,0.0,0.0,220.879908,53.238744,440.675229689,391.055277195,4.83426,44.7856924948
 02/17  20:00:00,369.785704673,73.3935570514,0.0,0.0,220.879908,53.238744,534.073327974,520.538849295,4.83426,8.70021867918
 02/17  21:00:00,369.952111532,73.3935570514,0.0,0.0,220.879908,53.238744,691.779377095,669.589160226,4.83426,17.3559568693
 02/17  22:00:00,117.452299032,0.0,0.0,0.0,43.513341876,52.539744,13.5226964789,0.0,4.83426,8.68843647892
 02/17  23:00:00,117.539473994,0.0,0.0,0.0,43.513341876,52.539744,13.4829200399,0.0,4.83426,8.64866003987
 02/17  24:00:00,118.59154153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  01:00:00,117.557033891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  02:00:00,117.523822311,0.0,0.0,0.0,43.513341876,52.539744,13.4471783969,0.0,4.83426,8.61291839687
 02/18  03:00:00,117.511889706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  04:00:00,117.50304891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  05:00:00,124.77797152,0.359195070319,6.36793355361,0.0,43.513341876,52.539744,5.14734905181,0.293089051814,4.83426,0.02
 02/18  06:00:00,142.816320272,1.43678028128,23.020378726,0.0,43.513341876,52.539744,5.68851521529,0.834255215289,4.83426,0.02
 02/18  07:00:00,199.155070924,4.26112787627,75.612462585,0.0,43.513341876,52.539744,16.0251860681,2.57776606567,4.83426,8.61316000242
 02/18  08:00:00,147.716533375,2.35208515318,44.7747019739,0.0,43.513341876,52.539744,6.25216953491,1.39790953491,4.83426,0.02
 02/18  09:00:00,126.673700438,1.43678028128,24.9263648315,0.0,43.513341876,52.539744,5.60174978997,0.747489789972,4.83426,0.02
 02/18  10:00:00,106.344028057,0.359195070319,5.92208526982,0.0,43.513341876,52.539744,4.98179009299,0.12753009299,4.83426,0.02
 02/18  11:00:00,100.014451966,0.0,0.0,0.0,43.513341876,52.539744,22.2839244117,0.0,4.83426,17.4496644117
 02/18  12:00:00,100.922455012,0.0,0.0,0.0,43.513341876,52.539744,13.4952326395,0.0,4.83426,8.66097263951
 02/18  13:00:00,100.037884195,0.0,0.0,0.0,43.513341876,52.539744,13.4953952859,0.0,4.83426,8.66113528589
 02/18  14:00:00,100.131053711,0.0,0.0,0.0,43.513341876,52.539744,13.4871094766,0.0,4.83426,8.65284947662
 02/18  15:00:00,100.173261036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  16:00:00,100.154812602,0.0,0.0,0.0,43.513341876,52.539744,13.4872589745,0.0,4.83426,8.65299897453
 02/18  17:00:00,99.9520905043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,102.882181738,0.0,0.0,0.0,43.513341876,52.539744,13.4474340059,0.0,4.83426,8.61317400586
 02/18  19:00:00,117.770372635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  20:00:00,118.154490302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.108723123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  22:00:00,117.903294449,0.0,0.0,0.0,43.513341876,52.539744,40.1590108016,0.0,4.83426,35.3247508016
 02/18  23:00:00,117.574137801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  24:00:00,118.514012496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  01:00:00,117.571912338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  02:00:00,117.563400196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  03:00:00,117.552667795,0.0,0.0,0.0,43.513341876,52.539744,13.4474701674,0.0,4.83426,8.61321016743
 02/19  04:00:00,117.551600001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  05:00:00,117.968608631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  06:00:00,117.927653963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  07:00:00,131.814214536,0.718390140638,12.8914130395,0.0,43.513341876,52.539744,5.22641580557,0.372155805572,4.83426,0.02
 02/19  08:00:00,106.436592673,0.359195070319,6.05346720799,0.0,43.513341876,52.539744,13.5449520626,0.0975541938932,4.83426,8.61313786875
 02/19  09:00:00,99.9174487961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  10:00:00,99.9624484317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  11:00:00,100.00504824,0.0,0.0,0.0,43.513341876,52.539744,22.2877291772,0.0,4.83426,17.4534691772
 02/19  12:00:00,100.876106703,0.0,0.0,0.0,43.513341876,52.539744,13.4955986193,0.0,4.83426,8.66133861926
 02/19  13:00:00,100.001483955,0.0,0.0,0.0,43.513341876,52.539744,13.4947342572,0.0,4.83426,8.66047425716
 02/19  14:00:00,100.147042751,0.0,0.0,0.0,43.513341876,52.539744,13.4948893711,0.0,4.83426,8.66062937113
 02/19  15:00:00,100.210549705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  16:00:00,100.176359281,0.0,0.0,0.0,43.513341876,52.539744,13.4873636466,0.0,4.83426,8.65310364661
 02/19  17:00:00,99.9682678308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,102.912112409,0.0,0.0,0.0,43.513341876,52.539744,13.4473288154,0.0,4.83426,8.61306881538
 02/19  19:00:00,117.806640494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  20:00:00,118.210828586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  21:00:00,118.163855462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  22:00:00,117.952448797,0.0,0.0,0.0,43.513341876,52.539744,40.1589233775,0.0,4.83426,35.3246633775
 02/19  23:00:00,117.597235998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  24:00:00,118.504999606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  01:00:00,117.583533862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  02:00:00,117.574103674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  03:00:00,117.560237153,0.0,0.0,0.0,43.513341876,52.539744,13.4473457586,0.0,4.83426,8.61308575864
 02/20  04:00:00,117.545731977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  05:00:00,117.958745382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  06:00:00,117.916822084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  07:00:00,117.939117284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  08:00:00,99.8763224937,0.0,0.0,0.0,43.513341876,52.539744,13.4472702669,0.0,4.83426,8.61301026692
 02/20  09:00:00,99.872695364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  10:00:00,99.9074665358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  11:00:00,99.9089544781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  12:00:00,100.839817702,0.0,0.0,0.0,43.513341876,52.539744,13.4552737391,0.0,4.83426,8.62101373906
 02/20  13:00:00,99.9445374081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
