Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  14:00:00,100.0529439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  15:00:00,100.093389825,0.0,0.0,0.0,43.513341876,52.539744,13.4474251678,0.0,4.83426,8.61316516778
 02/20  16:00:00,100.081032477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,99.9029625398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,102.864527251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  19:00:00,117.725915607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,118.082199115,0.0,0.0,0.0,43.513341876,52.539744,13.4473498477,0.0,4.83426,8.61308984768
 02/20  21:00:00,118.01660025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,117.796880838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  23:00:00,117.480566334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  24:00:00,118.435850029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  01:00:00,137.306520014,1.07758521096,18.4463782665,0.0,43.513341876,52.539744,14.0519036598,0.596748294654,4.83426,8.62089536515
 02/21  02:00:00,194.997777039,4.0142406666,72.299162548,0.0,43.513341876,52.539744,7.06318119392,2.20892119392,4.83426,0.02
 02/21  03:00:00,209.745780117,4.77628783767,86.1541703479,0.0,43.513341876,52.539744,9.27071054154,4.41645054154,4.83426,0.02
 02/21  04:00:00,205.86735847,4.65149063771,82.4799252138,0.0,43.513341876,52.539744,21.5497017797,8.0944174887,4.83426,8.62102429098
 02/21  05:00:00,209.878655386,8.51782452478,80.5236341134,0.0,43.513341876,52.539744,17.0241701057,12.1699101057,4.83426,0.02
 02/21  06:00:00,205.9570589,9.64020622052,75.8772485927,0.0,43.513341876,52.539744,23.0382299539,18.1839699539,4.83426,0.02
 02/21  07:00:00,196.073278358,73.3935570514,0.0,0.0,43.513341876,53.238744,2447.03748433,2433.58225979,4.83426,8.62096454401
 02/21  08:00:00,354.152959379,73.3935570514,0.0,0.0,220.879908,53.238744,1950.46918015,1919.23540667,4.83426,26.3995134816
 02/21  09:00:00,445.952142526,73.3935570514,0.00191836178986,0.0,220.879908,145.652643033,1283.01914327,1220.14861776,36.25695,26.613575511
 02/21  10:00:00,444.757754352,73.3935570514,0.00249388443143,0.0,220.879908,145.652643033,823.496181815,733.388740211,36.25695,53.8504916038
 02/21  11:00:00,450.559269789,73.4368653975,0.00147807685686,0.0,220.879908,151.653867033,639.362985041,546.070671416,48.3426,44.9497136257
 02/21  12:00:00,451.978390842,74.0049842802,0.0,0.0,220.879908,151.653867033,440.373876682,337.8810384,48.3426,54.150238282
 02/21  13:00:00,499.400580958,75.2102749579,46.1440381355,0.0,220.879908,151.653867033,318.298911232,215.627295758,48.3426,54.3290154741
 02/21  14:00:00,507.785055728,76.2591458953,58.1924897587,0.0,220.879908,145.652643033,256.201911735,177.581674623,24.1713,54.448937112
 02/21  15:00:00,526.127475103,77.1769579172,75.4052919119,0.0,220.879908,145.652643033,200.773190074,131.703831141,24.1713,44.8980589333
 02/21  16:00:00,536.272017796,77.2220463865,93.2752295735,0.0,220.879908,137.835547516,148.793513203,89.9722849859,4.83426,53.9869682173
 02/21  17:00:00,515.195375159,74.7936569003,79.8077896383,0.0,220.879908,133.019064,71.7058123411,31.1885851195,4.83426,35.6829672215
 02/21  18:00:00,373.077435811,73.5290382464,17.504417079,0.0,220.879908,53.238744,223.501354703,174.070053517,4.83426,44.5970411864
 02/21  19:00:00,369.704847685,73.4188110449,0.0,0.0,220.879908,53.238744,365.721133823,316.105669605,4.83426,44.781204218
 02/21  20:00:00,369.737648356,73.3935570514,0.0,0.0,220.879908,53.238744,474.822699337,461.289423948,4.83426,8.69901538934
 02/21  21:00:00,369.88602964,73.3935570514,0.0,0.0,220.879908,53.238744,643.595683125,621.406427448,4.83426,17.3549956771
 02/21  22:00:00,117.485273368,0.0,0.0,0.0,43.513341876,52.539744,13.5214490746,0.0,4.83426,8.68718907462
 02/21  23:00:00,117.591898578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,118.629459667,0.0,0.0,0.0,43.513341876,52.539744,13.470727745,0.0,4.83426,8.63646774499
 02/22  01:00:00,117.679557366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,117.701552213,0.0,0.0,0.0,43.513341876,52.539744,13.4534712307,0.0,4.83426,8.61921123066
 02/22  03:00:00,117.698911052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,117.682019222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,118.100237988,0.0,0.0,0.0,43.513341876,52.539744,13.4551553109,0.0,4.83426,8.6208953109
 02/22  06:00:00,118.075925486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  07:00:00,189.489185819,73.3935570514,0.0,0.0,43.513341876,53.238744,928.262024367,923.407764367,4.83426,0.02
 02/22  08:00:00,352.093217899,73.3935570514,0.0,0.0,220.879908,53.238744,807.437509871,776.200109694,4.83426,26.4031401773
 02/22  09:00:00,444.458583677,73.3935570514,0.00219851993924,0.0,220.879908,145.652643033,595.223470949,523.491951762,36.25695,35.4745691874
 02/22  10:00:00,444.575354344,73.4718575041,0.00352889685519,0.0,220.879908,145.652643033,426.397160491,345.262967017,36.25695,44.8772434733
 02/22  11:00:00,513.472582628,73.9044876962,58.423461003,0.0,220.879908,151.653867033,265.208751731,170.434864043,48.3426,46.4312876873
 02/22  12:00:00,606.38427303,74.9075519187,148.61297086,0.0,220.879908,151.653867033,122.432574902,21.4174780753,48.3426,52.6724968263
 02/22  13:00:00,714.649741792,75.4530501547,256.594205908,0.0,220.879908,151.653867033,102.697235932,0.0,48.3426,54.3546359325
 02/22  14:00:00,751.60852415,75.9063030079,298.79954276,0.0,220.879908,145.652643033,87.6870667927,0.00591616118492,24.1713,63.5098506316
 02/22  15:00:00,780.96621786,76.6685635862,327.273918296,0.0,220.879908,145.652643033,69.0698580301,0.0,24.1713,44.8985580301
 02/22  16:00:00,842.281675446,78.1241836652,394.825389822,0.0,220.879908,137.835547516,49.8190210204,0.00497369864993,4.83426,44.9797873217
 02/22  17:00:00,816.010354891,75.2720874045,376.223421656,0.0,220.879908,133.019064,49.4449757642,0.0129100072611,4.83426,44.5978057569
 02/22  18:00:00,603.561250224,73.796694533,242.103039097,0.0,220.879908,53.238744,41.6924113546,1.17660681904,4.83426,35.6815445356
 02/22  19:00:00,514.903043178,73.520806591,139.586440429,0.0,220.879908,53.238744,79.6919280519,30.075064495,4.83426,44.7826035568
 02/22  20:00:00,447.349811324,73.4519569948,72.4316907021,0.0,220.879908,53.238744,95.4369699697,73.2240623456,4.83426,17.378647624
 02/22  21:00:00,410.905767932,73.4201377214,36.8903961208,0.0,220.879908,53.238744,111.880188987,98.3580664004,4.83426,8.68786258704
 02/22  22:00:00,118.080051712,0.0,0.0,0.0,43.513341876,52.539744,13.5224158975,0.0,4.83426,8.68815589746
 02/22  23:00:00,117.8146532,0.0,0.0,0.0,43.513341876,52.539744,13.4824129255,0.0,4.83426,8.64815292555
 02/22  24:00:00,118.775702797,0.0,0.0,0.0,43.513341876,52.539744,13.4707508203,0.0,4.83426,8.63649082029
 02/23  01:00:00,117.848287271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.836009012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  03:00:00,117.829643012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  04:00:00,117.823761835,0.0,0.0,0.0,43.513341876,52.539744,13.4551141264,0.0,4.83426,8.62085412641
 02/23  05:00:00,118.256811416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,118.223439283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  07:00:00,189.294187376,73.3935570514,0.00183231645327,0.0,43.513341876,53.238744,633.286475759,619.831332149,4.83426,8.62088360962
 02/23  08:00:00,352.001450576,73.3935570514,0.0,0.0,220.879908,53.238744,517.490568432,486.254316953,4.83426,26.4019914786
 02/23  09:00:00,462.441994048,73.4531717303,15.9034630816,0.0,220.879908,145.652643033,320.360465673,248.634005055,36.25695,35.469510618
 02/23  10:00:00,529.870745461,73.8794908181,81.2831937494,0.0,220.879908,145.652643033,160.243824811,79.1014886398,36.25695,44.8853861711
 02/23  11:00:00,680.693616867,74.915192932,224.36371793,0.0,220.879908,151.653867033,93.2879560967,0.0,48.3426,44.9453560967
 02/23  12:00:00,820.796018818,75.8869958092,362.032956003,0.0,220.879908,151.653867033,102.49729819,0.0,48.3426,54.15469819
 02/23  13:00:00,907.435963052,76.8392627495,448.310389278,0.0,220.879908,151.653867033,102.674063041,0.0,48.3426,54.3314630406
 02/23  14:00:00,972.124710606,78.5767355918,516.959378253,0.0,220.879908,145.652643033,78.6289986026,0.0105629132428,24.1713,54.4471356894
 02/23  15:00:00,1032.91584871,79.7263112939,576.363385151,0.0,220.879908,145.652643033,78.0435718468,0.0,24.1713,53.8722718468
 02/23  16:00:00,1052.62828645,80.2169009484,603.309728942,0.0,220.879908,137.835547516,49.8258030807,0.0,4.83426,44.9915430807
 02/23  17:00:00,939.910994797,75.8728199705,500.12263755,0.0,220.879908,133.019064,45.1596406547,0.0139090693933,4.83426,40.3114715853
 02/23  18:00:00,717.230813574,74.0630232165,356.372950701,0.0,220.879908,53.238744,44.7907553285,0.0,4.83426,39.9564953285
 02/23  19:00:00,663.201742934,73.7771827753,288.099529173,0.0,220.879908,53.238744,49.6163499158,0.0,4.83426,44.7820899158
 02/23  20:00:00,603.047507413,73.6272261064,227.975021231,0.0,220.879908,53.238744,13.5337856363,0.0,4.83426,8.69952563632
 02/23  21:00:00,559.945066565,73.555452251,185.307434811,0.0,220.879908,53.238744,29.199506462,7.00988019611,4.83426,17.3553662659
 02/23  22:00:00,118.296915096,0.0,0.0,0.0,43.513341876,52.539744,13.5219649594,0.0,4.83426,8.68770495935
 02/23  23:00:00,117.988700746,0.0,0.0,0.0,43.513341876,52.539744,13.4823137552,0.0,4.83426,8.64805375515
 02/23  24:00:00,118.903314971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  01:00:00,118.000126129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,117.983653534,0.0,0.0,0.0,43.513341876,52.539744,13.4551675241,0.0,4.83426,8.62090752413
 02/24  03:00:00,117.969295339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  04:00:00,117.963131804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  05:00:00,120.276767033,0.0,0.0,0.0,43.513341876,52.539744,13.4550092939,0.0,4.83426,8.62074929393
 02/24  06:00:00,119.918404317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  07:00:00,278.173371583,73.3935570514,85.4639025087,0.0,43.513341876,53.238744,289.957638063,285.103378063,4.83426,0.02
 02/24  08:00:00,453.862121555,73.3935570514,98.7777814231,0.0,220.879908,53.238744,245.960045263,214.721996501,4.83426,26.4037887623
 02/24  09:00:00,610.862254421,74.0160640851,161.704776795,0.0,220.879908,145.652643033,134.431210182,62.6984906744,36.25695,35.4757695079
 02/24  10:00:00,757.158365907,75.8663786623,304.840968368,0.0,220.879908,145.652643033,82.9526215175,1.81205176628,36.25695,44.8836197513
 02/24  11:00:00,1006.9099947,77.8708931074,545.463565758,0.0,220.879908,151.653867033,102.267336208,0.0,48.3426,53.9247362078
 02/24  12:00:00,1098.43743207,80.8238270105,632.978701004,0.0,220.879908,151.653867033,93.4827290548,0.0,48.3426,45.1401290548
 02/24  13:00:00,1108.33735416,84.4666924723,640.132786355,0.0,220.879908,151.653867033,102.694748185,0.0,48.3426,54.3521481848
 02/24  14:00:00,1110.33139424,87.0379288948,645.31339463,0.0,220.879908,145.652643033,87.6773059425,0.0102453031664,24.1713,63.4957606393
 02/24  15:00:00,1109.259552,89.389843202,641.656521162,0.0,220.879908,145.652643033,69.0679511654,0.0,24.1713,44.8966511654
 02/24  16:00:00,1092.23981624,89.7159506871,632.110145831,0.0,220.879908,137.835547516,49.811372592,0.0,4.83426,44.977112592
 02/24  17:00:00,1112.88718352,81.7524860333,666.275188996,0.0,220.879908,133.019064,49.4411737238,0.0113212913191,4.83426,44.5955924325
 02/24  18:00:00,1013.73115987,76.9094961345,652.214419521,0.0,220.879908,53.238744,40.5109470863,0.0,4.83426,35.6766870863
 02/24  19:00:00,941.382595785,75.5379089981,563.734140053,0.0,220.879908,53.238744,49.6137294417,0.0,4.83426,44.7794694417
 02/24  20:00:00,796.9591328,74.8641069965,420.474238517,0.0,220.879908,53.238744,22.2125354426,0.0,4.83426,17.3782754426
 02/24  21:00:00,707.00020248,74.4312625679,331.262671943,0.0,220.879908,53.238744,13.521939185,0.0,4.83426,8.68767918498
 02/24  22:00:00,118.066690536,0.0,0.0,0.0,43.513341876,52.539744,13.5222223042,0.0,4.83426,8.6879623042
 02/24  23:00:00,118.139588098,0.0,0.0,0.0,43.513341876,52.539744,13.4822701802,0.0,4.83426,8.64801018016
 02/24  24:00:00,119.066954622,0.0,0.0,0.0,43.513341876,52.539744,13.4706152948,0.0,4.83426,8.63635529481
 02/25  01:00:00,118.1776187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  02:00:00,118.153151794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,118.140233937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  04:00:00,118.114455867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,118.581650413,0.0,0.0,0.0,43.513341876,52.539744,13.4473506329,0.0,4.83426,8.61309063293
 02/25  06:00:00,118.522243361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  07:00:00,115.536338449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  08:00:00,100.427070121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  09:00:00,100.428680299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  10:00:00,100.481156121,0.0,0.0,0.0,43.513341876,52.539744,13.4550135917,0.0,4.83426,8.62075359168
 02/25  11:00:00,100.504362083,0.0,0.0,0.0,43.513341876,52.539744,22.2836550438,0.0,4.83426,17.4493950438
 02/25  12:00:00,101.337052084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  13:00:00,100.529830239,0.0,0.0,0.0,43.513341876,52.539744,13.4946800298,0.0,4.83426,8.6604200298
 02/25  14:00:00,141.837443186,0.684336243654,39.9564466032,0.0,43.513341876,52.539744,13.4867862437,0.0,4.83426,8.6525262437
 02/25  15:00:00,100.647941009,0.0,0.0,0.0,43.513341876,52.539744,13.4869012018,0.0,4.83426,8.65264120182
 02/25  16:00:00,100.60198973,0.0,0.0,0.0,43.513341876,52.539744,13.4870161275,0.0,4.83426,8.65275612753
 02/25  17:00:00,100.379083603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  18:00:00,100.322591255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,118.191163238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,118.643240859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  21:00:00,118.599160878,0.0,0.0,0.0,43.513341876,52.539744,13.4472713612,0.0,4.83426,8.61301136119
 02/25  22:00:00,118.350131844,0.0,0.0,0.0,43.513341876,52.539744,31.3288485905,0.0,4.83426,26.4945885905
 02/25  23:00:00,117.958530416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  24:00:00,118.807344254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,117.934840901,0.0,0.0,0.0,43.513341876,52.539744,8.96054698987,0.0,4.83426,4.12628698987
 02/26  02:00:00,117.885392168,0.0,0.0,0.0,43.513341876,52.539744,9.3392538222,0.0,4.83426,4.5049938222
 02/26  03:00:00,117.841994171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  04:00:00,117.82093642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  05:00:00,118.23019942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  06:00:00,118.180499466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  07:00:00,115.205411137,0.0,0.0,0.0,43.513341876,52.539744,13.4473193035,0.0,4.83426,8.61305930347
 02/26  08:00:00,100.127939836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  09:00:00,100.114875515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  10:00:00,100.143552884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  11:00:00,100.151172086,0.0,0.0,0.0,43.513341876,52.539744,22.286651232,0.0,4.83426,17.452391232
 02/26  12:00:00,101.013389545,0.0,0.0,0.0,43.513341876,52.539744,13.4946118776,0.0,4.83426,8.66035187759
 02/26  13:00:00,100.147281673,0.0,0.0,0.0,43.513341876,52.539744,13.4947326454,0.0,4.83426,8.66047264543
 02/26  14:00:00,100.269144515,0.0,0.0,0.0,43.513341876,52.539744,13.4948529283,0.0,4.83426,8.66059292827
 02/26  15:00:00,100.303158327,0.0,0.0,0.0,43.513341876,52.539744,13.4867031345,0.0,4.83426,8.65244313455
 02/26  16:00:00,100.267713337,0.0,0.0,0.0,43.513341876,52.539744,13.4868116495,0.0,4.83426,8.65255164951
 02/26  17:00:00,100.054349414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  18:00:00,100.03109875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,117.935405887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  20:00:00,118.343470301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  21:00:00,118.30143759,0.0,0.0,0.0,43.513341876,52.539744,13.4473284453,0.0,4.83426,8.61306844527
 02/26  22:00:00,118.095641127,0.0,0.0,0.0,43.513341876,52.539744,31.3275834326,0.0,4.83426,26.4933234326
 02/26  23:00:00,117.749832315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  24:00:00,118.631700015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  01:00:00,117.739657789,0.0,0.0,0.0,43.513341876,52.539744,13.455102002,0.0,4.83426,8.62084200201
 02/27  02:00:00,117.745103935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  03:00:00,117.747684252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  04:00:00,117.755323345,0.0,0.0,0.0,43.513341876,52.539744,13.4549270649,0.0,4.83426,8.62066706487
 02/27  05:00:00,118.19433074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  06:00:00,118.150322904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  07:00:00,189.309059207,73.3935570514,0.0,0.0,43.513341876,53.238744,722.144891592,717.290631592,4.83426,0.02
 02/27  08:00:00,352.005235867,73.3935570514,0.0,0.0,220.879908,53.238744,574.248310149,543.009705741,4.83426,26.4043444075
 02/27  09:00:00,444.469855493,73.3935570514,0.00268768837194,0.0,220.879908,145.652643033,396.05624172,324.330545469,36.25695,35.468746251
 02/27  10:00:00,546.445463821,73.6282473381,98.6956625163,0.0,220.879908,145.652643033,256.343697889,175.221237963,36.25695,44.8655099268
 02/27  11:00:00,588.265291979,74.5558782066,132.831773475,0.0,220.879908,151.653867033,141.413005535,39.1539935336,48.3426,53.9164120012
 02/27  12:00:00,688.572829512,75.5700213731,230.305431161,0.0,220.879908,151.653867033,93.4738700397,0.00916018725941,48.3426,45.1221098524
 02/27  13:00:00,768.534021926,76.5126590255,308.904644182,0.0,220.879908,151.653867033,111.715482067,0.0,48.3426,63.372882067
 02/27  14:00:00,760.577750662,77.2746959311,306.860700313,0.0,220.879908,145.652643033,78.5990249007,0.00555740567196,24.1713,54.422167495
 02/27  15:00:00,748.515861757,77.3781837187,296.339135243,0.0,220.879908,145.652643033,69.060276299,0.0,24.1713,44.888976299
 02/27  16:00:00,749.831426884,77.4710582064,305.563307686,0.0,220.879908,137.835547516,58.8005146284,0.00411341328559,4.83426,53.9621412151
 02/27  17:00:00,657.067155537,74.5972582707,221.038821835,0.0,220.879908,133.019064,43.3388693437,2.83288760564,4.83426,35.6717217381
 02/27  18:00:00,485.243160348,73.5464361539,130.512451862,0.0,220.879908,53.238744,76.7616620018,33.3200568661,4.83426,38.6073451357
 02/27  19:00:00,434.079178661,73.4552203777,61.9856387302,0.0,220.879908,53.238744,127.053254059,80.3906234528,4.83426,41.8283706064
 02/27  20:00:00,380.868491603,73.4121747004,10.0296902181,0.0,220.879908,53.238744,160.799896318,138.587363118,4.83426,17.3782732004
 02/27  21:00:00,370.071489605,73.3941000172,0.0,0.0,220.879908,53.238744,223.312607254,209.790669583,4.83426,8.68767767079
 02/27  22:00:00,117.914551352,0.0,0.0,0.0,43.513341876,52.539744,13.5207485698,0.0,4.83426,8.68648856984
 02/27  23:00:00,117.66582568,0.0,0.0,0.0,43.513341876,52.539744,13.4823340473,0.0,4.83426,8.64807404726
 02/27  24:00:00,118.663951056,0.0,0.0,0.0,43.513341876,52.539744,13.4706931062,0.0,4.83426,8.63643310622
 02/28  01:00:00,117.690032333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  02:00:00,117.693497002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  03:00:00,117.670061669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  04:00:00,117.624308021,0.0,0.0,0.0,43.513341876,52.539744,13.4550911327,0.0,4.83426,8.62083113273
 02/28  05:00:00,119.715134227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  06:00:00,119.36083797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  07:00:00,191.918459805,73.3935570514,0.00163516596865,0.0,43.513341876,53.238744,1856.39220682,1842.93711395,4.83426,8.62083287739
 02/28  08:00:00,353.825211247,73.3935570514,0.0,0.0,220.879908,53.238744,1340.58872048,1309.35559118,4.83426,26.3988692995
 02/28  09:00:00,445.81592752,73.3935570514,0.0014722154258,0.0,220.879908,145.652643033,1028.64518681,962.509386482,36.25695,29.8788503328
 02/28  10:00:00,445.215264717,73.5244686207,0.00198994046637,0.0,220.879908,145.652643033,868.476904486,781.694295453,36.25695,50.5256590327
 02/28  11:00:00,451.581484912,74.2017904344,0.00135643082787,0.0,220.879908,151.653867033,741.676847398,648.396940329,48.3426,44.9373070691
 02/28  12:00:00,453.721602363,75.5459098262,0.0,0.0,220.879908,151.653867033,591.946582618,489.46779766,48.3426,54.1361849583
 02/28  13:00:00,454.303292945,77.1653906634,0.0,0.0,220.879908,151.653867033,481.102202156,378.446829906,48.3426,54.3127722503
 02/28  14:00:00,449.784587843,78.6741058946,0.0,0.0,220.879908,145.652643033,395.289490797,316.687987918,24.1713,54.4302028788
 02/28  15:00:00,470.865533964,80.1472480762,17.4744341633,0.0,220.879908,145.652643033,305.269942189,236.214005457,24.1713,44.8846367316
 02/28  16:00:00,465.138488845,80.5961673107,19.0551271941,0.0,220.879908,137.835547516,215.179304125,156.37675476,4.83426,53.9682893654
 02/28  17:00:00,452.069539946,76.1877962132,15.4548145437,0.0,220.879908,133.019064,84.2698908848,43.7639620075,4.83426,35.6716688773
 02/28  18:00:00,355.406833024,74.0942455584,2.58952309065,0.0,220.879908,53.238744,210.854358624,161.438838555,4.83426,44.5812600689
 02/28  19:00:00,369.939361791,73.6273468331,0.0,0.0,220.879908,53.238744,351.338279947,301.733912063,4.83426,44.7701078845
 02/28  20:00:00,369.901773733,73.4636161742,0.0,0.0,220.879908,53.238744,534.335371394,520.802273317,4.83426,8.69883807701
 02/28  21:00:00,370.219540871,73.4059089238,0.0,0.0,220.879908,53.238744,761.609833266,748.087819615,4.83426,8.68775365063
 02/28  22:00:00,117.452211179,0.0,0.0,0.0,43.513341876,52.539744,22.1886257576,0.0,4.83426,17.3543657576
 02/28  23:00:00,117.552818941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  24:00:00,118.622703268,0.0,0.0,0.0,43.513341876,52.539744,13.4703567632,0.0,4.83426,8.63609676315
 03/01  01:00:00,117.623725387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.634470584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  03:00:00,117.63106519,0.0,0.0,0.0,43.513341876,52.539744,13.4551776407,0.0,4.83426,8.62091764074
 03/01  04:00:00,117.620369392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  05:00:00,118.03345087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  06:00:00,117.986360393,0.0,0.0,0.0,43.513341876,52.539744,13.4549911141,0.0,4.83426,8.62073111409
 03/01  07:00:00,191.265088212,73.3935570514,0.00140647652491,0.0,43.513341876,53.238744,1525.62899646,1520.77473646,4.83426,0.02
 03/01  08:00:00,353.686766894,73.3935570514,0.000769255727801,0.0,220.879908,53.238744,1247.53504331,1216.29795401,4.83426,26.4028293016
 03/01  09:00:00,444.892332342,73.3983928325,0.00275038499007,0.0,220.879908,145.652643033,823.79896888,752.072056945,36.25695,35.4699619351
 03/01  10:00:00,444.823771598,73.6906797534,0.00253079355099,0.0,220.879908,145.652643033,563.605929876,482.482124793,36.25695,44.8668550837
 03/01  11:00:00,451.804437968,74.7165471919,0.00158491819561,0.0,220.879908,151.653867033,437.782379852,344.509536183,48.3426,44.9302436689
 03/01  12:00:00,454.246487142,76.2566478783,0.0,0.0,220.879908,151.653867033,334.112549643,231.628649196,48.3426,54.1413004474
 03/01  13:00:00,467.946821849,77.8794249557,10.8344742716,0.0,220.879908,151.653867033,295.287198062,192.625991734,48.3426,54.3186063279
 03/01  14:00:00,489.120242012,79.4540218686,36.1350869037,0.0,220.879908,145.652643033,242.306133119,163.702189869,24.1713,54.4326432495
 03/01  15:00:00,537.934045022,80.8279304975,83.4655330639,0.0,220.879908,145.652643033,216.775029085,138.74479904,24.1713,53.8589300447
 03/01  16:00:00,528.429306829,81.2211496231,81.4649601493,0.0,220.879908,137.835547516,164.096759134,114.282924737,4.83426,44.979574397
 03/01  17:00:00,499.095538213,76.654547563,61.8393114349,0.0,220.879908,133.019064,72.887499111,32.3785567664,4.83426,35.6746823446
 03/01  18:00:00,384.148349864,74.3743651697,29.5270493063,0.0,220.879908,53.238744,142.862859009,93.4428249488,4.83426,44.5857740607
 03/01  19:00:00,370.080474527,73.7322495594,0.0,0.0,220.879908,53.238744,372.926526651,323.321369477,4.83426,44.7708971739
 03/01  20:00:00,370.539542706,73.4770521307,0.0,0.0,220.879908,53.238744,646.885641082,633.353160819,4.83426,8.69822026363
 03/01  21:00:00,371.036393597,73.4112795534,0.0,0.0,220.879908,53.238744,840.112450858,826.590880716,4.83426,8.68731014291
 03/01  22:00:00,117.723402676,0.0,0.0,0.0,43.513341876,52.539744,22.1882175296,0.0,4.83426,17.3539575296
 03/01  23:00:00,117.494722281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  24:00:00,118.577158103,0.0,0.0,0.0,43.513341876,52.539744,13.4707833489,0.0,4.83426,8.6365233489
 03/02  01:00:00,117.560313143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.592949461,0.0,0.0,0.0,43.513341876,52.539744,13.4551590343,0.0,4.83426,8.62089903432
 03/02  03:00:00,117.585898783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  04:00:00,117.564115159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,117.96218676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,117.924224299,0.0,0.0,0.0,43.513341876,52.539744,13.454965841,0.0,4.83426,8.62070584099
 03/02  07:00:00,188.365562747,73.3935570514,0.00144237403225,0.0,43.513341876,53.238744,1795.09030554,1790.23604554,4.83426,0.02
 03/02  08:00:00,353.852766099,73.3935570514,0.0,0.0,220.879908,53.238744,1484.75789985,1453.52693214,4.83426,26.3967077041
 03/02  09:00:00,445.065664112,73.3957555028,0.00358699399888,0.0,220.879908,145.652643033,845.151207824,773.429418282,36.25695,35.4648395421
 03/02  10:00:00,444.757469923,73.6648421176,0.00297037463658,0.0,220.879908,145.652643033,452.032732658,370.912249681,36.25695,44.8635329776
 03/02  11:00:00,483.633939156,74.6347994606,29.6394324254,0.0,220.879908,151.653867033,278.986417798,185.717442331,48.3426,44.9263754664
 03/02  12:00:00,549.452152124,76.281556895,92.4418281186,0.0,220.879908,151.653867033,177.995186281,75.5085794632,48.3426,54.1440068179
 03/02  13:00:00,638.908773623,78.0413452701,180.648913172,0.0,220.879908,151.653867033,115.612798023,12.9492287755,48.3426,54.3209692473
 03/02  14:00:00,727.799476577,79.8513543576,273.438624498,0.0,220.879908,145.652643033,78.6291885619,0.0206402030115,24.1713,54.4372483589
 03/02  15:00:00,794.415200664,81.4894359932,338.293034051,0.0,220.879908,145.652643033,78.0312415547,0.0,24.1713,53.8599415547
 03/02  16:00:00,842.572440348,82.2307966414,393.432224187,0.0,220.879908,137.835547516,49.8144527178,0.0,4.83426,44.9801927178
 03/02  17:00:00,779.273366397,77.3619888086,340.236089094,0.0,220.879908,133.019064,49.42888109,0.0135542415382,4.83426,44.5810668484
 03/02  18:00:00,567.928662273,74.7118403351,211.706054949,0.0,220.879908,53.238744,49.4359019191,8.93177249193,4.83426,35.6698694272
 03/02  19:00:00,476.595200953,73.9291094996,103.819730058,0.0,220.879908,53.238744,112.492550891,62.8898275145,4.83426,44.7684633763
 03/02  20:00:00,407.261875399,73.5892087557,34.7421014404,0.0,220.879908,53.238744,108.783268382,95.2503594126,4.83426,8.69864896942
 03/02  21:00:00,383.731247678,73.4781577113,12.148895829,0.0,220.879908,53.238744,150.290892944,128.10370806,4.83426,17.3529248844
 03/02  22:00:00,118.000384392,0.0,0.0,0.0,43.513341876,52.539744,13.5210736373,0.0,4.83426,8.68681363734
 03/02  23:00:00,117.766806603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  24:00:00,118.735941924,0.0,0.0,0.0,43.513341876,52.539744,13.4707048011,0.0,4.83426,8.63644480107
 03/03  01:00:00,117.804765156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  02:00:00,117.800074164,0.0,0.0,0.0,43.513341876,52.539744,13.454991609,0.0,4.83426,8.62073160904
 03/03  03:00:00,117.772450064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.740988005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  05:00:00,119.837912039,0.0,0.0,0.0,43.513341876,52.539744,13.4532815337,0.0,4.83426,8.6190215337
 03/03  06:00:00,119.507072657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,187.098764349,73.3935570514,0.00178823411502,0.0,43.513341876,53.238744,837.740210355,832.885950355,4.83426,0.02
 03/03  08:00:00,352.021144722,73.3935570514,0.0,0.0,220.879908,53.238744,710.159083443,678.927347237,4.83426,26.3974762056
 03/03  09:00:00,444.496250925,73.4614504367,0.00216752690951,0.0,220.879908,145.652643033,470.397384053,398.675012007,36.25695,35.4654220464
 03/03  10:00:00,444.720265,73.6176779912,0.00273935016656,0.0,220.879908,145.652643033,368.366994384,287.248819067,36.25695,44.8612253164
 03/03  11:00:00,467.337466502,73.7043431211,13.5694370891,0.0,220.879908,151.653867033,338.720045661,245.454977357,48.3426,44.9224683034
 03/03  12:00:00,475.775444509,73.9141525803,20.0913309261,0.0,220.879908,151.653867033,295.788744304,193.303125789,48.3426,54.1430185151
 03/03  13:00:00,495.492968832,74.2976498614,40.3630914798,0.0,220.879908,151.653867033,240.939134408,138.276847723,48.3426,54.3196866854
 03/03  14:00:00,532.734356192,74.5930508116,83.2408213438,0.0,220.879908,145.652643033,187.838520861,104.210300387,24.1713,59.4569204742
 03/03  15:00:00,561.820038087,74.8914262474,112.019302691,0.0,220.879908,145.652643033,144.836426821,71.7809130861,24.1713,48.8842137352
 03/03  16:00:00,591.569525048,75.2618823722,149.139556899,0.0,220.879908,137.835547516,71.9732776481,22.163476652,4.83426,44.9755409961
 03/03  17:00:00,594.503482268,73.6310546414,158.759857165,0.0,220.879908,133.019064,58.0260276134,8.61171858543,4.83426,44.580049028
 03/03  18:00:00,479.148629185,73.3984607705,123.853564773,0.0,220.879908,53.238744,75.2600946425,34.7603593399,4.83426,35.6654753026
 03/03  19:00:00,452.550017427,73.3935570514,79.7788280583,0.0,220.879908,53.238744,118.846137022,69.2455813381,4.83426,44.7662956839
 03/03  20:00:00,455.488485374,73.3935570514,82.5547711448,0.0,220.879908,53.238744,68.9503823945,55.4175263253,4.83426,8.69859606915
 03/03  21:00:00,493.532159558,73.3935570514,120.401880036,0.0,220.879908,53.238744,68.9574087507,46.7703859437,4.83426,17.352762807
 03/03  22:00:00,117.915956941,0.0,0.0,0.0,43.513341876,52.539744,13.5209703344,0.0,4.83426,8.68671033438
 03/03  23:00:00,117.994308846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  24:00:00,118.911758038,0.0,0.0,0.0,43.513341876,52.539744,13.4706468088,0.0,4.83426,8.63638680885
 03/04  01:00:00,118.008818694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.986300358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.964031819,0.0,0.0,0.0,43.513341876,52.539744,13.4471467469,0.0,4.83426,8.61288674685
 03/04  04:00:00,117.95162618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,118.436163413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,118.372349008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  07:00:00,112.396947018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  08:00:00,100.31190983,0.0,0.0,0.0,43.513341876,52.539744,13.4472360248,0.0,4.83426,8.61297602478
 03/04  09:00:00,100.319274139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,100.36498488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  11:00:00,100.331417666,0.0,0.0,0.0,43.513341876,52.539744,22.2835005757,0.0,4.83426,17.4492405757
 03/04  12:00:00,101.129353332,0.0,0.0,0.0,43.513341876,52.539744,13.4943035849,0.0,4.83426,8.66004358486
 03/04  13:00:00,100.275821323,0.0,0.0,0.0,43.513341876,52.539744,13.4943756824,0.0,4.83426,8.66011568239
 03/04  14:00:00,100.364520676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  15:00:00,100.416867207,0.0,0.0,0.0,43.513341876,52.539744,13.4868538936,0.0,4.83426,8.65259389363
 03/04  16:00:00,100.430411571,0.0,0.0,0.0,43.513341876,52.539744,13.4869168423,0.0,4.83426,8.65265684231
 03/04  17:00:00,100.256059127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,100.251625819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,118.156558955,0.0,0.0,0.0,43.513341876,52.539744,13.4471248398,0.0,4.83426,8.61286483985
 03/04  20:00:00,118.641027083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.566977866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,118.280038963,0.0,0.0,0.0,43.513341876,52.539744,31.3196300805,0.0,4.83426,26.4853700805
 03/04  23:00:00,117.885962118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.728079525,0.0,0.0,0.0,43.513341876,52.539744,13.4473107784,0.0,4.83426,8.61305077838
 03/05  01:00:00,117.866832011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,117.832998325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  03:00:00,117.771491194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,117.731807599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,118.117933145,0.0,0.0,0.0,43.513341876,52.539744,13.4471636964,0.0,4.83426,8.61290369644
 03/05  06:00:00,118.0578799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  07:00:00,112.101620241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  08:00:00,100.009003855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  09:00:00,99.9968062868,0.0,0.0,0.0,43.513341876,52.539744,13.4548424254,0.0,4.83426,8.62058242537
 03/05  10:00:00,100.027971753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,100.022312253,0.0,0.0,0.0,43.513341876,52.539744,22.2815609855,0.0,4.83426,17.4473009855
 03/05  12:00:00,100.904793644,0.0,0.0,0.0,43.513341876,52.539744,13.4947298193,0.0,4.83426,8.66046981931
 03/05  13:00:00,99.9657047974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  14:00:00,100.04699706,0.0,0.0,0.0,43.513341876,52.539744,13.4947952033,0.0,4.83426,8.66053520329
 03/05  15:00:00,100.070698854,0.0,0.0,0.0,43.513341876,52.539744,13.4869069068,0.0,4.83426,8.65264690685
 03/05  16:00:00,100.037312817,0.0,0.0,0.0,43.513341876,52.539744,13.4869618173,0.0,4.83426,8.65270181734
 03/05  17:00:00,99.8339635343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  18:00:00,99.8235315783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,117.741347315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.158238463,0.0,0.0,0.0,43.513341876,52.539744,13.4472438919,0.0,4.83426,8.61298389194
 03/05  21:00:00,118.121457152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,117.910241573,0.0,0.0,0.0,43.513341876,52.539744,31.3203086769,0.0,4.83426,26.4860486769
 03/05  23:00:00,117.565688111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  24:00:00,118.501821233,0.0,0.0,0.0,43.513341876,52.539744,13.447163421,0.0,4.83426,8.61290342096
 03/06  01:00:00,117.549555014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  02:00:00,117.546852537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,117.543387144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  04:00:00,117.52595724,0.0,0.0,0.0,43.513341876,52.539744,13.4550251615,0.0,4.83426,8.62076516155
 03/06  05:00:00,117.932556768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  06:00:00,142.128416752,1.61106961314,22.1035799091,0.0,43.513341876,52.539744,6.252695331,1.398435331,4.83426,0.02
 03/06  07:00:00,188.71449845,73.3935570514,0.0,0.0,43.513341876,53.238744,1828.0701096,1814.61512508,4.83426,8.62072452034
 03/06  08:00:00,353.564727889,73.3935570514,0.0,0.0,220.879908,53.238744,1377.3822855,1346.15415626,4.83426,26.3938692362
 03/06  09:00:00,445.213602643,73.3935570514,0.00154471135278,0.0,220.879908,145.652643033,1039.20442628,976.350798086,36.25695,26.59667819
 03/06  10:00:00,444.834898014,73.3935570514,0.00217159433748,0.0,220.879908,145.652643033,899.829649268,809.751684246,36.25695,53.8210150212
 03/06  11:00:00,450.620508294,73.3935570514,0.00150692225615,0.0,220.879908,151.653867033,763.360605183,670.096170298,48.3426,44.9218348851
 03/06  12:00:00,451.429470694,73.3935570514,0.0,0.0,220.879908,151.653867033,599.535030929,497.081176758,48.3426,54.1112541708
 03/06  13:00:00,450.434279436,73.3935570514,0.0,0.0,220.879908,151.653867033,516.710428244,414.083981253,48.3426,54.2838469908
 03/06  14:00:00,444.465780789,73.3935570514,0.0,0.0,220.879908,145.652643033,499.407739282,420.838823829,24.1713,54.3976154528
 03/06  15:00:00,444.446547319,73.3935570514,0.0,0.0,220.879908,145.652643033,459.878034835,390.833599174,24.1713,44.8731356603
 03/06  16:00:00,436.581592471,73.3935570514,0.0,0.0,220.879908,137.835547516,353.846301756,298.2686051,4.83426,50.7434366552
 03/06  17:00:00,431.533366854,73.3935570514,0.0,0.0,220.879908,133.019064,231.457900587,187.79288721,4.83426,38.8307533776
 03/06  18:00:00,351.754244945,73.3935570514,0.0,0.0,220.879908,53.238744,348.44034962,307.943097877,4.83426,35.6629917426
 03/06  19:00:00,369.721304831,73.3935570514,0.0,0.0,220.879908,53.238744,435.343240811,385.748359663,4.83426,44.7606211479
 03/06  20:00:00,370.186647763,73.3935570514,0.0,0.0,220.879908,53.238744,512.751985306,490.541687547,4.83426,17.376037759
 03/06  21:00:00,370.226565752,73.3935570514,0.0,0.0,220.879908,53.238744,589.149264231,575.629950252,4.83426,8.6850539788
 03/06  22:00:00,117.827224544,0.0,0.0,0.0,43.513341876,52.539744,13.520224541,0.0,4.83426,8.685964541
 03/06  23:00:00,117.589834071,0.0,0.0,0.0,43.513341876,52.539744,13.4822288583,0.0,4.83426,8.64796885835
 03/06  24:00:00,118.612998758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  01:00:00,117.612892109,0.0,0.0,0.0,43.513341876,52.539744,13.454795366,0.0,4.83426,8.62053536604
 03/07  02:00:00,117.608366229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  03:00:00,117.587740025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,117.577161166,0.0,0.0,0.0,43.513341876,52.539744,13.4549175691,0.0,4.83426,8.62065756907
 03/07  05:00:00,119.670755332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  06:00:00,119.326178884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  07:00:00,189.224205151,73.3935570514,0.0,0.0,43.513341876,53.238744,1801.90083527,1795.40590289,4.83426,1.66067237845
 03/07  08:00:00,353.261263841,73.3935570514,0.000966670813041,0.0,220.879908,53.238744,1221.87594269,1192.32043759,4.83426,24.7212451019
 03/07  09:00:00,444.53910546,73.3935570514,0.00202867176748,0.0,220.879908,145.652643033,679.776422326,608.059815146,36.25695,35.4596571802
 03/07  10:00:00,486.924513522,73.3960780976,41.4215131207,0.0,220.879908,145.652643033,351.189507908,270.081235308,36.25695,44.8513225996
 03/07  11:00:00,548.100227113,73.6734449466,94.7773855299,0.0,220.879908,151.653867033,191.462901078,89.2301128643,48.3426,53.8901882137
 03/07  12:00:00,607.714592888,74.7735693658,151.946615118,0.0,220.879908,151.653867033,103.775211982,10.3200612282,48.3426,45.1125507541
 03/07  13:00:00,695.174388528,76.2401945264,238.429514541,0.0,220.879908,151.653867033,102.656449748,0.0,48.3426,54.3138497484
 03/07  14:00:00,820.909223993,78.0894299879,367.886365341,0.0,220.879908,145.652643033,87.6439025706,0.0053263821639,24.1713,63.4672761884
 03/07  15:00:00,944.659341473,79.9357796812,489.550229083,0.0,220.879908,145.652643033,69.0419154235,0.0,24.1713,44.8706154235
 03/07  16:00:00,997.497881573,80.6871646538,549.4222609,0.0,220.879908,137.835547516,49.8006199521,0.0096020800178,4.83426,44.9567578721
 03/07  17:00:00,946.048756498,76.5426301313,507.257055,0.0,220.879908,133.019064,49.4190389414,0.0117084399854,4.83426,44.5730705014
 03/07  18:00:00,715.556361324,74.4316651426,358.964926012,0.0,220.879908,53.238744,40.4939873817,0.0,4.83426,35.6597273817
 03/07  19:00:00,571.981041877,73.815559001,201.698032138,0.0,220.879908,53.238744,58.8134362202,9.21772022643,4.83426,44.7614559937
 03/07  20:00:00,436.196504533,73.5378796254,64.7165630871,0.0,220.879908,53.238744,97.1408301699,83.6082096846,4.83426,8.69836048522
 03/07  21:00:00,369.747435784,73.4532791972,0.0,0.0,220.879908,53.238744,181.384635264,159.198166981,4.83426,17.3522082826
 03/07  22:00:00,117.692227126,0.0,0.0,0.0,43.513341876,52.539744,13.5206527061,0.0,4.83426,8.68639270615
 03/07  23:00:00,117.766493474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  24:00:00,118.700536176,0.0,0.0,0.0,43.513341876,52.539744,13.4705501217,0.0,4.83426,8.63629012171
 03/08  01:00:00,117.714548407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,117.7227408,0.0,0.0,0.0,43.513341876,52.539744,13.4548906025,0.0,4.83426,8.62063060253
 03/08  03:00:00,117.704914626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.688770557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,118.079387668,0.0,0.0,0.0,43.513341876,52.539744,13.4550047699,0.0,4.83426,8.62074476985
 03/08  06:00:00,118.031695181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,186.984928379,73.3935570514,0.0019588516635,0.0,43.513341876,53.238744,1194.96535731,1190.11109731,4.83426,0.02
 03/08  08:00:00,352.237906221,73.3935570514,0.0,0.0,220.879908,53.238744,890.249593847,859.022549666,4.83426,26.3927841811
 03/08  09:00:00,444.524158553,73.4015001395,0.00220410179092,0.0,220.879908,145.652643033,621.014831306,549.301194771,36.25695,35.4566865345
 03/08  10:00:00,444.842945541,73.7245257685,0.00327622642944,0.0,220.879908,145.652643033,413.226337117,332.121378337,36.25695,44.8480087798
 03/08  11:00:00,526.196914109,74.751781507,70.4601619045,0.0,220.879908,151.653867033,248.13852517,154.883935902,48.3426,44.9119892682
 03/08  12:00:00,628.976236504,76.5005647883,168.527077856,0.0,220.879908,151.653867033,124.428777322,21.9650841061,48.3426,54.1210932159
 03/08  13:00:00,777.979940126,79.213985352,314.740352624,0.0,220.879908,151.653867033,102.635286301,0.0,48.3426,54.2926863009
 03/08  14:00:00,877.570482656,81.036661185,419.520062594,0.0,220.879908,145.652643033,78.5839195355,0.00710896973462,24.1713,54.4055105658
 03/08  15:00:00,996.04734086,82.0169327093,538.662739002,0.0,220.879908,145.652643033,69.0382037672,0.0,24.1713,44.8669037672
 03/08  16:00:00,1040.6786252,82.1769130866,590.98965302,0.0,220.879908,137.835547516,58.784200279,0.00546031599671,4.83426,53.944479963
 03/08  17:00:00,933.019869237,76.9486398309,493.869088269,0.0,220.879908,133.019064,40.5061515204,0.0139864931124,4.83426,35.6579050273
 03/08  18:00:00,678.150784951,74.5669758828,321.53839746,0.0,220.879908,53.238744,49.403977094,0.0,4.83426,44.569717094
 03/08  19:00:00,561.956716263,73.9998955503,191.463269917,0.0,220.879908,53.238744,60.3085871237,10.721796545,4.83426,44.7525305787
 03/08  20:00:00,481.938855232,73.6949411366,108.729037181,0.0,220.879908,53.238744,61.3542086633,47.8214728526,4.83426,8.69847581074
 03/08  21:00:00,468.91290229,73.5672833103,95.789370463,0.0,220.879908,53.238744,63.9204375263,50.4003594308,4.83426,8.68581809549
 03/08  22:00:00,118.208138221,0.0,0.0,0.0,43.513341876,52.539744,13.5210331819,0.0,4.83426,8.68677318195
 03/08  23:00:00,117.930836966,0.0,0.0,0.0,43.513341876,52.539744,13.4800452662,0.0,4.83426,8.64578526615
 03/08  24:00:00,118.886007877,0.0,0.0,0.0,43.513341876,52.539744,13.4699896426,0.0,4.83426,8.63572964265
 03/09  01:00:00,117.985295699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  02:00:00,117.98070059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.958197097,0.0,0.0,0.0,43.513341876,52.539744,13.4547342557,0.0,4.83426,8.62047425575
 03/09  04:00:00,117.935383466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  05:00:00,118.38073563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,118.334646594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  07:00:00,242.683421961,73.3935570514,56.3075753984,0.0,43.513341876,53.238744,385.773554884,372.318711172,4.83426,8.62058371221
 03/09  08:00:00,386.582674427,73.3935570514,31.6612489355,0.0,220.879908,53.238744,321.299594655,290.074106093,4.83426,26.3912285623
 03/09  09:00:00,504.110488789,73.7125893084,56.2217374517,0.0,220.879908,145.652643033,206.649855321,143.799896621,36.25695,26.5930087001
 03/09  10:00:00,524.725100507,74.3316313481,76.0306512668,0.0,220.879908,145.652643033,217.360176241,127.293309817,36.25695,53.8099164245
 03/09  11:00:00,560.849370174,74.8156220072,104.886643295,0.0,220.879908,151.653867033,215.248704112,121.994819542,48.3426,44.9112845701
 03/09  12:00:00,615.37100284,75.2352174701,157.588381598,0.0,220.879908,151.653867033,196.872265446,96.9444163827,48.3426,51.5852490633
 03/09  13:00:00,672.169698183,75.493227295,214.60414956,0.0,220.879908,151.653867033,184.947032568,79.808250962,48.3426,56.7961816064
 03/09  14:00:00,713.289192032,75.940288785,261.033927247,0.0,220.879908,145.652643033,155.248657455,76.69647988,24.1713,54.3808775748
 03/09  15:00:00,723.436752562,76.3035452169,270.81228349,0.0,220.879908,145.652643033,144.5281513,75.4916781011,24.1713,44.8651731993
 03/09  16:00:00,738.263074863,76.7778963518,292.931216074,0.0,220.879908,137.835547516,95.6419811001,45.8543756081,4.83426,44.953345492
 03/09  17:00:00,692.025314594,74.255736856,254.525059901,0.0,220.879908,133.019064,62.0383009747,12.638847674,4.83426,44.5651933007
 03/09  18:00:00,579.220401212,73.5016414762,222.518912676,0.0,220.879908,53.238744,69.7546922758,29.2627282377,4.83426,35.6577040382
 03/09  19:00:00,597.385525667,73.4648122548,225.811183958,0.0,220.879908,53.238744,98.2206931385,48.6364264106,4.83426,44.7500067279
 03/09  20:00:00,617.989669279,73.4462339279,242.902134872,0.0,220.879908,53.238744,62.7280593325,49.196682531,4.83426,8.69711680151
 03/09  21:00:00,633.683152792,73.433370159,258.573382407,0.0,220.879908,53.238744,75.951219103,53.7638603021,4.83426,17.3530988009
