Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/27  14:00:00,721.969498059,82.5330570231,265.017679435,0.0,220.879908,145.652643033,69.446693814,0.478836085793,24.1713,44.7965577282
 03/27  15:00:00,805.475796288,84.254503558,354.471015136,0.0,220.879908,137.835547516,49.7212284626,0.0,4.83426,44.8869684626
 03/27  16:00:00,782.067871377,79.3134426765,341.103704066,0.0,220.879908,133.019064,40.4590538968,0.0115919847967,4.83426,35.613201912
 03/27  17:00:00,638.841044241,76.724024984,280.310282011,0.0,220.879908,53.238744,40.4450504377,0.0,4.83426,35.6107904377
 03/27  18:00:00,597.271043629,75.8892008311,239.652293444,0.0,220.879908,53.238744,50.4120779978,0.892684763924,4.83426,44.6851332339
 03/27  19:00:00,518.137878199,74.5737008485,149.908557807,0.0,220.879908,53.238744,56.7607703225,34.5569339667,4.83426,17.3695763558
 03/27  20:00:00,450.248319418,73.9309016997,76.9914416249,0.0,220.879908,53.238744,83.5633826163,70.0463839091,4.83426,8.68273870718
 03/27  21:00:00,118.049972846,0.0,0.0,0.0,43.513341876,52.539744,13.5161399026,0.0,4.83426,8.68187990263
 03/27  22:00:00,117.755678437,0.0,0.0,0.0,43.513341876,52.539744,13.4802689671,0.0,4.83426,8.64600896712
 03/27  23:00:00,118.711421855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  24:00:00,117.726937143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.726129429,0.0,0.0,0.0,43.513341876,52.539744,13.4541079193,0.0,4.83426,8.61984791929
 03/28  02:00:00,117.727272704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  03:00:00,117.697518863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,119.801584316,0.0,0.0,0.0,43.513341876,52.539744,13.4523778957,0.0,4.83426,8.61811789565
 03/28  05:00:00,119.452687421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  06:00:00,194.052108646,73.3935570514,0.00199882104465,0.0,43.513341876,53.238744,1339.84634159,1334.99208159,4.83426,0.02
 03/28  07:00:00,356.520953172,73.3935570514,0.0,0.0,220.879908,53.238744,1213.86790539,1182.66400898,4.83426,26.3696364132
 03/28  08:00:00,445.015334869,73.3961495262,0.00292634449306,0.0,220.879908,145.652643033,817.394956433,745.72298294,36.25695,35.4150234935
 03/28  09:00:00,444.701044058,73.5905329283,0.00132247355075,0.0,220.879908,145.652643033,444.61848048,363.589725783,36.25695,44.7718046972
 03/28  10:00:00,496.32469685,74.174880368,42.7589728952,0.0,220.879908,151.653867033,276.283122402,183.108042895,48.3426,44.8324795068
 03/28  11:00:00,535.444563319,75.3878629384,79.3042417428,0.0,220.879908,151.653867033,165.68534948,72.3186445284,48.3426,45.024104952
 03/28  12:00:00,619.047504199,77.4393272612,161.416816944,0.0,220.879908,151.653867033,114.058313027,11.5305997775,48.3426,54.1851132499
 03/28  13:00:00,725.855745281,80.0382600824,271.262876268,0.0,220.879908,145.652643033,78.4618630023,0.00574738900205,24.1713,54.2848156133
 03/28  14:00:00,850.766021916,82.0476874071,393.877343,0.0,220.879908,145.652643033,68.9620803417,0.0,24.1713,44.7907803417
 03/28  15:00:00,952.954137562,83.988630097,501.776952183,0.0,220.879908,137.835547516,49.7141257408,0.00452219311869,4.83426,44.8753435477
 03/28  16:00:00,984.089562816,79.5921223495,542.265394267,0.0,220.879908,133.019064,40.4494809631,0.00894906322946,4.83426,35.6062718999
 03/28  17:00:00,845.267567502,77.1215932099,485.698204713,0.0,220.879908,53.238744,49.3327274086,0.0,4.83426,44.4984674086
 03/28  18:00:00,764.274096308,76.5206653802,405.488101859,0.0,220.879908,53.238744,40.5814286167,0.0,4.83426,35.7471686167
 03/28  19:00:00,605.13994452,75.0247686632,236.565590265,0.0,220.879908,53.238744,31.0339192502,8.83056193967,4.83426,17.3690973105
 03/28  20:00:00,468.844322621,74.160889972,95.7830893035,0.0,220.879908,53.238744,80.6603168842,67.1433630764,4.83426,8.68269380789
 03/28  21:00:00,117.732295891,0.0,0.0,0.0,43.513341876,52.539744,13.5168912619,0.0,4.83426,8.68263126186
 03/28  22:00:00,117.797444724,0.0,0.0,0.0,43.513341876,52.539744,13.4801272486,0.0,4.83426,8.64586724856
 03/28  23:00:00,118.762373365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,117.809827285,0.0,0.0,0.0,43.513341876,52.539744,13.4542015395,0.0,4.83426,8.61994153952
 03/29  01:00:00,117.81625622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,117.801554807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.769453706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.159335449,0.0,0.0,0.0,43.513341876,52.539744,13.4540568758,0.0,4.83426,8.61979687577
 03/29  05:00:00,118.115235164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  06:00:00,192.625119903,73.3935570514,0.00246945885234,0.0,43.513341876,53.238744,962.755300613,957.901040613,4.83426,0.02
 03/29  07:00:00,355.571780333,73.3935570514,0.0,0.0,220.879908,53.238744,1014.62711145,983.425537655,4.83426,26.3673137923
 03/29  08:00:00,444.687438003,73.4524135594,0.00364120190514,0.0,220.879908,145.652643033,646.996204196,575.330802136,36.25695,35.4084520605
 03/29  09:00:00,468.059386511,73.8251434949,21.9092256983,0.0,220.879908,145.652643033,340.479851636,259.455535136,36.25695,44.7673664995
 03/29  10:00:00,549.560967308,74.6121405695,93.7880978263,0.0,220.879908,151.653867033,155.855270521,62.6785190049,48.3426,44.8341515159
 03/29  11:00:00,684.957904282,76.3517880541,227.06950626,0.0,220.879908,151.653867033,93.3662619476,0.00980648352687,48.3426,45.0138554641
 03/29  12:00:00,853.504607591,79.1547356651,393.316898166,0.0,220.879908,151.653867033,102.527188177,0.0,48.3426,54.1845881772
 03/29  13:00:00,1022.96237933,82.2657838052,565.24671522,0.0,220.879908,145.652643033,78.4624796315,0.010976833107,24.1713,54.2802027984
 03/29  14:00:00,1063.97108335,84.8300842225,603.451262471,0.0,220.879908,145.652643033,68.9610317396,0.0,24.1713,44.7897317396
 03/29  15:00:00,1073.13108369,87.845158437,617.276723986,0.0,220.879908,137.835547516,49.7022977335,0.0,4.83426,44.8680377335
 03/29  16:00:00,1100.51514717,83.0670069618,654.465342951,0.0,220.879908,133.019064,49.3407612042,0.0108252669592,4.83426,44.4956759372
 03/29  17:00:00,1011.24710556,78.963460404,649.165461914,0.0,220.879908,53.238744,40.433736359,0.0,4.83426,35.599476359
 03/29  18:00:00,962.478523216,77.1680862977,602.348409864,0.0,220.879908,53.238744,40.5742820371,0.0,4.83426,35.7400220371
 03/29  19:00:00,826.047603535,75.7649483947,452.781208508,0.0,220.879908,53.238744,22.203021671,0.0,4.83426,17.368761671
 03/29  20:00:00,618.178917501,74.8959418665,240.671044206,0.0,220.879908,53.238744,14.943106733,1.42586360236,4.83426,8.68298313059
 03/29  21:00:00,118.268035826,0.0,0.0,0.0,43.513341876,52.539744,13.5171620406,0.0,4.83426,8.68290204057
 03/29  22:00:00,117.994852954,0.0,0.0,0.0,43.513341876,52.539744,13.4797029952,0.0,4.83426,8.64544299522
 03/29  23:00:00,118.933827561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  24:00:00,118.008901227,0.0,0.0,0.0,43.513341876,52.539744,13.4542485182,0.0,4.83426,8.61998851823
 03/30  01:00:00,117.981305398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.950343492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  03:00:00,117.92561921,0.0,0.0,0.0,43.513341876,52.539744,13.4540898785,0.0,4.83426,8.61982987852
 03/30  04:00:00,118.347451063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,118.27841276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,192.261790383,73.3935570514,0.00371150004535,0.0,43.513341876,53.238744,516.753241139,511.898981139,4.83426,0.02
 03/30  07:00:00,352.018397227,73.3935570514,0.0,0.0,220.879908,53.238744,473.255405629,442.054263967,4.83426,26.3668816628
 03/30  08:00:00,480.403528456,73.9527606731,33.8130139684,0.0,220.879908,145.652643033,299.186884387,227.521710844,36.25695,35.4082235426
 03/30  09:00:00,542.513550793,74.9593883694,92.9179139929,0.0,220.879908,145.652643033,150.661176827,69.636749636,36.25695,44.7674771914
 03/30  10:00:00,724.567940971,76.5287517904,266.675659581,0.0,220.879908,151.653867033,93.1737517712,0.0,48.3426,44.8311517712
 03/30  11:00:00,951.194032525,79.05268965,489.125991207,0.0,220.879908,151.653867033,93.3493209894,0.0,48.3426,45.0067209894
 03/30  12:00:00,1077.6865642,82.5320191563,612.728396129,0.0,220.879908,151.653867033,102.52018851,0.0,48.3426,54.17758851
 03/30  13:00:00,1087.00475595,85.9991417267,623.73103595,0.0,220.879908,145.652643033,78.4538178555,0.0101688885113,24.1713,54.2723489669
 03/30  14:00:00,1103.54344926,88.8292083526,636.701248032,0.0,220.879908,145.652643033,68.9552116997,0.0,24.1713,44.7839116997
 03/30  15:00:00,1117.68122321,91.4672287706,655.952103893,0.0,220.879908,137.835547516,49.6964751439,0.0,4.83426,44.8622151439
 03/30  16:00:00,1136.1082964,86.0165773932,684.875833991,0.0,220.879908,133.019064,40.4462227995,0.01115550561,4.83426,35.6008072939
 03/30  17:00:00,1038.30625817,80.6364046005,672.298900211,0.0,220.879908,53.238744,49.3253170473,0.0,4.83426,44.4910570473
 03/30  18:00:00,1026.95595495,78.4849920222,663.593470212,0.0,220.879908,53.238744,40.5741784816,0.0,4.83426,35.7399184816
 03/30  19:00:00,931.341003559,76.8462907243,560.992135588,0.0,220.879908,53.238744,22.2003681426,0.0,4.83426,17.3661081426
 03/30  20:00:00,777.990529399,75.7785592179,400.396423567,0.0,220.879908,53.238744,13.5164422276,0.0,4.83426,8.6821822276
 03/30  21:00:00,118.419512985,0.0,0.0,0.0,43.513341876,52.539744,13.5156220213,0.0,4.83426,8.68136202133
 03/30  22:00:00,118.0843501,0.0,0.0,0.0,43.513341876,52.539744,13.4797235472,0.0,4.83426,8.64546354719
 03/30  23:00:00,119.00555471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,118.113639176,0.0,0.0,0.0,43.513341876,52.539744,13.4523420004,0.0,4.83426,8.61808200045
 03/31  01:00:00,118.089616222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,118.058639184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  03:00:00,118.014197549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,120.278658955,0.0,0.0,0.0,43.513341876,52.539744,13.4540543399,0.0,4.83426,8.61979433993
 03/31  05:00:00,119.902577182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  06:00:00,282.401199951,73.4040395546,86.7214692203,0.0,43.513341876,53.238744,330.258988202,325.404728202,4.83426,0.02
 03/31  07:00:00,391.517754012,73.3935570514,36.8466163211,0.0,220.879908,53.238744,300.235544324,269.038061659,4.83426,26.3632226653
 03/31  08:00:00,540.000471652,74.7944255065,90.556996915,0.0,220.879908,145.652643033,161.193433341,89.5334469396,36.25695,35.403036401
 03/31  09:00:00,687.502117335,76.3515234244,235.182006463,0.0,220.879908,145.652643033,86.7096148277,5.69084590384,36.25695,44.7618189239
 03/31  10:00:00,881.077270269,78.2040814592,420.062125021,0.0,220.879908,151.653867033,93.170048026,0.0,48.3426,44.827448026
 03/31  11:00:00,1069.41941195,81.1616899522,604.040213046,0.0,220.879908,151.653867033,93.3440584275,0.0,48.3426,45.0014584275
 03/31  12:00:00,1115.56348418,85.4706638893,646.177882713,0.0,220.879908,151.653867033,102.506719891,0.0,48.3426,54.1641198912
 03/31  13:00:00,1124.49748876,88.9560709861,657.157090481,0.0,220.879908,145.652643033,78.4430284843,0.0105322393314,24.1713,54.261196245
 03/31  14:00:00,1123.31778195,90.9886741078,654.093282473,0.0,220.879908,145.652643033,68.9496508648,0.0,24.1713,44.7783508648
 03/31  15:00:00,1124.28947144,93.5902599387,660.467102078,0.0,220.879908,137.835547516,49.6983567564,0.0,4.83426,44.8640967564
 03/31  16:00:00,1149.44315359,87.9121832381,696.644907881,0.0,220.879908,133.019064,40.4391534891,0.0107077902771,4.83426,35.5941856988
 03/31  17:00:00,1056.82620305,82.7319036329,688.83877797,0.0,220.879908,53.238744,40.4275805512,0.0,4.83426,35.5933205512
 03/31  18:00:00,1039.01668644,80.6077935161,673.562700524,0.0,220.879908,53.238744,49.5009726467,0.0,4.83426,44.6667126467
 03/31  19:00:00,970.000367202,77.9191730446,598.92545654,0.0,220.879908,53.238744,13.5360102346,0.00815906394668,4.83426,8.69359117069
 03/31  20:00:00,792.861210464,76.258254119,415.043679366,0.0,220.879908,53.238744,22.1804693349,0.0,4.83426,17.3462093349
 03/31  21:00:00,118.043393722,0.0,0.0,0.0,43.513341876,52.539744,13.517164593,0.0,4.83426,8.68290459304
 03/31  22:00:00,118.07935263,0.0,0.0,0.0,43.513341876,52.539744,7.74202247253,0.0,4.83426,2.90776247253
 03/31  23:00:00,118.991537144,0.0,0.0,0.0,43.513341876,52.539744,10.5830884902,0.0,4.83426,5.74882849021
 03/31  24:00:00,118.083618527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,118.05672943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,118.029173634,0.0,0.0,0.0,43.513341876,52.539744,13.44665953,0.0,4.83426,8.61239953004
 04/01  03:00:00,118.001480024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.43569099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,118.389199201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,118.405391468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,100.341663035,0.0,0.0,0.0,43.513341876,52.539744,13.4466656092,0.0,4.83426,8.6124056092
 04/01  08:00:00,100.337058634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.38495207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  10:00:00,100.426206757,0.0,0.0,0.0,43.513341876,52.539744,22.2682752413,0.0,4.83426,17.4340152413
 04/01  11:00:00,101.298824694,0.0,0.0,0.0,43.513341876,52.539744,13.4912649328,0.0,4.83426,8.65700493276
 04/01  12:00:00,100.521340408,0.0,0.0,0.0,43.513341876,52.539744,13.4909756169,0.0,4.83426,8.65671561694
 04/01  13:00:00,266.547977212,2.22896247823,161.6816979,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  14:00:00,426.034621696,3.9795422164,317.774409389,0.0,43.513341876,52.539744,13.4842219329,0.0,4.83426,8.64996193287
 04/01  15:00:00,414.805083872,3.83197619298,306.85497381,0.0,43.513341876,52.539744,13.4842544832,0.0,4.83426,8.64999448316
 04/01  16:00:00,493.151741771,4.74677132763,383.65119308,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,406.411433343,3.70297935709,298.862588484,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,429.714122442,4.17411982555,321.331619853,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,220.772852892,1.49015624304,108.080768182,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,185.416710711,0.92273374175,64.9078083179,0.0,43.513341876,52.539744,13.4467381639,0.0,4.83426,8.61247816387
 04/01  21:00:00,118.53448405,0.0,0.0,0.0,43.513341876,52.539744,31.2811839993,0.0,4.83426,26.4469239993
 04/01  22:00:00,118.113861699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.903602903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,118.023498675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.994648947,0.0,0.0,0.0,43.513341876,52.539744,13.4467003384,0.0,4.83426,8.61244033842
 04/02  02:00:00,117.972242067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.951796833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.417563614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.392391932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,118.398540001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,100.329122419,0.0,0.0,0.0,43.513341876,52.539744,13.4466917248,0.0,4.83426,8.61243172475
 04/02  08:00:00,100.389167534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  09:00:00,100.512981436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,100.563797826,0.0,0.0,0.0,43.513341876,52.539744,22.2674494752,0.0,4.83426,17.4331894752
 04/02  11:00:00,101.406299963,0.0,0.0,0.0,43.513341876,52.539744,13.491105175,0.0,4.83426,8.65684517499
 04/02  12:00:00,236.952664614,1.50946939917,133.294562533,0.0,43.513341876,52.539744,13.4913033783,0.0,4.83426,8.65704337832
 04/02  13:00:00,352.606617257,2.94622850668,246.109258147,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  14:00:00,419.091874802,3.73057978038,311.097744343,0.0,43.513341876,52.539744,13.4840575853,0.0,4.83426,8.64979758531
 04/02  15:00:00,435.421808884,3.94238379202,327.073999868,0.0,43.513341876,52.539744,13.4840791726,0.0,4.83426,8.64981917262
 04/02  16:00:00,432.18426262,4.02173367579,323.988342225,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,421.789262514,3.91913111289,313.798638197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,355.380514353,3.12307045899,248.921067441,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,308.183951255,2.47805282793,193.491492454,0.0,43.513341876,52.539744,13.4466424869,0.0,4.83426,8.61238248691
 04/02  20:00:00,118.829727472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,118.423523591,0.0,0.0,0.0,43.513341876,52.539744,31.2842821378,0.0,4.83426,26.4500221378
 04/02  22:00:00,117.962144608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,118.820291511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.953607395,0.0,0.0,0.0,43.513341876,52.539744,13.4466923747,0.0,4.83426,8.6124323747
 04/03  01:00:00,117.951913114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,117.948884714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  03:00:00,117.914768515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.311424769,0.0,0.0,0.0,43.513341876,52.539744,13.4539314503,0.0,4.83426,8.61967145032
 04/03  05:00:00,118.235079212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,192.22209493,73.3935570514,0.00299004177941,0.0,43.513341876,53.238744,582.490303922,577.636043922,4.83426,0.02
 04/03  07:00:00,351.957257099,73.3935570514,0.0,0.0,220.879908,53.238744,582.406977767,551.214686605,4.83426,26.3580311622
 04/03  08:00:00,444.942683705,73.8716508445,0.0018837174685,0.0,220.879908,145.652643033,519.969013401,448.314288258,36.25695,35.3977751429
 04/03  09:00:00,445.871312233,74.7516666328,0.0030065916463,0.0,220.879908,145.652643033,432.170114356,351.169267072,36.25695,44.7438972843
 04/03  10:00:00,528.103021838,75.8178663021,73.3050785815,0.0,220.879908,151.653867033,315.512335075,222.368434455,48.3426,44.8013006204
 04/03  11:00:00,522.820151491,77.4574125881,64.7831766137,0.0,220.879908,151.653867033,215.254204488,121.922874006,48.3426,44.9887304824
 04/03  12:00:00,555.119547542,79.1755610815,96.1281452256,0.0,220.879908,151.653867033,197.637699492,95.1599236001,48.3426,54.1351758915
 04/03  13:00:00,557.14515731,80.5800277786,102.777694986,0.0,220.879908,145.652643033,199.303481393,120.901602727,24.1713,54.2305786663
 04/03  14:00:00,538.510643176,80.8698827346,83.9771588989,0.0,220.879908,145.652643033,216.837566124,147.906891857,24.1713,44.7593742665
 04/03  15:00:00,512.180456917,80.4423125669,65.9881253425,0.0,220.879908,137.835547516,173.675482129,123.99584868,4.83426,44.8453734489
 04/03  16:00:00,476.70032023,76.1711675085,40.0112791969,0.0,220.879908,133.019064,78.1656643683,37.7476152014,4.83426,35.583789167
 04/03  17:00:00,352.623338267,74.2155963849,0.0,0.0,220.879908,53.238744,150.226203344,109.806543507,4.83426,35.5853998369
 04/03  18:00:00,352.192315343,73.7845471367,0.0,0.0,220.879908,53.238744,229.337858052,179.855281711,4.83426,44.6483163409
 04/03  19:00:00,361.326132886,73.5525263836,0.0,0.0,220.879908,53.238744,273.96291285,260.435675995,4.83426,8.69297685567
 04/03  20:00:00,370.208258182,73.4657263277,0.0,0.0,220.879908,53.238744,390.031208989,376.514795845,4.83426,8.68215314417
 04/03  21:00:00,117.89117482,0.0,0.0,0.0,43.513341876,52.539744,13.5162413617,0.0,4.83426,8.68198136169
 04/03  22:00:00,117.668472033,0.0,0.0,0.0,43.513341876,52.539744,13.4797596625,0.0,4.83426,8.64549966248
 04/03  23:00:00,118.689800504,0.0,0.0,0.0,43.513341876,52.539744,13.4684234952,0.0,4.83426,8.63416349523
 04/03  24:00:00,117.721659966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,117.72370145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.70611395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.659818127,0.0,0.0,0.0,43.513341876,52.539744,13.4537058309,0.0,4.83426,8.61944583095
 04/04  04:00:00,119.74405501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.418380932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,194.094598936,73.3935570514,0.00204458003471,0.0,43.513341876,53.238744,1394.91463534,1381.46081585,4.83426,8.61955949118
 04/04  07:00:00,352.801824177,73.3935570514,0.0,0.0,220.879908,53.238744,1097.55499347,1075.143074,4.83426,17.5776594676
 04/04  08:00:00,444.764268691,73.3935570514,0.00293174174069,0.0,220.879908,145.652643033,799.276803917,727.624644611,36.25695,35.3952093056
 04/04  09:00:00,444.595712807,73.4394029628,0.00250911128087,0.0,220.879908,145.652643033,593.494722363,512.502002906,36.25695,44.735769457
 04/04  10:00:00,450.843635698,73.7336933066,0.00177183441843,0.0,220.879908,151.653867033,468.856876396,375.71286134,48.3426,44.8014150563
 04/04  11:00:00,460.030921816,74.4642643937,6.80262711165,0.0,220.879908,151.653867033,311.070426934,217.749695733,48.3426,44.9781312009
 04/04  12:00:00,481.536983765,75.6096456282,26.4757137268,0.0,220.879908,151.653867033,249.498083326,147.01918556,48.3426,54.1362977663
 04/04  13:00:00,494.750054448,77.0059589914,44.1593196592,0.0,220.879908,145.652643033,229.250267387,150.849000743,24.1713,54.229966644
 04/04  14:00:00,533.220417636,78.0973421857,81.3071133343,0.0,220.879908,145.652643033,163.822093624,94.8955990944,24.1713,44.75519453
 04/04  15:00:00,595.264300058,79.1656482757,149.87797652,0.0,220.879908,137.835547516,78.9239569217,29.2444017174,4.83426,44.8452952042
 04/04  16:00:00,591.128331819,75.7918986168,154.184634742,0.0,220.879908,133.019064,54.2914490752,13.8742054505,4.83426,35.5829836247
 04/04  17:00:00,484.964354506,74.1885621869,129.458651615,0.0,220.879908,53.238744,65.5691154571,25.1528418606,4.83426,35.5820135965
 04/04  18:00:00,465.374309665,73.8687944433,110.264764445,0.0,220.879908,53.238744,89.8002493406,40.323565567,4.83426,44.6424237736
 04/04  19:00:00,445.077107687,73.6249541856,81.4891203567,0.0,220.879908,53.238744,74.8383701208,61.3130696189,4.83426,8.69104050193
 04/04  20:00:00,395.261627684,73.4983586363,24.3121545173,0.0,220.879908,53.238744,150.882121954,137.366397443,4.83426,8.68146451097
 04/04  21:00:00,117.670639831,0.0,0.0,0.0,43.513341876,52.539744,16.6530737481,0.0,4.83426,11.8188137481
 04/04  22:00:00,117.73791354,0.0,0.0,0.0,43.513341876,52.539744,10.3542393746,0.0,4.83426,5.51997937456
 04/04  23:00:00,118.719118954,0.0,0.0,0.0,43.513341876,52.539744,13.4685840277,0.0,4.83426,8.63432402772
 04/04  24:00:00,117.786778791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.779661747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,117.758288737,0.0,0.0,0.0,43.513341876,52.539744,13.4537939491,0.0,4.83426,8.61953394913
 04/05  03:00:00,117.743448664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,118.152981744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.113940681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,192.595709964,73.3935570514,0.00206859950549,0.0,43.513341876,53.238744,1023.84485249,1010.39096156,4.83426,8.61963092869
 04/05  07:00:00,352.214665517,73.3935570514,0.0,0.0,220.879908,53.238744,872.428614114,850.019648076,4.83426,17.5747060376
 04/05  08:00:00,444.477814581,73.3999106857,0.00216773437758,0.0,220.879908,145.652643033,557.00849189,485.357225073,36.25695,35.3943168174
 04/05  09:00:00,459.527716039,73.636410685,13.7149723884,0.0,220.879908,145.652643033,336.604493181,255.613879302,36.25695,44.7336638794
 04/05  10:00:00,518.05294981,74.1880350383,64.0882019925,0.0,220.879908,151.653867033,188.551046228,95.4156118758,48.3426,44.7928343523
 04/05  11:00:00,643.943865139,75.4241925372,187.113764555,0.0,220.879908,151.653867033,94.8151830127,1.49205447118,48.3426,44.9805285416
 04/05  12:00:00,794.367179727,77.3435022958,336.097648102,0.0,220.879908,151.653867033,102.473883689,0.0,48.3426,54.1312836886
 04/05  13:00:00,920.593638115,79.8056301302,465.562059586,0.0,220.879908,145.652643033,78.4113420775,0.0164131481685,24.1713,54.2236289293
 04/05  14:00:00,1034.3959338,81.9317648695,577.030523763,0.0,220.879908,145.652643033,68.9219788289,0.0,24.1713,44.7506788289
 04/05  15:00:00,1062.36944407,84.0817556876,610.493434267,0.0,220.879908,137.835547516,49.6729347827,0.0,4.83426,44.8386747827
 04/05  16:00:00,1088.14670873,79.6143739554,645.799088878,0.0,220.879908,133.019064,40.4238810874,0.0113567882511,4.83426,35.5782642991
 04/05  17:00:00,984.239558864,76.9250259271,624.429399771,0.0,220.879908,53.238744,40.4083874828,0.0,4.83426,35.5741274828
 04/05  18:00:00,884.572376031,76.0375579127,525.843518156,0.0,220.879908,53.238744,49.4708154316,0.0,4.83426,44.6365554316
 04/05  19:00:00,734.936289291,74.8995448062,368.311663129,0.0,220.879908,53.238744,13.5273826489,0.0,4.83426,8.69312264894
 04/05  20:00:00,576.591698805,74.1969564951,202.466724258,0.0,220.879908,53.238744,28.8794269657,15.3634672928,4.83426,8.68169967291
 04/05  21:00:00,118.14166793,0.0,0.0,0.0,43.513341876,52.539744,13.5164276445,0.0,4.83426,8.68216764448
 04/05  22:00:00,117.87027913,0.0,0.0,0.0,43.513341876,52.539744,13.4792918969,0.0,4.83426,8.64503189693
 04/05  23:00:00,118.823959164,0.0,0.0,0.0,43.513341876,52.539744,13.4681626941,0.0,4.83426,8.63390269412
 04/05  24:00:00,117.915876027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.965563217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.991064458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.962302685,0.0,0.0,0.0,43.513341876,52.539744,13.4537289534,0.0,4.83426,8.61946895345
 04/06  04:00:00,118.381088623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.298482225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,189.26305942,73.3935570514,0.00332870637424,0.0,43.513341876,53.238744,502.445277844,488.991468472,4.83426,8.61954937217
 04/06  07:00:00,352.013340054,73.3935570514,0.0,0.0,220.879908,53.238744,457.060284533,434.650019438,4.83426,17.5760050955
 04/06  08:00:00,509.288003005,73.8348444084,62.1673362614,0.0,220.879908,145.652643033,268.633467043,196.988442819,36.25695,35.3880742243
 04/06  09:00:00,603.683367415,74.859709022,153.272181445,0.0,220.879908,145.652643033,106.524043193,25.5307224035,36.25695,44.7363707898
 04/06  10:00:00,791.478476917,76.233715602,331.710722322,0.0,220.879908,151.653867033,93.1326323205,0.0,48.3426,44.7900323205
 04/06  11:00:00,958.321654012,78.4530737251,494.120162195,0.0,220.879908,151.653867033,93.3127684132,0.0,48.3426,44.9701684132
 04/06  12:00:00,1078.47242034,81.6731925948,612.691024556,0.0,220.879908,151.653867033,102.461137022,0.0,48.3426,54.1185370216
 04/06  13:00:00,1088.64514894,84.4670586667,627.116254796,0.0,220.879908,145.652643033,78.3920677759,0.0104620739198,24.1713,54.210305702
 04/06  14:00:00,1115.12929758,85.8513184574,651.898233928,0.0,220.879908,145.652643033,68.9172645933,0.0,24.1713,44.7459645933
 04/06  15:00:00,1109.53319462,86.8865196748,652.70678977,0.0,220.879908,137.835547516,49.6636227883,0.0,4.83426,44.8293627883
 04/06  16:00:00,1112.87517654,79.5299758095,667.748960749,0.0,220.879908,133.019064,40.4217864902,0.0115571544313,4.83426,35.5759693357
 04/06  17:00:00,789.279145469,75.7829782332,429.268140595,0.0,220.879908,53.238744,40.4424664282,0.0287697629314,4.83426,35.5794366652
 04/06  18:00:00,536.310094775,74.794282704,179.08130212,0.0,220.879908,53.238744,57.3650794127,7.89764095071,4.83426,44.633178462
 04/06  19:00:00,469.276131926,74.2024664544,103.825294059,0.0,220.879908,53.238744,59.4331072282,45.9058931134,4.83426,8.6929541148
 04/06  20:00:00,423.718702214,73.8214361632,50.1510437143,0.0,220.879908,53.238744,99.5494518917,86.0331996672,4.83426,8.68199222448
 04/06  21:00:00,118.139080234,0.0,0.0,0.0,43.513341876,52.539744,13.5160284658,0.0,4.83426,8.68176846575
 04/06  22:00:00,117.865439321,0.0,0.0,0.0,43.513341876,52.539744,13.4791834448,0.0,4.83426,8.64492344483
 04/06  23:00:00,118.815882429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.846414314,0.0,0.0,0.0,43.513341876,52.539744,13.4537736863,0.0,4.83426,8.61951368627
 04/07  01:00:00,117.769976702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.726111693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.704592122,0.0,0.0,0.0,43.513341876,52.539744,13.4538252814,0.0,4.83426,8.61956528135
 04/07  04:00:00,119.80212672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.458495154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,191.505257497,73.3935570514,0.0030442743774,0.0,43.513341876,53.238744,1365.96244712,1361.10818712,4.83426,0.02
 04/07  07:00:00,353.328783181,73.3935570514,0.0,0.0,220.879908,53.238744,1120.1513527,1088.96409565,4.83426,26.3529970457
 04/07  08:00:00,445.208820738,73.4197702661,0.00201489619656,0.0,220.879908,145.652643033,876.47798871,804.839004645,36.25695,35.3820340644
 04/07  09:00:00,445.00228136,73.6437314028,0.00289266935513,0.0,220.879908,145.652643033,680.2579819,602.116412231,36.25695,41.8846196687
 04/07  10:00:00,451.252530815,74.0523630024,0.00178564706944,0.0,220.879908,151.653867033,538.320921375,451.311341687,48.3426,38.6669796885
 04/07  11:00:00,452.895270977,74.8248256964,0.0,0.0,220.879908,151.653867033,444.370094995,342.075507656,48.3426,53.9519873387
 04/07  12:00:00,453.301707063,76.1936651011,0.0,0.0,220.879908,151.653867033,355.503300862,253.061540457,48.3426,54.0991604049
 04/07  13:00:00,465.877505872,77.6342329719,14.9737354985,0.0,220.879908,145.652643033,297.270189056,227.921673377,24.1713,45.1772156788
 04/07  14:00:00,469.821866667,78.7167470647,17.6992273546,0.0,220.879908,145.652643033,254.222437701,185.30896895,24.1713,44.7421687517
 04/07  15:00:00,492.925268933,79.4150368545,47.7872671279,0.0,220.879908,137.835547516,157.809352283,108.157329224,4.83426,44.8177630586
 04/07  16:00:00,498.842722471,76.0126852438,62.1067937985,0.0,220.879908,133.019064,74.1614909619,27.2175841803,4.83426,42.1096467815
 04/07  17:00:00,411.49430139,74.4573166679,56.1598239013,0.0,220.879908,53.238744,106.578747996,63.8297665423,4.83426,37.914721454
 04/07  18:00:00,381.322776996,74.0121484123,27.0022700909,0.0,220.879908,53.238744,131.114780376,90.5690297186,4.83426,35.7114906577
 04/07  19:00:00,360.958240227,73.6589465586,0.0,0.0,220.879908,53.238744,196.205698988,174.007158354,4.83426,17.3642806343
 04/07  20:00:00,369.852046834,73.4865198415,0.0,0.0,220.879908,53.238744,426.666876649,413.152004643,4.83426,8.68061200555
 04/07  21:00:00,117.52739082,0.0,0.0,0.0,43.513341876,52.539744,13.5159911297,0.0,4.83426,8.68173112967
 04/07  22:00:00,117.603786066,0.0,0.0,0.0,43.513341876,52.539744,13.4787853241,0.0,4.83426,8.64452532415
 04/07  23:00:00,118.654507468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  24:00:00,117.650862707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.645640632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.628702761,0.0,0.0,0.0,43.513341876,52.539744,13.4465109136,0.0,4.83426,8.61225091365
 04/08  03:00:00,117.59381494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,117.987419921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,117.948192455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,114.980639267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,99.9337306681,0.0,0.0,0.0,43.513341876,52.539744,13.4464118834,0.0,4.83426,8.61215188338
 04/08  08:00:00,100.02847028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.161339627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.215239352,0.0,0.0,0.0,43.513341876,52.539744,22.2628324992,0.0,4.83426,17.4285724992
 04/08  11:00:00,101.071606124,0.0,0.0,0.0,43.513341876,52.539744,13.4897364253,0.0,4.83426,8.65547642527
 04/08  12:00:00,100.196745311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  13:00:00,100.30039534,0.0,0.0,0.0,43.513341876,52.539744,13.4829749835,0.0,4.83426,8.64871498348
 04/08  14:00:00,100.357615429,0.0,0.0,0.0,43.513341876,52.539744,13.4814419737,0.0,4.83426,8.64718197374
 04/08  15:00:00,100.367812823,0.0,0.0,0.0,43.513341876,52.539744,13.4829453686,0.0,4.83426,8.64868536858
 04/08  16:00:00,100.1923227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,100.185140082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,100.159623072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,109.538219355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.330462043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.049606846,0.0,0.0,0.0,43.513341876,52.539744,40.0698430394,0.0,4.83426,35.2355830394
 04/08  22:00:00,117.66984274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.582154972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.611067726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.580417925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.570040852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,117.568401795,0.0,0.0,0.0,43.513341876,52.539744,13.4463798492,0.0,4.83426,8.61211984924
 04/09  04:00:00,117.976827916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,117.932840928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,114.954000281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,99.917560832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,100.055776995,0.0,0.0,0.0,43.513341876,52.539744,13.4537381698,0.0,4.83426,8.61947816981
 04/09  09:00:00,100.236025391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.336512707,0.0,0.0,0.0,43.513341876,52.539744,22.2626814447,0.0,4.83426,17.4284214447
 04/09  11:00:00,101.194866875,0.0,0.0,0.0,43.513341876,52.539744,13.4897806653,0.0,4.83426,8.65552066533
 04/09  12:00:00,100.349827084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  13:00:00,100.440206374,0.0,0.0,0.0,43.513341876,52.539744,13.4902814824,0.0,4.83426,8.65602148239
 04/09  14:00:00,100.469482993,0.0,0.0,0.0,43.513341876,52.539744,13.4831476329,0.0,4.83426,8.64888763287
 04/09  15:00:00,100.455131777,0.0,0.0,0.0,43.513341876,52.539744,13.482705435,0.0,4.83426,8.64844543497
 04/09  16:00:00,100.272306691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,144.860786927,1.78818749165,41.7181713473,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,100.26347558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,109.618973674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.435911265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,118.18793971,0.0,0.0,0.0,43.513341876,52.539744,40.0699469576,0.0,4.83426,35.2356869576
 04/09  22:00:00,117.846691722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.70863107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.80177885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.788741657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,117.792723581,0.0,0.0,0.0,43.513341876,52.539744,13.4534736879,0.0,4.83426,8.61921368787
 04/10  03:00:00,117.780770662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,118.230397597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,118.242921863,0.0,0.0,0.0,43.513341876,52.539744,13.4534851005,0.0,4.83426,8.61922510047
 04/10  06:00:00,270.657588399,73.3935570514,78.3340127169,0.0,43.513341876,53.238744,436.275139554,431.420879554,4.83426,0.02
 04/10  07:00:00,402.554734884,73.3935570514,47.5322667706,0.0,220.879908,53.238744,323.630189605,292.451626258,4.83426,26.3443033472
 04/10  08:00:00,533.82942397,73.3935570514,86.0460113156,0.0,220.879908,145.652643033,157.162292555,94.3680762848,36.25695,26.5372662703
 04/10  09:00:00,583.416014099,73.4592638947,135.346193221,0.0,220.879908,145.652643033,103.520758174,22.5565607943,36.25695,44.7072473798
 04/10  10:00:00,664.118689776,73.8095225405,208.891792978,0.0,220.879908,151.653867033,93.3179863393,0.206254939175,48.3426,44.7691314001
 04/10  11:00:00,745.854922831,74.4602968852,288.291761873,0.0,220.879908,151.653867033,93.3036455591,0.0123025664477,48.3426,44.9487429926
 04/10  12:00:00,813.762891674,75.0485213371,356.008249681,0.0,220.879908,151.653867033,102.42669399,0.0,48.3426,54.0840939902
 04/10  13:00:00,889.055770741,75.7587693953,436.101325038,0.0,220.879908,145.652643033,78.3569654736,0.0135197744705,24.1713,54.1721456991
 04/10  14:00:00,914.814809435,76.3159698147,461.333012543,0.0,220.879908,145.652643033,59.9557213454,0.0,24.1713,35.7844213454
 04/10  15:00:00,909.826698941,76.7623241213,464.015157968,0.0,220.879908,137.835547516,49.6439607476,0.00593710477156,4.83426,44.8037636428
 04/10  16:00:00,876.491137403,74.5339353878,438.266563983,0.0,220.879908,133.019064,49.291490798,0.0117725169917,4.83426,44.445458281
 04/10  17:00:00,767.489102746,73.6943339576,409.957682977,0.0,220.879908,53.238744,40.3886851721,0.0,4.83426,35.5544251721
 04/10  18:00:00,756.800467521,73.6388619851,399.554586564,0.0,220.879908,53.238744,40.5318394402,0.0,4.83426,35.6975794402
 04/10  19:00:00,721.535647859,73.5830486417,355.117245838,0.0,220.879908,53.238744,13.5256519945,0.0,4.83426,8.69139199455
 04/10  20:00:00,698.543822586,73.5483781895,323.404785789,0.0,220.879908,53.238744,22.1760619737,0.0,4.83426,17.3418019737
 04/10  21:00:00,118.439004325,0.0,0.0,0.0,43.513341876,52.539744,13.5147321701,0.0,4.83426,8.68047217006
 04/10  22:00:00,118.093741041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  23:00:00,118.998112319,0.0,0.0,0.0,43.513341876,52.539744,13.467670898,0.0,4.83426,8.63341089805
 04/10  24:00:00,118.105450864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  01:00:00,118.071850903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,118.051735797,0.0,0.0,0.0,43.513341876,52.539744,13.453638296,0.0,4.83426,8.61937829601
 04/11  03:00:00,118.046513107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,120.468586157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,120.072301524,0.0,0.0,0.0,43.513341876,52.539744,13.4536314636,0.0,4.83426,8.61937146362
 04/11  06:00:00,428.881897768,73.3935570514,234.530323934,0.0,43.513341876,53.238744,176.014519137,171.160259137,4.83426,0.02
 04/11  07:00:00,553.309411233,73.3935570514,197.371861208,0.0,220.879908,53.238744,199.219734639,168.040587688,4.83426,26.3448869501
 04/11  08:00:00,673.490555247,74.2204109252,223.657700351,0.0,220.879908,145.652643033,98.5791881583,35.7880472797,36.25695,26.5341908786
 04/11  09:00:00,783.280988109,75.3836078068,331.30658605,0.0,220.879908,145.652643033,81.150023749,0.193497297755,36.25695,44.6995764512
 04/11  10:00:00,834.914509124,76.1284347135,375.995656075,0.0,220.879908,151.653867033,93.1030378782,0.0,48.3426,44.7604378782
 04/11  11:00:00,736.11818371,76.4295253307,276.896486491,0.0,220.879908,151.653867033,93.2844293834,0.0,48.3426,44.9418293834
 04/11  12:00:00,698.747017855,76.8528008863,240.633915541,0.0,220.879908,151.653867033,102.42073272,0.0,48.3426,54.0781327197
 04/11  13:00:00,701.413691039,77.2557205294,248.868935533,0.0,220.879908,145.652643033,78.3610070114,0.0228178489803,24.1713,54.1668891624
 04/11  14:00:00,680.813179344,77.8318364575,227.179515153,0.0,220.879908,145.652643033,60.107362208,0.155366309351,24.1713,35.7806958987
 04/11  15:00:00,687.741093626,78.8030283376,240.391533926,0.0,220.879908,137.835547516,51.1172006609,1.4837505213,4.83426,44.7991901396
 04/11  16:00:00,687.908149623,75.993701237,250.213824438,0.0,220.879908,133.019064,47.7554531332,0.0102454013973,4.83426,42.9109477318
 04/11  17:00:00,574.161618336,74.3116166822,218.118774857,0.0,220.879908,53.238744,42.9453626496,1.02844754255,4.83426,37.082655107
 04/11  18:00:00,482.803067392,73.9158076993,127.651444056,0.0,220.879908,53.238744,78.2602837685,37.7337348142,4.83426,35.6922889543
 04/11  19:00:00,399.986811751,73.6142476176,37.4656280773,0.0,220.879908,53.238744,113.723896061,100.198765195,4.83426,8.69087086524
 04/11  20:00:00,369.794452205,73.5045555771,0.0,0.0,220.879908,53.238744,252.314830108,230.139825946,4.83426,17.3407441624
 04/11  21:00:00,117.605558709,0.0,0.0,0.0,43.513341876,52.539744,13.5141793159,0.0,4.83426,8.67991931594
 04/11  22:00:00,117.670507573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  23:00:00,118.685156812,0.0,0.0,0.0,43.513341876,52.539744,13.4677951199,0.0,4.83426,8.63353511995
 04/11  24:00:00,117.709468598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,117.684887521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.64440942,0.0,0.0,0.0,43.513341876,52.539744,13.4535466456,0.0,4.83426,8.61928664556
 04/12  03:00:00,117.619994215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,118.017493421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,117.972589775,0.0,0.0,0.0,43.513341876,52.539744,13.4535223129,0.0,4.83426,8.61926231293
 04/12  06:00:00,191.2165281,73.3935570514,0.00228336858017,0.0,43.513341876,53.238744,1768.76564199,1763.91138199,4.83426,0.02
 04/12  07:00:00,353.842927436,73.3935570514,0.000822532542326,0.0,220.879908,53.238744,1349.89068344,1318.71463108,4.83426,26.3417923585
 04/12  08:00:00,445.0333835,73.3935570514,0.00351461546612,0.0,220.879908,145.652643033,809.753337192,746.964057859,36.25695,26.5323293331
 04/12  09:00:00,444.601361002,73.4736676668,0.00275033586239,0.0,220.879908,145.652643033,508.984736569,428.031030212,36.25695,44.6967563562
 04/12  10:00:00,450.8157152,73.7127615159,0.00179809027026,0.0,220.879908,151.653867033,370.036915403,276.936983139,48.3426,44.7573322639
 04/12  11:00:00,452.245049472,74.2355053159,0.0,0.0,220.879908,151.653867033,304.861173466,211.586943919,48.3426,44.9316295471
 04/12  12:00:00,480.727053494,75.2028951442,26.4771453525,0.0,220.879908,151.653867033,252.721583204,150.313536632,48.3426,54.065446572
 04/12  13:00:00,525.510155593,76.362707067,75.3358321078,0.0,220.879908,145.652643033,156.719120117,87.4150231259,24.1713,45.132796991
 04/12  14:00:00,572.835124978,77.3548610452,121.555450513,0.0,220.879908,145.652643033,125.366481867,56.4760598766,24.1713,44.71912199
 04/12  15:00:00,583.541218622,78.3519697466,139.090551389,0.0,220.879908,137.835547516,89.3960007831,39.7678920724,4.83426,44.7938487107
 04/12  16:00:00,561.931666043,75.5749243645,125.366772717,0.0,220.879908,133.019064,58.1899279323,17.8039232263,4.83426,35.551744706
 04/12  17:00:00,453.650229185,74.2546959879,98.3011088367,0.0,220.879908,53.238744,80.7700904651,40.3842561699,4.83426,35.5515742952
 04/12  18:00:00,420.581565476,73.93189142,65.7513103437,0.0,220.879908,53.238744,115.88599953,66.4455514837,4.83426,44.6061880458
 04/12  19:00:00,378.020150436,73.62942086,18.4726919833,0.0,220.879908,53.238744,122.184159803,108.659246423,4.83426,8.69065338013
 04/12  20:00:00,370.19135235,73.4942889304,0.0,0.0,220.879908,53.238744,276.513316131,262.99894154,4.83426,8.6801145904
 04/12  21:00:00,117.889797743,0.0,0.0,0.0,43.513341876,52.539744,22.173805976,0.0,4.83426,17.339545976
 04/12  22:00:00,117.670176001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  23:00:00,118.68707823,0.0,0.0,0.0,43.513341876,52.539744,13.467813851,0.0,4.83426,8.63355385097
 04/12  24:00:00,117.712913977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.713659072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  02:00:00,117.697904843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.670273506,0.0,0.0,0.0,43.513341876,52.539744,13.4535342343,0.0,4.83426,8.6192742343
 04/13  04:00:00,118.072939794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,118.025575485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,191.062805958,73.3935570514,0.00185473535905,0.0,43.513341876,53.238744,1430.71393241,1417.2604396,4.83426,8.6192328116
 04/13  07:00:00,353.032748535,73.3935570514,0.0,0.0,220.879908,53.238744,1088.55486005,1066.15336824,4.83426,17.5672318063
 04/13  08:00:00,444.751344426,73.3935570514,0.00168837814588,0.0,220.879908,145.652643033,777.961323765,706.338488617,36.25695,35.3658851481
 04/13  09:00:00,444.647257035,73.4927773182,0.00245347205114,0.0,220.879908,145.652643033,578.672878887,497.727677733,36.25695,44.6882511543
 04/13  10:00:00,450.811080078,73.6999482261,0.00175525325346,0.0,220.879908,151.653867033,432.647941774,348.502879809,48.3426,35.8024619654
 04/13  11:00:00,465.585021177,74.2042724061,12.2213915336,0.0,220.879908,151.653867033,290.126175317,187.878879661,48.3426,53.9046956562
 04/13  12:00:00,496.575014274,75.3055374663,41.696896334,0.0,220.879908,151.653867033,211.328274376,117.929871236,48.3426,45.0558031399
 04/13  13:00:00,542.690017367,76.7551154691,92.0171844309,0.0,220.879908,145.652643033,143.499360352,65.1603052808,24.1713,54.1677550711
 04/13  14:00:00,617.666692067,78.1010670273,165.410033377,0.0,220.879908,145.652643033,81.2493238379,12.3699732415,24.1713,44.7080505963
 04/13  15:00:00,662.708670463,79.4367096525,216.821431193,0.0,220.879908,137.835547516,57.0911023129,7.46355790737,4.83426,44.7932844055
 04/13  16:00:00,668.586581106,76.5178979186,230.617858714,0.0,220.879908,133.019064,44.2673902523,3.88541401996,4.83426,35.5477162323
 04/13  17:00:00,560.785322343,75.0575359101,204.11648477,0.0,220.879908,53.238744,45.224914096,4.84315093091,4.83426,35.5475031651
 04/13  18:00:00,514.839685527,74.5295448218,158.872852322,0.0,220.879908,53.238744,66.5705502139,17.1440781135,4.83426,44.5922121004
