Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/13  19:00:00,437.042945637,73.9727019513,76.1142187537,0.0,220.879908,53.238744,83.7516667938,70.2260985274,4.83426,8.69130826644
 04/13  20:00:00,370.37582602,73.6481783658,0.0,0.0,220.879908,53.238744,188.723963088,175.210082361,4.83426,8.67962072654
 04/13  21:00:00,117.961668289,0.0,0.0,0.0,43.513341876,52.539744,13.5135460277,0.0,4.83426,8.6792860277
 04/13  22:00:00,117.727068841,0.0,0.0,0.0,43.513341876,52.539744,13.4780280872,0.0,4.83426,8.64376808718
 04/13  23:00:00,118.729641421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,117.791944342,0.0,0.0,0.0,43.513341876,52.539744,12.0432761447,0.0,4.83426,7.20901614471
 04/14  01:00:00,117.787685175,0.0,0.0,0.0,43.513341876,52.539744,6.26329068597,0.0,4.83426,1.42903068597
 04/14  02:00:00,117.761448121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.737694075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,119.852420785,0.0,0.0,0.0,43.513341876,52.539744,13.453481669,0.0,4.83426,8.61922166895
 04/14  05:00:00,119.519371804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,187.178545544,73.3935570514,0.00226960543929,0.0,43.513341876,53.238744,896.066438553,891.212178553,4.83426,0.02
 04/14  07:00:00,352.098886271,73.3935570514,0.0,0.0,220.879908,53.238744,760.485440206,729.310781232,4.83426,26.3403989738
 04/14  08:00:00,444.508169054,73.3959060922,0.00226173384211,0.0,220.879908,145.652643033,584.393592286,521.610474549,36.25695,26.526167737
 04/14  09:00:00,444.623406332,73.4799121636,0.0028868325935,0.0,220.879908,145.652643033,531.63207595,450.690202506,36.25695,44.6849234447
 04/14  10:00:00,450.832910384,73.6591515799,0.00208133667903,0.0,220.879908,151.653867033,545.968723262,452.885258837,48.3426,44.7408644257
 04/14  11:00:00,452.218493052,74.1245332404,0.0,0.0,220.879908,151.653867033,398.397409171,305.139643047,48.3426,44.9151661239
 04/14  12:00:00,483.788014775,74.9139054362,29.4172457467,0.0,220.879908,151.653867033,284.5957754,182.196708687,48.3426,54.0564667126
 04/14  13:00:00,518.397607761,75.988064006,67.595945579,0.0,220.879908,145.652643033,181.119964374,102.807454576,24.1713,54.1412097976
 04/14  14:00:00,757.035371642,77.1737757071,303.363736461,0.0,220.879908,145.652643033,63.4327387265,3.49495246992,24.1713,35.7664862566
 04/14  15:00:00,923.180255413,78.0695099149,475.947714698,0.0,220.879908,137.835547516,49.6161777977,0.0,4.83426,44.7819177977
 04/14  16:00:00,813.193139924,75.4968294798,374.15701424,0.0,220.879908,133.019064,40.3886676373,0.0102760823705,4.83426,35.544131555
 04/14  17:00:00,672.252847325,74.0779706322,314.812236105,0.0,220.879908,53.238744,40.3778853439,0.0,4.83426,35.5436253439
 04/14  18:00:00,645.978877853,73.8981728828,289.129702743,0.0,220.879908,53.238744,49.4298427107,0.0,4.83426,44.5955827107
 04/14  19:00:00,604.067841708,73.7140344707,241.762635712,0.0,220.879908,53.238744,13.5243371164,0.0,4.83426,8.6900771164
 04/14  20:00:00,573.530006614,73.6013139565,199.606804833,0.0,220.879908,53.238744,18.5806534143,5.06683195877,4.83426,8.67956145558
 04/14  21:00:00,117.930069783,0.0,0.0,0.0,43.513341876,52.539744,13.5145325279,0.0,4.83426,8.68027252794
 04/14  22:00:00,117.985385675,0.0,0.0,0.0,43.513341876,52.539744,13.4784611717,0.0,4.83426,8.64420117173
 04/14  23:00:00,118.912877396,0.0,0.0,0.0,43.513341876,52.539744,13.4674454723,0.0,4.83426,8.63318547234
 04/14  24:00:00,118.018862105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,118.004931039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.998867252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.972563678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.395398705,0.0,0.0,0.0,43.513341876,52.539744,13.4461643494,0.0,4.83426,8.61190434936
 04/15  05:00:00,118.356134957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,112.407363778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.304504886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.302521745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.345502028,0.0,0.0,0.0,43.513341876,52.539744,13.4534112469,0.0,4.83426,8.61915124691
 04/15  10:00:00,100.34171432,0.0,0.0,0.0,43.513341876,52.539744,13.5543798088,0.0,4.83426,8.72011980877
 04/15  11:00:00,101.205081578,0.0,0.0,0.0,43.513341876,52.539744,13.4894621051,0.0,4.83426,8.6552021051
 04/15  12:00:00,100.403718982,0.0,0.0,0.0,43.513341876,52.539744,13.4889167175,0.0,4.83426,8.65465671746
 04/15  13:00:00,100.538180896,0.0,0.0,0.0,43.513341876,52.539744,13.4816693861,0.0,4.83426,8.64740938609
 04/15  14:00:00,100.624043452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  15:00:00,100.603203077,0.0,0.0,0.0,43.513341876,52.539744,13.4819129396,0.0,4.83426,8.64765293965
 04/15  16:00:00,151.307083968,0.918651535503,49.1945080732,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,214.557909135,1.78753471141,110.903322448,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,241.234711941,2.07368686955,137.103975613,0.0,43.513341876,52.539744,13.4463356433,0.0,4.83426,8.6120756433
 04/15  19:00:00,106.787259383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.588776404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,118.300871356,0.0,0.0,0.0,43.513341876,52.539744,31.2575358981,0.0,4.83426,26.4232758981
 04/15  22:00:00,117.929796978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.772152632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,117.896922655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,117.874012539,0.0,0.0,0.0,43.513341876,52.539744,13.4463155189,0.0,4.83426,8.6120555189
 04/16  02:00:00,117.856304477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.883464073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.367108629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.321064303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,112.355520425,0.0,0.0,0.0,43.513341876,52.539744,13.446295923,0.0,4.83426,8.61203592299
 04/16  07:00:00,100.267659319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.269197247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.350390002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.449922865,0.0,0.0,0.0,43.513341876,52.539744,22.2579342603,0.0,4.83426,17.4236742603
 04/16  11:00:00,101.319995019,0.0,0.0,0.0,43.513341876,52.539744,13.4889041256,0.0,4.83426,8.65464412562
 04/16  12:00:00,100.516279436,0.0,0.0,0.0,43.513341876,52.539744,13.4892547837,0.0,4.83426,8.65499478373
 04/16  13:00:00,100.597721405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  14:00:00,100.656770101,0.0,0.0,0.0,43.513341876,52.539744,13.481558251,0.0,4.83426,8.64729825103
 04/16  15:00:00,176.727924231,1.00757824608,74.2134486496,0.0,43.513341876,52.539744,13.481779667,0.0,4.83426,8.64751966696
 04/16  16:00:00,204.893477917,1.37667174278,101.89905807,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,256.330904854,2.06500761417,152.070924447,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,234.627243918,1.83265084694,130.843282933,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,201.899165444,1.37667174278,92.5615626034,0.0,43.513341876,52.539744,13.4461702417,0.0,4.83426,8.61191024169
 04/16  20:00:00,118.651821793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,118.373098463,0.0,0.0,0.0,43.513341876,52.539744,31.2501331723,0.0,4.83426,26.4158731723
 04/16  22:00:00,118.006553347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.847970594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.971440182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.945691816,0.0,0.0,0.0,43.513341876,52.539744,13.4533073019,0.0,4.83426,8.61904730186
 04/17  02:00:00,117.916097106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,117.909457865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,118.404638241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,118.390795462,0.0,0.0,0.0,43.513341876,52.539744,13.4531903976,0.0,4.83426,8.61893039763
 04/17  06:00:00,411.782619667,73.3935570514,221.735153995,0.0,43.513341876,53.238744,245.948141916,241.093881916,4.83426,0.02
 04/17  07:00:00,570.229371194,73.3935570514,214.26729869,0.0,220.879908,53.238744,228.533652248,197.365881477,4.83426,26.3335107716
 04/17  08:00:00,735.395885307,74.1315445595,285.309677052,0.0,220.879908,145.652643033,107.730773394,44.9514001408,36.25695,26.5224232528
 04/17  09:00:00,916.672204695,75.5712960007,463.77136587,0.0,220.879908,145.652643033,80.9339052098,0.0,36.25695,44.6769552098
 04/17  10:00:00,1042.19398544,76.9498024836,581.327336161,0.0,220.879908,151.653867033,93.0664391552,0.0,48.3426,44.7238391552
 04/17  11:00:00,1103.67721343,79.0667271218,639.529343476,0.0,220.879908,151.653867033,93.2415422526,0.0,48.3426,44.8989422526
 04/17  12:00:00,1137.40821472,82.3285419138,670.740532169,0.0,220.879908,151.653867033,93.3694945972,0.0,48.3426,45.0268945972
 04/17  13:00:00,1145.23874339,85.9031289732,680.924305617,0.0,220.879908,145.652643033,78.3134868115,0.0102951036895,24.1713,54.1318917078
 04/17  14:00:00,1160.65888828,89.2879835816,692.549439959,0.0,220.879908,145.652643033,68.8586657843,0.0,24.1713,44.6873657843
 04/17  15:00:00,1169.2300701,92.3872887917,705.762916397,0.0,220.879908,137.835547516,49.6009231355,0.0,4.83426,44.7666631355
 04/17  16:00:00,1195.67948814,85.6230172195,744.465737082,0.0,220.879908,133.019064,40.3761643918,0.0110846286632,4.83426,35.5308197631
 04/17  17:00:00,1085.69483924,79.6912672437,720.705864372,0.0,220.879908,53.238744,40.3653236201,0.0,4.83426,35.5310636201
 04/17  18:00:00,1046.34374705,77.7939389029,683.279240075,0.0,220.879908,53.238744,40.5011015184,0.0,4.83426,35.6668415184
 04/17  19:00:00,954.60485376,76.2581308504,587.247934815,0.0,220.879908,53.238744,13.559116651,0.0352714598015,4.83426,8.68958519122
 04/17  20:00:00,662.523252666,75.1650187663,286.024076593,0.0,220.879908,53.238744,30.4010653713,8.22852920591,4.83426,17.3382761654
 04/17  21:00:00,118.2612947,0.0,0.0,0.0,43.513341876,52.539744,13.512753719,0.0,4.83426,8.67849371896
 04/17  22:00:00,117.929073249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  23:00:00,118.825911178,0.0,0.0,0.0,43.513341876,52.539744,13.4670742839,0.0,4.83426,8.63281428392
 04/17  24:00:00,117.879084785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.829649976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  02:00:00,117.799740775,0.0,0.0,0.0,43.513341876,52.539744,13.4532876129,0.0,4.83426,8.6190276129
 04/18  03:00:00,117.7845054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.889704915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,119.552885067,0.0,0.0,0.0,43.513341876,52.539744,13.4531538084,0.0,4.83426,8.61889380845
 04/18  06:00:00,187.404623046,73.3935570514,0.00349566010237,0.0,43.513341876,53.238744,1032.16649389,1027.31223389,4.83426,0.02
 04/18  07:00:00,352.423994887,73.3935570514,0.0,0.0,220.879908,53.238744,924.804296887,902.410122046,4.83426,17.5599148414
 04/18  08:00:00,445.025433147,73.6694722187,0.00172861309653,0.0,220.879908,145.652643033,744.807893709,673.199190035,36.25695,35.3517536735
 04/18  09:00:00,445.382206707,74.1270091369,0.0021476116985,0.0,220.879908,145.652643033,618.856497034,537.938383714,36.25695,44.6611633198
 04/18  10:00:00,451.718465936,74.5670585191,0.00158579199051,0.0,220.879908,151.653867033,484.329233105,400.208342475,48.3426,35.7782906306
 04/18  11:00:00,453.365995029,75.3309590452,0.0,0.0,220.879908,151.653867033,373.932905436,271.728451361,48.3426,53.8618540752
 04/18  12:00:00,485.619300955,76.5617062782,30.9092936797,0.0,220.879908,151.653867033,303.196346647,209.825529059,48.3426,45.0282175876
 04/18  13:00:00,489.577251675,77.9589833957,38.1472419854,0.0,220.879908,145.652643033,242.875228192,164.590068319,24.1713,54.1138598727
 04/18  14:00:00,526.171860581,79.068668753,73.3973868702,0.0,220.879908,145.652643033,176.183346167,107.3333781,24.1713,44.6786680671
 04/18  15:00:00,558.442592554,80.3151366899,112.145284256,0.0,220.879908,137.835547516,98.9360702847,58.2929298838,4.83426,35.8088804009
 04/18  16:00:00,555.783847199,77.200926628,117.666756068,0.0,220.879908,133.019064,60.6620842497,20.2969640805,4.83426,35.5308601691
 04/18  17:00:00,453.261503481,75.3722504763,96.7974365043,0.0,220.879908,53.238744,80.8474623019,40.4843378255,4.83426,35.5288644764
 04/18  18:00:00,425.9989238,74.7237655571,70.3185389949,0.0,220.879908,53.238744,111.480063273,62.0732194642,4.83426,44.5725838087
 04/18  19:00:00,373.171869551,74.0603700062,13.9955517938,0.0,220.879908,53.238744,134.391756158,120.868828698,4.83426,8.68866745973
 04/18  20:00:00,370.002431378,73.6734824278,0.0,0.0,220.879908,53.238744,319.777565231,306.265115607,4.83426,8.67818962353
 04/18  21:00:00,117.613842068,0.0,0.0,0.0,43.513341876,52.539744,13.5133641682,0.0,4.83426,8.67910416822
 04/18  22:00:00,117.668932958,0.0,0.0,0.0,43.513341876,52.539744,13.4773525164,0.0,4.83426,8.64309251642
 04/18  23:00:00,118.693692814,0.0,0.0,0.0,43.513341876,52.539744,13.466946481,0.0,4.83426,8.63268648098
 04/18  24:00:00,117.715902662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,117.722164937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,117.701551652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.667883831,0.0,0.0,0.0,43.513341876,52.539744,13.4532220972,0.0,4.83426,8.61896209723
 04/19  04:00:00,118.077753273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  05:00:00,118.042167131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,188.099422531,73.3935570514,0.00231014304152,0.0,43.513341876,53.238744,1454.96711455,1450.11285455,4.83426,0.02
 04/19  07:00:00,353.100336428,73.3935570514,0.000967681675811,0.0,220.879908,53.238744,1069.44326574,1038.27774644,4.83426,26.3312593036
 04/19  08:00:00,444.659032354,73.4198965502,0.00210592731682,0.0,220.879908,145.652643033,668.394328994,596.791149598,36.25695,35.3462293954
 04/19  09:00:00,444.724364693,73.6119904336,0.0026491405795,0.0,220.879908,145.652643033,440.85202756,368.864309131,36.25695,35.7307684295
 04/19  10:00:00,460.72196218,73.9445787138,8.95156961829,0.0,220.879908,151.653867033,330.947860918,237.89253781,48.3426,44.7127231086
 04/19  11:00:00,493.543940043,74.5304062702,38.5430897455,0.0,220.879908,151.653867033,212.87809161,119.649593727,48.3426,44.885897883
 04/19  12:00:00,556.551290019,75.7695421457,100.801291179,0.0,220.879908,151.653867033,139.813756043,37.4595380716,48.3426,54.0116179714
 04/19  13:00:00,631.581212957,77.2678649474,180.036739193,0.0,220.879908,145.652643033,72.047366531,2.78268406895,24.1713,45.0933824621
 04/19  14:00:00,705.880701584,78.9094451096,252.498617344,0.0,220.879908,145.652643033,68.8459829976,0.0,24.1713,44.6746829976
 04/19  15:00:00,780.87003179,80.8846110403,333.176930441,0.0,220.879908,137.835547516,49.5855505408,0.0,4.83426,44.7512905408
 04/19  16:00:00,796.405633327,77.6642438112,356.92605061,0.0,220.879908,133.019064,40.3681754022,0.01008408127,4.83426,35.5238313209
 04/19  17:00:00,663.661729892,75.4915516985,306.199646495,0.0,220.879908,53.238744,40.3580373492,0.0,4.83426,35.5237773492
 04/19  18:00:00,608.669964457,74.9210515647,251.887663691,0.0,220.879908,53.238744,40.4887637192,0.0,4.83426,35.6545037192
 04/19  19:00:00,534.299054774,74.2505875834,172.137895692,0.0,220.879908,53.238744,39.5028645582,17.3103038749,4.83426,17.3583006833
 04/19  20:00:00,428.876234489,73.8057610827,56.6391757603,0.0,220.879908,53.238744,107.690150204,94.1786459605,4.83426,8.67724424398
 04/19  21:00:00,118.074959781,0.0,0.0,0.0,43.513341876,52.539744,13.512208486,0.0,4.83426,8.67794848602
 04/19  22:00:00,117.864506773,0.0,0.0,0.0,43.513341876,52.539744,13.477366639,0.0,4.83426,8.64310663902
 04/19  23:00:00,118.864100726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,117.94465493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,117.94015852,0.0,0.0,0.0,43.513341876,52.539744,13.4530389191,0.0,4.83426,8.61877891909
 04/20  02:00:00,117.905674804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,117.868308798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.30683837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.269175455,0.0,0.0,0.0,43.513341876,52.539744,13.4530655863,0.0,4.83426,8.61880558634
 04/20  06:00:00,186.270243883,73.3935570514,0.00290857551431,0.0,43.513341876,53.238744,511.736514541,506.882254541,4.83426,0.02
 04/20  07:00:00,352.001285715,73.3935570514,0.0,0.0,220.879908,53.238744,456.476798512,425.314773885,4.83426,26.3277646267
 04/20  08:00:00,487.066742663,73.7183803565,39.449440684,0.0,220.879908,145.652643033,271.480407069,208.709202569,36.25695,26.5142545
 04/20  09:00:00,529.257937041,74.6648123322,79.80040671,0.0,220.879908,145.652643033,177.998193195,97.0938829808,36.25695,44.6473602147
 04/20  10:00:00,642.077033956,75.9527033431,184.78800568,0.0,220.879908,151.653867033,90.857614264,6.74410520623,48.3426,35.7709090577
 04/20  11:00:00,796.275013548,77.6116665354,335.778364914,0.0,220.879908,151.653867033,102.203381926,0.0114205591681,48.3426,53.8493613666
 04/20  12:00:00,993.426575273,80.2832822084,530.558239537,0.0,220.879908,151.653867033,93.3561081718,0.0,48.3426,45.0135081718
 04/20  13:00:00,1064.12454739,83.0946150875,604.226115731,0.0,220.879908,145.652643033,78.2771882334,0.0103911799419,24.1713,54.0954970535
 04/20  14:00:00,1074.46790908,85.8186619107,611.742212008,0.0,220.879908,145.652643033,59.9090266947,0.0,24.1713,35.7377266947
 04/20  15:00:00,1096.37250965,88.09098967,638.90662836,0.0,220.879908,137.835547516,49.5790710693,0.0,4.83426,44.7448110693
 04/20  16:00:00,1104.00602416,80.818851465,659.33079176,0.0,220.879908,133.019064,40.365682092,0.0121279381578,4.83426,35.5192941538
 04/20  17:00:00,944.896248717,76.8435053511,584.245269408,0.0,220.879908,53.238744,40.3506574695,0.0,4.83426,35.5163974695
 04/20  18:00:00,852.067940812,75.9913895964,492.476438687,0.0,220.879908,53.238744,49.389586639,0.0,4.83426,44.555326639
 04/20  19:00:00,777.922486306,75.3756439941,412.869055509,0.0,220.879908,53.238744,13.5225550962,0.0,4.83426,8.68829509625
 04/20  20:00:00,726.12207265,74.8841759648,349.784643123,0.0,220.879908,53.238744,13.5119364635,0.0,4.83426,8.6776764635
 04/20  21:00:00,118.444077352,0.0,0.0,0.0,43.513341876,52.539744,13.5127491738,0.0,4.83426,8.67848917377
 04/20  22:00:00,118.12506789,0.0,0.0,0.0,43.513341876,52.539744,13.4771213197,0.0,4.83426,8.64286131967
 04/20  23:00:00,119.0289469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,118.130053623,0.0,0.0,0.0,43.513341876,52.539744,13.4531110545,0.0,4.83426,8.61885105452
 04/21  01:00:00,118.106348564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,118.083032838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,118.050171351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,120.403674746,0.0,0.0,0.0,43.513341876,52.539744,13.4529050996,0.0,4.83426,8.61864509962
 04/21  05:00:00,120.016027131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,309.9717213,73.4234689799,122.873302836,0.0,43.513341876,53.238744,225.89801622,221.04375622,4.83426,0.02
 04/21  07:00:00,443.834701116,73.3935570514,88.765959706,0.0,220.879908,53.238744,192.291231323,161.129652909,4.83426,26.3273184136
 04/21  08:00:00,626.522815467,75.5361777923,175.847417821,0.0,220.879908,145.652643033,69.9487715033,7.17932631507,36.25695,26.5124951882
 04/21  09:00:00,818.907490192,77.266380394,365.151463985,0.0,220.879908,145.652643033,80.9020198278,0.0,36.25695,44.6450698278
 04/21  10:00:00,1025.21399192,78.9606409144,562.89109786,0.0,220.879908,151.653867033,93.0453681118,0.0,48.3426,44.7027681118
 04/21  11:00:00,1070.62901699,80.8460033799,605.150980155,0.0,220.879908,151.653867033,93.2116556652,0.0,48.3426,44.8690556652
 04/21  12:00:00,1067.33397586,82.5369192485,600.889494411,0.0,220.879908,151.653867033,93.3425869994,0.0,48.3426,44.9999869994
 04/21  13:00:00,1063.61682815,84.1987204771,601.102394656,0.0,220.879908,145.652643033,78.275957218,0.01057434449,24.1713,54.0940828735
 04/21  14:00:00,1079.78782224,86.2691539412,614.779406412,0.0,220.879908,145.652643033,68.830943072,0.0,24.1713,44.659643072
 04/21  15:00:00,1078.47138608,85.6125316109,622.074819954,0.0,220.879908,137.835547516,41.6655576022,0.0,4.83426,36.8312976022
 04/21  16:00:00,1097.49909084,79.079704898,653.167571095,0.0,220.879908,133.019064,39.337185387,0.0114646891466,4.83426,34.4914606978
 04/21  17:00:00,996.507069463,76.2249017074,635.140597275,0.0,220.879908,53.238744,40.3501106545,0.0,4.83426,35.5158506545
 04/21  18:00:00,989.01229989,75.6525942835,628.568370926,0.0,220.879908,53.238744,49.3880018043,0.0,4.83426,44.5537418043
 04/21  19:00:00,901.755109636,74.9768451589,536.331362228,0.0,220.879908,53.238744,13.5668283281,0.0436948406728,4.83426,8.68887348745
 04/21  20:00:00,788.17239471,74.4101339286,411.73476455,0.0,220.879908,53.238744,24.4991089336,10.9866554087,4.83426,8.67819352486
 04/21  21:00:00,118.022319356,0.0,0.0,0.0,43.513341876,52.539744,13.512651904,0.0,4.83426,8.67839190395
 04/21  22:00:00,118.074697561,0.0,0.0,0.0,43.513341876,52.539744,13.476987024,0.0,4.83426,8.64272702397
 04/21  23:00:00,118.955944281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  24:00:00,118.021624642,0.0,0.0,0.0,43.513341876,52.539744,13.453113127,0.0,4.83426,8.61885312699
 04/22  01:00:00,118.003963411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.99295147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,117.979439467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.437024556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.400739931,0.0,0.0,0.0,43.513341876,52.539744,13.4460467092,0.0,4.83426,8.61178670921
 04/22  06:00:00,109.452921398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.354021045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.390131207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.465888363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,100.49956238,0.0,0.0,0.0,43.513341876,52.539744,22.2517326165,0.0,4.83426,17.4174726165
 04/22  11:00:00,101.352979627,0.0,0.0,0.0,43.513341876,52.539744,13.4879592509,0.0,4.83426,8.65369925089
 04/22  12:00:00,100.537219102,0.0,0.0,0.0,43.513341876,52.539744,13.4881710634,0.0,4.83426,8.65391106339
 04/22  13:00:00,100.639086301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  14:00:00,156.876199867,0.686629004227,54.833363016,0.0,43.513341876,52.539744,13.4805835587,0.0,4.83426,8.64632355867
 04/22  15:00:00,314.46620654,2.58502577919,208.787058265,0.0,43.513341876,52.539744,13.4811716651,0.0,4.83426,8.64691166507
 04/22  16:00:00,348.865955656,3.0597332028,242.521943844,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,429.948081533,4.22655302188,321.532158174,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,298.147879879,2.70936652309,192.722398615,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,214.4283847,1.53046069974,104.781112679,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.651091333,0.0,0.0,0.0,43.513341876,52.539744,13.4459245269,0.0,4.83426,8.61166452691
 04/22  21:00:00,118.32661114,0.0,0.0,0.0,43.513341876,52.539744,28.2449082703,0.0,4.83426,23.4106482703
 04/22  22:00:00,117.919709968,0.0,0.0,0.0,43.513341876,52.539744,7.7711731609,0.0,4.83426,2.9369131609
 04/22  23:00:00,118.80561537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.928712798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.890353154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.840979486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.805976959,0.0,0.0,0.0,43.513341876,52.539744,13.4459735277,0.0,4.83426,8.61171352773
 04/23  04:00:00,118.20908825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.179535374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,109.251873437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.22413715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,100.348572626,0.0,0.0,0.0,43.513341876,52.539744,13.4528100231,0.0,4.83426,8.61855002308
 04/23  09:00:00,100.518904686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.620087095,0.0,0.0,0.0,43.513341876,52.539744,22.2510000758,0.0,4.83426,17.4167400758
 04/23  11:00:00,101.473106042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  12:00:00,100.69480533,0.0,0.0,0.0,43.513341876,52.539744,13.4874716151,0.0,4.83426,8.6532116151
 04/23  13:00:00,100.826066799,0.0,0.0,0.0,43.513341876,52.539744,13.4876575994,0.0,4.83426,8.65339759943
 04/23  14:00:00,279.719636456,2.00557712629,175.024900453,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  15:00:00,398.819012545,3.48110441097,291.414770609,0.0,43.513341876,52.539744,13.4810781971,0.0,4.83426,8.6468181971
 04/23  16:00:00,468.012695703,4.21196945204,359.360137901,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,461.615116625,4.16227712666,353.033394519,0.0,43.513341876,52.539744,13.4460611579,0.0,4.83426,8.61180115795
 04/23  18:00:00,428.359143109,3.85982350762,320.334353424,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,393.507788019,3.72791532224,279.371236475,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.827368055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.506563341,0.0,0.0,0.0,43.513341876,52.539744,31.2308873304,0.0,4.83426,26.3966273304
 04/23  22:00:00,118.114494809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.943202742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,118.068365927,0.0,0.0,0.0,43.513341876,52.539744,13.4459774277,0.0,4.83426,8.61171742765
 04/24  01:00:00,118.025984812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.997611192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,117.97494898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.420257102,0.0,0.0,0.0,43.513341876,52.539744,13.4527356889,0.0,4.83426,8.61847568886
 04/24  05:00:00,118.363914336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  06:00:00,264.886775412,73.406073315,79.2639988386,0.0,43.513341876,53.238744,357.860692388,353.006432388,4.83426,0.02
 04/24  07:00:00,397.356146448,73.3935570514,42.4231031639,0.0,220.879908,53.238744,268.354238655,237.199272981,4.83426,26.3207056744
 04/24  08:00:00,588.335941573,74.7047881685,138.828918847,0.0,220.879908,145.652643033,81.6662656811,18.9045383636,36.25695,26.5047773175
 04/24  09:00:00,807.893962311,76.3573860285,355.109660214,0.0,220.879908,145.652643033,80.8922877119,0.0,36.25695,44.6353377119
 04/24  10:00:00,1062.15871693,77.8140842519,600.577570756,0.0,220.879908,151.653867033,84.0926463528,0.0,48.3426,35.7500463528
 04/24  11:00:00,1127.46186644,80.1603699381,661.6704202,0.0,220.879908,151.653867033,102.158684496,0.0,48.3426,53.8160844965
 04/24  12:00:00,1154.47603689,83.6670675226,685.312442116,0.0,220.879908,151.653867033,93.3295133629,0.0,48.3426,44.9869133629
 04/24  13:00:00,1162.08658075,87.6066705494,694.578718482,0.0,220.879908,145.652643033,78.23967183,0.0104787864172,24.1713,54.0578930436
 04/24  14:00:00,1176.59439728,91.2704433819,705.48581219,0.0,220.879908,145.652643033,59.8949712514,0.0,24.1713,35.7236712514
 04/24  15:00:00,1183.67641666,95.4107091895,716.243371075,0.0,220.879908,137.835547516,49.5545516841,0.0,4.83426,44.7202916841
 04/24  16:00:00,1215.80814358,89.2438191226,759.817285929,0.0,220.879908,133.019064,40.34861887,0.0105966862247,4.83426,35.5037621838
 04/24  17:00:00,1119.75435989,83.6278302474,749.711002049,0.0,220.879908,53.238744,40.3323781525,0.0,4.83426,35.4981181525
 04/24  18:00:00,1098.45310947,81.20388201,731.272898287,0.0,220.879908,53.238744,40.4630572634,0.0,4.83426,35.6287972634
 04/24  19:00:00,1067.95117325,78.9776819953,699.942120466,0.0,220.879908,53.238744,22.1227485412,0.0,4.83426,17.2884885412
 04/24  20:00:00,1047.93318454,77.3278344193,667.154836531,0.0,220.879908,53.238744,13.5778086649,0.0,4.83426,8.7435486649
 04/24  21:00:00,118.60801504,0.0,0.0,0.0,43.513341876,52.539744,13.5109856144,0.0,4.83426,8.67672561439
 04/24  22:00:00,118.236424162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  23:00:00,119.12348859,0.0,0.0,0.0,43.513341876,52.539744,13.4667131251,0.0,4.83426,8.63245312512
 04/24  24:00:00,118.231922922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,118.195684408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,118.142759008,0.0,0.0,0.0,43.513341876,52.539744,13.4528611673,0.0,4.83426,8.61860116731
 04/25  03:00:00,118.112746877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,120.503592777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,120.081530797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,371.433606997,73.5614968513,183.917026628,0.0,43.513341876,53.238744,184.523166176,171.071257431,4.83426,8.61764874415
 04/25  07:00:00,483.085246843,73.3935570514,127.582073952,0.0,220.879908,53.238744,115.677252792,93.2906813829,4.83426,17.5523114089
 04/25  08:00:00,703.474535635,76.5463919365,251.60576976,0.0,220.879908,145.652643033,71.5866940234,0.00484634680943,36.25695,35.3248976765
 04/25  09:00:00,890.017326083,78.423249461,435.270710352,0.0,220.879908,145.652643033,71.9599745331,0.0,36.25695,35.7030245331
 04/25  10:00:00,1068.94516868,80.8086261163,604.359331363,0.0,220.879908,151.653867033,93.0189992158,0.0,48.3426,44.6763992158
 04/25  11:00:00,1133.52275917,84.2840997522,663.361927427,0.0,220.879908,151.653867033,93.1834825437,0.0,48.3426,44.8408825437
 04/25  12:00:00,1181.78551332,88.811841326,707.164081763,0.0,220.879908,151.653867033,93.3086630307,0.0,48.3426,44.9660630307
 04/25  13:00:00,1201.57781197,93.1302660837,728.467526896,0.0,220.879908,145.652643033,78.244773494,0.00967387776595,24.1713,54.0637996163
 04/25  14:00:00,1224.13917053,96.6505742869,747.672255043,0.0,220.879908,145.652643033,68.8085447413,0.0,24.1713,44.6372447413
 04/25  15:00:00,1230.18948794,99.5686683725,758.782517316,0.0,220.879908,137.835547516,40.6105432594,0.0,4.83426,35.7762832594
 04/25  16:00:00,1243.97118477,92.721406295,784.712732224,0.0,220.879908,133.019064,40.3459371996,0.0107100731368,4.83426,35.5009671265
 04/25  17:00:00,1147.74926765,86.4974952071,774.407803785,0.0,220.879908,53.238744,40.3300479432,0.0,4.83426,35.4957879432
 04/25  18:00:00,1130.82377326,84.119905303,760.718839934,0.0,220.879908,53.238744,49.363699249,0.0,4.83426,44.529439249
 04/25  19:00:00,1095.34990933,81.134800783,725.711311712,0.0,220.879908,53.238744,13.5218700068,0.0,4.83426,8.68761000679
 04/25  20:00:00,1057.09774991,78.6859728546,675.300333814,0.0,220.879908,53.238744,13.5111517763,0.0,4.83426,8.6768917763
 04/25  21:00:00,246.818744771,1.0809747189,126.414743689,0.0,43.513341876,52.539744,13.5108133042,0.0,4.83426,8.67655330422
 04/25  22:00:00,118.30021199,0.0,0.0,0.0,43.513341876,52.539744,13.4768377346,0.0,4.83426,8.64257773465
 04/25  23:00:00,119.156380432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,118.243673347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,118.214597621,0.0,0.0,0.0,43.513341876,52.539744,13.4526163396,0.0,4.83426,8.61835633961
 04/26  02:00:00,118.189557867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,118.164338147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.64358854,0.0,0.0,0.0,43.513341876,52.539744,13.452644248,0.0,4.83426,8.61838424797
 04/26  05:00:00,118.569949689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,437.707111309,73.7011908569,249.80765078,0.0,43.513341876,53.238744,91.1490549818,86.2947949818,4.83426,0.02
 04/26  07:00:00,600.447217808,73.398397249,243.850745064,0.0,220.879908,53.238744,52.155610099,21.0048738388,4.83426,26.3164762602
 04/26  08:00:00,948.285288923,77.797953635,493.488479752,0.0,220.879908,145.652643033,62.761507571,0.00535038923263,36.25695,26.4992071818
 04/26  09:00:00,1080.7002173,80.6259700541,621.421936273,0.0,220.879908,145.652643033,80.866364425,0.0,36.25695,44.609414425
 04/26  10:00:00,1125.36263812,83.6000688805,655.930407605,0.0,220.879908,151.653867033,84.0850613553,0.0,48.3426,35.7424613553
 04/26  11:00:00,1184.61114687,87.6079089525,709.526561523,0.0,220.879908,151.653867033,93.17883619,0.0,48.3426,44.83623619
 04/26  12:00:00,1212.68027294,92.1316218862,733.657426501,0.0,220.879908,151.653867033,102.296844371,0.0,48.3426,53.9542443706
 04/26  13:00:00,1207.17287827,95.9575354561,730.207876076,0.0,220.879908,145.652643033,69.2259886056,0.0152849953753,24.1713,45.0394036103
 04/26  14:00:00,1228.29876912,99.4961595676,747.458758773,0.0,220.879908,145.652643033,68.8039552571,0.0,24.1713,44.6326552571
 04/26  15:00:00,1244.17328453,102.946868675,767.754307442,0.0,220.879908,137.835547516,49.5440085974,0.0,4.83426,44.7097485974
 04/26  16:00:00,1272.20880531,99.3175772728,805.011039474,0.0,220.879908,133.019064,40.3346360716,0.0106144539613,4.83426,35.4897616176
 04/26  17:00:00,1170.94218724,91.0028111543,792.470401732,0.0,220.879908,53.238744,31.4556341117,0.0,4.83426,26.6213741117
 04/26  18:00:00,1135.05145071,87.1931372984,760.775500907,0.0,220.879908,53.238744,49.3581368126,0.0,4.83426,44.5238768126
 04/26  19:00:00,1083.74369693,82.9682103936,710.549121355,0.0,220.879908,53.238744,13.5212132791,0.0,4.83426,8.68695327914
 04/26  20:00:00,1053.60575519,80.0394841174,668.466514906,0.0,220.879908,53.238744,13.5106712565,0.0,4.83426,8.67641125655
 04/26  21:00:00,259.572867743,0.960391244517,138.937478812,0.0,43.513341876,52.539744,13.5113947585,0.0,4.83426,8.6771347585
 04/26  22:00:00,246.238610058,1.08173293585,125.664788002,0.0,43.513341876,52.539744,13.476870175,0.0,4.83426,8.64261017499
 04/26  23:00:00,119.17306998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,118.26873752,0.0,0.0,0.0,43.513341876,52.539744,13.4526002064,0.0,4.83426,8.6183402064
 04/27  01:00:00,118.240798901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,118.213805938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,118.178071897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.650403835,0.0,0.0,0.0,43.513341876,52.539744,13.4525931367,0.0,4.83426,8.61833313665
 04/27  05:00:00,118.588112718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,537.950891544,73.7920384858,348.775114053,0.0,43.513341876,53.238744,77.4259736582,72.5717136582,4.83426,0.02
 04/27  07:00:00,727.474581533,73.421275073,369.735880257,0.0,220.879908,53.238744,50.1219411878,18.9711077935,4.83426,26.3165733943
 04/27  08:00:00,1002.01955515,78.413373038,545.644840569,0.0,220.879908,145.652643033,62.7547813937,0.00524838546829,36.25695,26.4925830082
 04/27  09:00:00,1075.89859234,81.0591585693,615.654827012,0.0,220.879908,145.652643033,80.8638090339,0.0,36.25695,44.6068590339
 04/27  10:00:00,1160.594031,84.7540424468,689.536926995,0.0,220.879908,151.653867033,84.0773116416,0.0,48.3426,35.7347116416
 04/27  11:00:00,1212.52189282,89.3757506366,735.575665785,0.0,220.879908,151.653867033,93.1685005262,0.0,48.3426,44.8259005262
 04/27  12:00:00,1231.1727103,94.2209148422,750.292766197,0.0,220.879908,151.653867033,102.290412231,0.0,48.3426,53.9478122309
 04/27  13:00:00,1220.99900354,97.4451883379,742.716837983,0.0,220.879908,145.652643033,69.2024894723,0.0,24.1713,45.0311894723
 04/27  14:00:00,1210.69797569,99.6610844488,730.25537843,0.0,220.879908,145.652643033,68.7984798933,0.0,24.1713,44.6271798933
 04/27  15:00:00,1225.79672973,102.128995235,750.761454212,0.0,220.879908,137.835547516,49.5377904067,0.0,4.83426,44.7035304067
 04/27  16:00:00,1257.16548093,98.3707964032,790.983518194,0.0,220.879908,133.019064,40.3302924501,0.01082804022,4.83426,35.4852044098
 04/27  17:00:00,1157.68592319,90.1531839245,780.178125203,0.0,220.879908,53.238744,31.4562783189,0.0,4.83426,26.6220183189
 04/27  18:00:00,1139.06350173,86.902321366,765.271702083,0.0,220.879908,53.238744,49.3509057642,0.0,4.83426,44.5166457642
 04/27  19:00:00,1095.12040926,83.0767034336,721.859324796,0.0,220.879908,53.238744,13.5205982503,0.0,4.83426,8.68633825034
 04/27  20:00:00,1068.60259895,80.2018132438,683.858396963,0.0,220.879908,53.238744,13.5088487104,0.0,4.83426,8.6745887104
 04/27  21:00:00,252.364348376,0.960335099928,131.735365168,0.0,43.513341876,52.539744,13.5100544201,0.0,4.83426,8.67579442014
 04/27  22:00:00,242.079319724,1.08349557372,121.509067323,0.0,43.513341876,52.539744,13.4751383483,0.0,4.83426,8.64087834833
 04/27  23:00:00,119.221766277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  24:00:00,118.323892295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,118.277096369,0.0,0.0,0.0,43.513341876,52.539744,13.4527374225,0.0,4.83426,8.61847742249
 04/28  02:00:00,118.237254337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,118.190754941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,120.609969911,0.0,0.0,0.0,43.513341876,52.539744,13.4527236685,0.0,4.83426,8.61846366846
 04/28  05:00:00,120.157217634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,363.974176532,73.8248518963,175.793556493,0.0,43.513341876,53.238744,146.011581195,141.157321195,4.83426,0.02
 04/28  07:00:00,482.164804635,73.4845175344,126.226324724,0.0,220.879908,53.238744,114.422394571,83.2750792726,4.83426,26.3130552986
 04/28  08:00:00,732.705258189,78.6667043154,278.580187482,0.0,220.879908,145.652643033,62.7561911038,0.00479266477602,36.25695,26.4944484391
 04/28  09:00:00,991.230899376,81.1804495088,532.997442039,0.0,220.879908,145.652643033,80.860988675,0.0,36.25695,44.604038675
 04/28  10:00:00,1085.38582992,84.2782436052,616.738091914,0.0,220.879908,151.653867033,84.0744326467,0.0,48.3426,35.7318326467
 04/28  11:00:00,1118.44171081,87.7718961875,645.684429853,0.0,220.879908,151.653867033,93.1633326379,0.0,48.3426,44.8207326379
 04/28  12:00:00,1146.13276697,91.9824575565,669.681041831,0.0,220.879908,151.653867033,102.276037811,0.0,48.3426,53.9334378111
 04/28  13:00:00,1147.84061258,95.5260031192,673.591342663,0.0,220.879908,145.652643033,69.2159062053,0.0109273153488,24.1713,45.0336788899
 04/28  14:00:00,1152.4686689,97.7822931812,675.711964242,0.0,220.879908,145.652643033,68.7922042063,0.0,24.1713,44.6209042063
 04/28  15:00:00,1141.14630277,97.8555113083,671.606312438,0.0,220.879908,137.835547516,40.6001819718,0.00708124352688,4.83426,35.7588407283
 04/28  16:00:00,1150.92431687,87.7690975264,696.551790044,0.0,220.879908,133.019064,40.3330156267,0.0112379746228,4.83426,35.4875176521
 04/28  17:00:00,1030.97194717,81.0000300747,663.538657355,0.0,220.879908,53.238744,40.3155430603,0.0,4.83426,35.4812830603
 04/28  18:00:00,1011.30239213,79.0427723656,646.22554259,0.0,220.879908,53.238744,42.7926130759,0.0,4.83426,37.9583530759
 04/28  19:00:00,1011.28946645,77.8344931082,644.65288237,0.0,220.879908,53.238744,19.8988415371,0.0,4.83426,15.0645815371
 04/28  20:00:00,1019.89244016,76.9515495102,639.414023145,0.0,220.879908,53.238744,13.5107590253,0.0,4.83426,8.67649902531
 04/28  21:00:00,118.244655954,0.0,0.0,0.0,43.513341876,52.539744,13.5101263989,0.0,4.83426,8.67586639887
 04/28  22:00:00,118.278249542,0.0,0.0,0.0,43.513341876,52.539744,13.4761047636,0.0,4.83426,8.64184476358
 04/28  23:00:00,119.087779616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  24:00:00,118.116484376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,118.055363579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,118.037081262,0.0,0.0,0.0,43.513341876,52.539744,13.4458465889,0.0,4.83426,8.61158658885
 04/29  03:00:00,118.028764252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,118.503965755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.451242929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,109.471601059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.395676905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.424695004,0.0,0.0,0.0,43.513341876,52.539744,13.4457942971,0.0,4.83426,8.61153429706
 04/29  09:00:00,100.50328519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.594611677,0.0,0.0,0.0,43.513341876,52.539744,22.2469333274,0.0,4.83426,17.4126733274
 04/29  11:00:00,101.431327287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,100.604161362,0.0,0.0,0.0,43.513341876,52.539744,13.486665075,0.0,4.83426,8.65240507504
 04/29  13:00:00,100.643307184,0.0,0.0,0.0,43.513341876,52.539744,13.4795336303,0.0,4.83426,8.64527363034
 04/29  14:00:00,384.155847488,3.14814971773,277.379592897,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  15:00:00,149.991392854,0.682346328424,48.1315890215,0.0,43.513341876,52.539744,13.4800965172,0.0,4.83426,8.64583651724
 04/29  16:00:00,347.23873845,3.42214743453,240.429981216,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,286.97180532,2.63738269536,181.681998689,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,241.17525799,1.98439870077,137.110697925,0.0,43.513341876,52.539744,13.4453269772,0.0,4.83426,8.61106697724
 04/29  19:00:00,195.880710078,1.33963725734,89.5714342527,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.648967894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.338329936,0.0,0.0,0.0,43.513341876,52.539744,31.2237822886,0.0,4.83426,26.3895222886
 04/29  22:00:00,117.970737898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.858009291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,118.00372856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.988873435,0.0,0.0,0.0,43.513341876,52.539744,13.4458264039,0.0,4.83426,8.61156640385
 04/30  02:00:00,117.956982806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.937827237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.405883569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.381890039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,106.434964331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.314319655,0.0,0.0,0.0,43.513341876,52.539744,13.4457547463,0.0,4.83426,8.61149474631
 04/30  08:00:00,100.323729568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.365443405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.372586734,0.0,0.0,0.0,43.513341876,52.539744,22.2466276087,0.0,4.83426,17.4123676087
 04/30  11:00:00,101.239724731,0.0,0.0,0.0,43.513341876,52.539744,11.0359731499,0.0,4.83426,6.20171314994
 04/30  12:00:00,100.466291371,0.0,0.0,0.0,43.513341876,52.539744,7.30300760694,0.0,4.83426,2.46874760694
 04/30  13:00:00,100.609447101,0.0,0.0,0.0,43.513341876,52.539744,13.4859472691,0.0,4.83426,8.65168726913
 04/30  14:00:00,100.686940439,0.0,0.0,0.0,43.513341876,52.539744,13.4795751917,0.0,4.83426,8.64531519168
 04/30  15:00:00,244.589477364,1.74372413636,140.571120022,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  16:00:00,296.369906282,2.40917554987,191.309146884,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,322.506390814,2.66107011139,216.935462559,0.0,43.513341876,52.539744,13.4458151085,0.0,4.83426,8.61155510854
 04/30  18:00:00,256.330878913,1.88046086582,152.251207929,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,158.001146991,0.68833587139,52.7675331908,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,118.76515862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.501261124,0.0,0.0,0.0,43.513341876,52.539744,31.2164526526,0.0,4.83426,26.3821926526
 04/30  22:00:00,118.087091778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.890785341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,118.016180749,0.0,0.0,0.0,43.513341876,52.539744,13.4456857828,0.0,4.83426,8.61142578285
 05/01  01:00:00,117.984194242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.953363092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.919628741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.333358364,0.0,0.0,0.0,43.513341876,52.539744,13.4525503953,0.0,4.83426,8.61829039532
 05/01  05:00:00,118.271815113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,180.309504819,73.3953061084,0.00369383266626,0.0,43.513341876,53.238744,516.431298024,511.577038024,4.83426,0.02
 05/01  07:00:00,352.001556296,73.3935570514,0.0,0.0,220.879908,53.238744,507.270483935,476.127905643,4.83426,26.3083182925
 05/01  08:00:00,445.357816066,74.26230009,0.00257092887018,0.0,220.879908,145.652643033,363.930405808,301.189186368,36.25695,26.4842694399
 05/01  09:00:00,544.832532137,75.3949454897,95.5383576469,0.0,220.879908,145.652643033,261.105843839,181.125196091,36.25695,43.7236977476
