Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/01  10:00:00,571.955584741,76.5161855546,114.511179815,0.0,220.879908,151.653867033,142.271883397,57.3577207662,48.3426,36.5715626312
 05/01  11:00:00,634.420701059,77.4156002802,174.906361193,0.0,220.879908,151.653867033,109.347445015,16.1992469723,48.3426,44.8055980429
 05/01  12:00:00,640.330830287,78.4208247972,180.557598125,0.0,220.879908,151.653867033,111.202812534,17.937365316,48.3426,44.9228472177
 05/01  13:00:00,656.368229043,79.5492331236,201.340566633,0.0,220.879908,145.652643033,82.1232331591,3.94653139198,24.1713,54.0054017671
 05/01  14:00:00,719.374780571,81.4087094559,262.293178149,0.0,220.879908,145.652643033,59.8570336615,0.0,24.1713,35.6857336615
 05/01  15:00:00,819.019624529,83.5734954001,367.356429518,0.0,220.879908,137.835547516,49.5111083527,0.0,4.83426,44.6768483527
 05/01  16:00:00,795.20882489,78.4317249499,353.791331749,0.0,220.879908,133.019064,40.3201504163,0.0121495895703,4.83426,35.4737408267
 05/01  17:00:00,597.934164124,75.5673831864,239.469458028,0.0,220.879908,53.238744,40.8682218829,0.563364959854,4.83426,35.470596923
 05/01  18:00:00,532.814586123,74.9846416319,175.251651436,0.0,220.879908,53.238744,48.5620852981,8.13179627888,4.83426,35.5960290192
 05/01  19:00:00,492.777369042,74.4656098363,132.567960992,0.0,220.879908,53.238744,44.3499432044,30.8297815053,4.83426,8.68590169911
 05/01  20:00:00,476.286071728,74.0390219209,101.763837058,0.0,220.879908,53.238744,65.730875069,52.2210094231,4.83426,8.67560564592
 05/01  21:00:00,118.215199423,0.0,0.0,0.0,43.513341876,52.539744,13.510190881,0.0,4.83426,8.67593088096
 05/01  22:00:00,117.935189778,0.0,0.0,0.0,43.513341876,52.539744,13.4756925965,0.0,4.83426,8.64143259651
 05/01  23:00:00,118.830522049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,117.907196647,0.0,0.0,0.0,43.513341876,52.539744,13.4524641851,0.0,4.83426,8.61820418511
 05/02  01:00:00,117.891424737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.85795036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,117.839108656,0.0,0.0,0.0,43.513341876,52.539744,13.4523576613,0.0,4.83426,8.61809766128
 05/02  04:00:00,119.976237842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,119.640357949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,181.01468724,73.3935570514,0.00364554459089,0.0,43.513341876,53.238744,577.874068023,573.019808023,4.83426,0.02
 05/02  07:00:00,352.037577349,73.3935570514,0.0,0.0,220.879908,53.238744,554.813028409,523.673723144,4.83426,26.3050452654
 05/02  08:00:00,444.864178568,73.7372932331,0.00262496355801,0.0,220.879908,145.652643033,483.601680024,420.866567384,36.25695,26.4781626399
 05/02  09:00:00,445.379268282,74.1863220177,0.00318554141731,0.0,220.879908,145.652643033,499.675129072,418.840733154,36.25695,44.5774459182
 05/02  10:00:00,451.741790688,74.5412614454,0.00247915857934,0.0,220.879908,151.653867033,468.976424517,384.920333513,48.3426,35.7134910038
 05/02  11:00:00,453.057737383,74.9610554487,0.0,0.0,220.879908,151.653867033,395.766684579,302.631238245,48.3426,44.7928463345
 05/02  12:00:00,472.115524584,75.5370070718,18.494893233,0.0,220.879908,151.653867033,301.484326247,204.617580984,48.3426,48.5241452625
 05/02  13:00:00,504.658179893,76.2364851095,54.2136056851,0.0,220.879908,145.652643033,207.17279484,132.619614122,24.1713,50.3818807173
 05/02  14:00:00,573.624388843,77.4913801862,121.4942353,0.0,220.879908,145.652643033,98.3443166302,38.491188882,24.1713,35.6818277482
 05/02  15:00:00,639.455098662,79.0350332824,193.401233422,0.0,220.879908,137.835547516,57.9242689777,8.41875287801,4.83426,44.6712560996
 05/02  16:00:00,602.372928726,76.1370325063,164.317418731,0.0,220.879908,133.019064,53.3442927281,13.0407863266,4.83426,35.4692464014
 05/02  17:00:00,454.260650093,74.3593020622,97.9662033949,0.0,220.879908,53.238744,82.8184972826,42.5184319508,4.83426,35.4658053318
 05/02  18:00:00,405.454178171,73.9775583389,49.8303898134,0.0,220.879908,53.238744,114.546205675,74.1184289126,4.83426,35.5935167626
 05/02  19:00:00,364.315591323,73.712867316,8.16643747125,0.0,220.879908,53.238744,130.878820354,117.359154162,4.83426,8.68540619203
 05/02  20:00:00,369.975428472,73.5814884743,0.0,0.0,220.879908,53.238744,175.081254556,161.57187183,4.83426,8.67512272577
 05/02  21:00:00,117.748993187,0.0,0.0,0.0,43.513341876,52.539744,13.5099644756,0.0,4.83426,8.67570447563
 05/02  22:00:00,117.810103581,0.0,0.0,0.0,43.513341876,52.539744,13.4759756319,0.0,4.83426,8.64171563194
 05/02  23:00:00,118.768010297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,117.845531817,0.0,0.0,0.0,43.513341876,52.539744,13.4524178606,0.0,4.83426,8.61815786055
 05/03  01:00:00,117.833697835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,117.828063749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,117.808489444,0.0,0.0,0.0,43.513341876,52.539744,13.4522891414,0.0,4.83426,8.61802914143
 05/03  04:00:00,118.227458076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.19951335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,180.339122945,73.3935570514,0.00297990531105,0.0,43.513341876,53.238744,661.889129621,657.034869621,4.83426,0.02
 05/03  07:00:00,352.01947778,73.3935570514,0.0,0.0,220.879908,53.238744,592.231072876,561.09494181,4.83426,26.3018710659
 05/03  08:00:00,444.763261024,73.67648763,0.00247486050126,0.0,220.879908,145.652643033,437.278450472,374.543334813,36.25695,26.4781656586
 05/03  09:00:00,445.283916014,74.1371908322,0.00313256068888,0.0,220.879908,145.652643033,382.448546154,301.622927903,36.25695,44.5686682508
 05/03  10:00:00,462.733125453,74.6286693279,9.23416296202,0.0,220.879908,151.653867033,310.938357765,226.890287434,48.3426,35.7054703306
 05/03  11:00:00,522.605189614,75.5659447573,64.8642538758,0.0,220.879908,151.653867033,177.163898534,84.0331645904,48.3426,44.7881339439
 05/03  12:00:00,589.289122065,76.6973809924,131.049837774,0.0,220.879908,151.653867033,131.937759839,38.6843486009,48.3426,44.9108112382
 05/03  13:00:00,616.089623925,78.0881889552,162.203281549,0.0,220.879908,145.652643033,96.6588289189,18.5046831938,24.1713,53.9828457251
 05/03  14:00:00,666.542946868,79.3645326787,210.972295738,0.0,220.879908,145.652643033,61.5667609074,1.72281693549,24.1713,35.6726439719
 05/03  15:00:00,695.878582506,80.7163904591,246.420826126,0.0,220.879908,137.835547516,54.8461177826,5.34435321058,4.83426,44.667504572
 05/03  16:00:00,674.098937144,76.9333427187,233.290212161,0.0,220.879908,133.019064,44.1597255946,3.86155823902,4.83426,35.4639073556
 05/03  17:00:00,535.935261375,74.7682867131,177.302488478,0.0,220.879908,53.238744,47.8708343453,7.57547656068,4.83426,35.4610977846
 05/03  18:00:00,496.267321639,74.3247266816,138.468206105,0.0,220.879908,53.238744,63.4048768132,22.9817074421,4.83426,35.5889093711
 05/03  19:00:00,463.496805996,73.9958254457,103.154867537,0.0,220.879908,53.238744,59.0959040455,45.5767248485,4.83426,8.68491919693
 05/03  20:00:00,443.064628092,73.7137593057,68.6684331369,0.0,220.879908,53.238744,86.3194265827,72.8106932793,4.83426,8.67447330335
 05/03  21:00:00,118.134079246,0.0,0.0,0.0,43.513341876,52.539744,13.5092264921,0.0,4.83426,8.67496649208
 05/03  22:00:00,117.873704155,0.0,0.0,0.0,43.513341876,52.539744,13.4755269675,0.0,4.83426,8.64126696746
 05/03  23:00:00,118.804827635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,117.859555647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,117.841351112,0.0,0.0,0.0,43.513341876,52.539744,13.4521667964,0.0,4.83426,8.6179067964
 05/04  02:00:00,117.845799697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.837483404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.252840428,0.0,0.0,0.0,43.513341876,52.539744,13.4523369337,0.0,4.83426,8.61807693369
 05/04  05:00:00,118.22005358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,180.324388781,73.3935570514,0.00327616052927,0.0,43.513341876,53.238744,603.072599075,598.218339075,4.83426,0.02
 05/04  07:00:00,352.019650898,73.3935570514,0.0,0.0,220.879908,53.238744,450.668816682,419.534469824,4.83426,26.3000868574
 05/04  08:00:00,491.1591442,74.0136294273,42.745202446,0.0,220.879908,145.652643033,227.876302199,165.143266417,36.25695,26.4760857821
 05/04  09:00:00,560.576784267,74.9934939877,110.711742675,0.0,220.879908,145.652643033,115.293466813,43.3831442614,36.25695,35.6533725516
 05/04  10:00:00,654.969329278,75.8241596204,197.996567198,0.0,220.879908,151.653867033,93.1894278829,0.228878920902,48.3426,44.617948962
 05/04  11:00:00,748.930999644,77.0198847402,289.403497223,0.0,220.879908,151.653867033,93.1393563561,0.00984973519673,48.3426,44.786906621
 05/04  12:00:00,887.533360978,78.990070594,426.631017946,0.0,220.879908,151.653867033,93.2486505993,0.0,48.3426,44.9060505993
 05/04  13:00:00,966.461481203,81.8322290991,508.713904999,0.0,220.879908,145.652643033,69.1585373707,0.0133273347194,24.1713,44.9739100359
 05/04  14:00:00,1041.11863149,84.6157030705,580.374569084,0.0,220.879908,145.652643033,68.7587481148,0.0,24.1713,44.5874481148
 05/04  15:00:00,1074.93339679,87.4821594566,618.232418287,0.0,220.879908,137.835547516,49.4930161976,0.0,4.83426,44.6587561976
 05/04  16:00:00,1096.03777101,82.1442293746,650.131709363,0.0,220.879908,133.019064,31.4453267044,0.0115607118623,4.83426,26.5995059925
 05/04  17:00:00,926.979751803,78.2320427818,565.211945942,0.0,220.879908,53.238744,40.2896578058,0.0,4.83426,35.4553978058
 05/04  18:00:00,827.548224862,77.1667302576,467.079119531,0.0,220.879908,53.238744,40.4150595918,0.0,4.83426,35.5807995918
 05/04  19:00:00,733.069033045,75.922839833,370.389140195,0.0,220.879908,53.238744,22.1918861564,0.00782530655371,4.83426,17.3498008498
 05/04  20:00:00,694.613856986,75.0606061443,317.767732626,0.0,220.879908,53.238744,25.2286294277,11.7193245635,4.83426,8.67504486413
 05/04  21:00:00,118.329841075,0.0,0.0,0.0,43.513341876,52.539744,13.5085486044,0.0,4.83426,8.67428860435
 05/04  22:00:00,118.047149382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.971584032,0.0,0.0,0.0,43.513341876,52.539744,13.4655388693,0.0,4.83426,8.63127886928
 05/04  24:00:00,118.074662467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,118.064625636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,118.052186551,0.0,0.0,0.0,43.513341876,52.539744,13.4522448846,0.0,4.83426,8.61798488457
 05/05  03:00:00,118.055454499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.353724256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,119.907633446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,312.045619631,73.4037037757,127.493946266,0.0,43.513341876,53.238744,307.873657414,294.421569422,4.83426,8.61782799187
 05/05  07:00:00,491.177201474,73.3935570514,135.296137,0.0,220.879908,53.238744,207.165608304,184.791708251,4.83426,17.539640053
 05/05  08:00:00,717.511425189,75.1964711988,266.37283944,0.0,220.879908,145.652643033,91.6484357483,28.9179839837,36.25695,26.4735017646
 05/05  09:00:00,877.201258898,76.7365628422,423.44969548,0.0,220.879908,145.652643033,80.8245745045,0.0,36.25695,44.5676245045
 05/05  10:00:00,1035.85534713,78.5258828995,573.241310402,0.0,220.879908,151.653867033,84.0401204028,0.0,48.3426,35.6975204028
 05/05  11:00:00,1062.67540295,80.3570309089,597.639497139,0.0,220.879908,151.653867033,93.1180655247,0.0,48.3426,44.7754655247
 05/05  12:00:00,1078.24605296,82.7405844119,611.906747573,0.0,220.879908,151.653867033,99.7781000012,0.0,48.3426,51.4355000012
 05/05  13:00:00,1067.07197885,83.974444702,605.615179125,0.0,220.879908,145.652643033,71.5978590481,0.011523968921,24.1713,47.4150350792
 05/05  14:00:00,1045.9853443,85.6888141002,582.55523139,0.0,220.879908,145.652643033,59.8365208113,0.0,24.1713,35.6652208113
 05/05  15:00:00,1063.34451549,87.4303376455,606.260282608,0.0,220.879908,137.835547516,49.4868859749,0.0,4.83426,44.6526259749
 05/05  16:00:00,1112.62480058,82.1901482955,666.296663687,0.0,220.879908,133.019064,40.2976540998,0.0106241090417,4.83426,35.4527699908
 05/05  17:00:00,1018.68257181,78.7410788268,655.594305072,0.0,220.879908,53.238744,40.2862932617,0.0,4.83426,35.4520332617
 05/05  18:00:00,969.952137291,77.8701914116,607.622982265,0.0,220.879908,53.238744,40.4127131838,0.0,4.83426,35.5784531838
 05/05  19:00:00,782.654497688,76.3896034611,418.960573491,0.0,220.879908,53.238744,13.5182990014,0.0,4.83426,8.68403900136
 05/05  20:00:00,632.357014348,75.2636238299,255.642369089,0.0,220.879908,53.238744,13.5091062704,0.0,4.83426,8.67484627035
 05/05  21:00:00,117.945381505,0.0,0.0,0.0,43.513341876,52.539744,13.5089892789,0.0,4.83426,8.67472927894
 05/05  22:00:00,117.99416064,0.0,0.0,0.0,43.513341876,52.539744,13.4754965863,0.0,4.83426,8.64123658632
 05/05  23:00:00,118.902535121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,117.972575065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,117.926415205,0.0,0.0,0.0,43.513341876,52.539744,13.4455121131,0.0,4.83426,8.6112521131
 05/06  02:00:00,117.896146449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.89667342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.333930414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,118.287194627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,106.351796865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.327417047,0.0,0.0,0.0,43.513341876,52.539744,13.4455221243,0.0,4.83426,8.6112621243
 05/06  08:00:00,100.445376824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.573718958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.625560551,0.0,0.0,0.0,43.513341876,52.539744,22.2400445972,0.0,4.83426,17.4057845972
 05/06  11:00:00,101.445154115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  12:00:00,100.631919958,0.0,0.0,0.0,43.513341876,52.539744,13.4856091092,0.0,4.83426,8.6513491092
 05/06  13:00:00,100.73779214,0.0,0.0,0.0,43.513341876,52.539744,13.47847629,0.0,4.83426,8.64421629001
 05/06  14:00:00,100.784835439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,320.852756056,2.96299528997,213.53067056,0.0,43.513341876,52.539744,13.4772123842,0.0,4.83426,8.64295238417
 05/06  16:00:00,374.227851446,3.39247210698,266.120869038,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,388.661153305,3.59889496058,280.155900782,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,294.437851317,2.50402414156,188.407305738,0.0,43.513341876,52.539744,13.4456247733,0.0,4.83426,8.61136477334
 05/06  19:00:00,243.984238625,1.91349262553,138.772189569,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,165.009986174,0.718390140638,44.7607058997,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.413474902,0.0,0.0,0.0,43.513341876,52.539744,31.2051059772,0.0,4.83426,26.3708459772
 05/06  22:00:00,117.980311547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.81088477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.91030704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,117.870976686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.843228254,0.0,0.0,0.0,43.513341876,52.539744,13.4454581214,0.0,4.83426,8.61119812143
 05/07  03:00:00,117.839365334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.267857496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.227301314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,106.29637621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.259579786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.365186446,0.0,0.0,0.0,43.513341876,52.539744,13.4519734544,0.0,4.83426,8.61771345443
 05/07  09:00:00,100.494792341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  10:00:00,100.558239392,0.0,0.0,0.0,43.513341876,52.539744,22.2397874958,0.0,4.83426,17.4055274958
 05/07  11:00:00,101.40115701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,100.585013957,0.0,0.0,0.0,43.513341876,52.539744,13.4847641702,0.0,4.83426,8.65050417024
 05/07  13:00:00,100.70003843,0.0,0.0,0.0,43.513341876,52.539744,13.4835968248,0.0,4.83426,8.64933682475
 05/07  14:00:00,100.746961637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  15:00:00,270.627081114,2.06500761417,165.201205962,0.0,43.513341876,52.539744,13.4787448733,0.0,4.83426,8.64448487333
 05/07  16:00:00,362.004491387,3.27822641667,254.090587392,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,458.750760111,4.53414514666,347.964917127,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,404.998075554,3.84657764487,295.672205397,0.0,43.513341876,52.539744,13.4455875833,0.0,4.83426,8.61132758331
 05/07  19:00:00,338.7556025,3.21223406649,230.385492872,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,118.715064433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.368242342,0.0,0.0,0.0,43.513341876,52.539744,31.2022871081,0.0,4.83426,26.3680271081
 05/07  22:00:00,117.958193908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.786808109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,117.890459425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.871164612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.85021059,0.0,0.0,0.0,43.513341876,52.539744,13.4519037979,0.0,4.83426,8.61764379788
 05/08  03:00:00,117.829960757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.233719362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.190562679,0.0,0.0,0.0,43.513341876,52.539744,13.4519865186,0.0,4.83426,8.61772651864
 05/08  06:00:00,180.349578266,73.3935570514,0.00371666554893,0.0,43.513341876,53.238744,681.650006938,676.795746938,4.83426,0.02
 05/08  07:00:00,403.812497792,73.3935570514,50.166994311,0.0,220.879908,53.238744,368.459774148,346.091119869,4.83426,17.5343942791
 05/08  08:00:00,584.437908364,74.2246465602,135.166772504,0.0,220.879908,145.652643033,88.2802015767,25.5557247194,36.25695,26.4675268573
 05/08  09:00:00,736.616331778,75.5203947491,285.275873362,0.0,220.879908,145.652643033,80.8010601406,0.0,36.25695,44.5441101406
 05/08  10:00:00,835.693423138,76.6815402572,376.388028448,0.0,220.879908,151.653867033,84.0216254478,0.0,48.3426,35.6790254478
 05/08  11:00:00,943.323885859,78.0769257758,481.469309799,0.0,220.879908,151.653867033,93.0956393467,0.0,48.3426,44.7530393467
 05/08  12:00:00,1076.90299467,80.3087683232,613.478726666,0.0,220.879908,151.653867033,93.2141842024,0.0,48.3426,44.8715842024
 05/08  13:00:00,1084.69016423,82.9823492676,624.304910176,0.0,220.879908,145.652643033,78.1172927824,0.0109781243037,24.1713,53.9350146581
 05/08  14:00:00,1097.88448675,85.8556093793,634.251037776,0.0,220.879908,145.652643033,59.8260683469,0.0,24.1713,35.6547683469
 05/08  15:00:00,1107.26389285,89.754328805,647.211612644,0.0,220.879908,137.835547516,49.4654177383,0.0,4.83426,44.6311577383
 05/08  16:00:00,1130.44922842,84.8244305128,680.513284755,0.0,220.879908,133.019064,31.4296940122,0.0109670209234,4.83426,26.5844669913
 05/08  17:00:00,1033.57658069,80.8361871031,667.319857461,0.0,220.879908,53.238744,40.2740100209,0.0,4.83426,35.4397500209
 05/08  18:00:00,1021.23162577,79.5606514145,656.348816951,0.0,220.879908,53.238744,40.3959331472,0.0,4.83426,35.5616731472
 05/08  19:00:00,911.359702169,77.7693174327,548.873336484,0.0,220.879908,53.238744,22.1804745704,0.0,4.83426,17.3462145704
 05/08  20:00:00,729.181803285,76.1507925901,351.395606952,0.0,220.879908,53.238744,13.5153824779,0.00749547364296,4.83426,8.67362700427
 05/08  21:00:00,118.357376043,0.0,0.0,0.0,43.513341876,52.539744,13.5082698598,0.0,4.83426,8.67400985975
 05/08  22:00:00,118.02907784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,118.942110247,0.0,0.0,0.0,43.513341876,52.539744,13.4650726886,0.0,4.83426,8.6308126886
 05/08  24:00:00,118.00615395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.982095978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,117.954723542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,117.941800264,0.0,0.0,0.0,43.513341876,52.539744,13.4519633584,0.0,4.83426,8.61770335842
 05/09  04:00:00,120.134386305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,119.758835758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,178.039574608,73.3935570514,0.00469791347748,0.0,43.513341876,53.238744,440.784659369,427.332632847,4.83426,8.61776652207
 05/09  07:00:00,418.537702022,73.3935570514,64.4015043314,0.0,220.879908,53.238744,331.773495713,309.406984259,4.83426,17.5322514532
 05/09  08:00:00,529.37289915,74.7846297939,79.589315456,0.0,220.879908,145.652643033,155.147063283,92.4277268811,36.25695,26.4623864018
 05/09  09:00:00,627.497493552,76.2229358839,175.9649953,0.0,220.879908,145.652643033,85.4531944438,4.66286879094,36.25695,44.5333756529
 05/09  10:00:00,822.074733656,77.6386870976,362.377049897,0.0,220.879908,151.653867033,84.0225354827,0.0,48.3426,35.6799354827
 05/09  11:00:00,1051.47288089,78.9852887328,587.850473892,0.0,220.879908,151.653867033,93.0921239987,0.0,48.3426,44.7495239987
 05/09  12:00:00,1071.65116281,80.6161192448,606.353487868,0.0,220.879908,151.653867033,93.213695559,0.0,48.3426,44.871095559
 05/09  13:00:00,1088.35347593,83.4330478155,625.30470073,0.0,220.879908,145.652643033,69.1144022668,0.0102828272638,24.1713,44.9328194396
 05/09  14:00:00,1105.72537311,86.6586620393,638.757463423,0.0,220.879908,145.652643033,68.7235310989,0.0,24.1713,44.5522310989
 05/09  15:00:00,1113.25860993,90.0924378383,650.288457542,0.0,220.879908,137.835547516,40.5370864904,0.0,4.83426,35.7028264904
 05/09  16:00:00,1134.39207114,84.4279097081,682.528633773,0.0,220.879908,133.019064,40.2850066369,0.0113904618731,4.83426,35.439356175
 05/09  17:00:00,1028.70770052,79.481301504,661.992275273,0.0,220.879908,53.238744,40.2671233073,0.0,4.83426,35.4328633073
 05/09  18:00:00,1020.49709686,78.2904033464,654.943986141,0.0,220.879908,53.238744,40.3909659752,0.0,4.83426,35.5567059752
 05/09  19:00:00,1003.44161913,77.2574764714,639.163305433,0.0,220.879908,53.238744,13.5169737841,0.0,4.83426,8.6827137841
 05/09  20:00:00,1002.9220404,76.4380436306,621.727113314,0.0,220.879908,53.238744,13.5079841182,0.0,4.83426,8.67372411823
 05/09  21:00:00,118.260790387,0.0,0.0,0.0,43.513341876,52.539744,13.5077826715,0.0,4.83426,8.67352267148
 05/09  22:00:00,118.289091023,0.0,0.0,0.0,43.513341876,52.539744,13.4745310895,0.0,4.83426,8.64027108955
 05/09  23:00:00,119.146323904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,118.265731884,0.0,0.0,0.0,43.513341876,52.539744,13.4519215209,0.0,4.83426,8.61766152086
 05/10  01:00:00,118.249134701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,118.236843739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  03:00:00,118.240845705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.723234317,0.0,0.0,0.0,43.513341876,52.539744,13.4519433713,0.0,4.83426,8.61768337133
 05/10  05:00:00,118.621244212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,708.805162061,73.7919121789,523.692003695,0.0,43.513341876,53.238744,23.9697288242,19.1154688242,4.83426,0.02
 05/10  07:00:00,894.511918403,73.3935570514,535.418628257,0.0,220.879908,53.238744,32.5162094873,1.39652375798,4.83426,26.2854257293
 05/10  08:00:00,982.204144336,78.2318021382,524.591598131,0.0,220.879908,145.652643033,62.7221468452,0.0045845545743,36.25695,26.4606122906
 05/10  09:00:00,1002.64462334,80.6616030886,541.205389007,0.0,220.879908,145.652643033,71.8865791396,0.0,36.25695,35.6296291396
 05/10  10:00:00,1033.39187201,83.312455039,562.494514895,0.0,220.879908,151.653867033,92.9223578275,0.0,48.3426,44.5797578275
 05/10  11:00:00,1048.94227999,84.7866696699,575.283086524,0.0,220.879908,151.653867033,84.1359202319,0.0,48.3426,35.7933202319
 05/10  12:00:00,1057.92729737,86.6980298579,582.847304792,0.0,220.879908,151.653867033,102.170712248,0.0,48.3426,53.8281122479
 05/10  13:00:00,1055.02681422,87.760463251,584.931434859,0.0,220.879908,145.652643033,69.1190282751,0.0111559514949,24.1713,44.9365723236
 05/10  14:00:00,1069.32350588,89.4324114495,597.686761505,0.0,220.879908,145.652643033,59.8101487826,0.0,24.1713,35.6388487826
 05/10  15:00:00,1057.63612096,90.2643803029,593.744879571,0.0,220.879908,137.835547516,49.4551696556,0.00727385352499,4.83426,44.6136358021
 05/10  16:00:00,1101.03732013,83.4886306564,648.955812264,0.0,220.879908,133.019064,31.4233467461,0.010468942026,4.83426,26.5786178041
 05/10  17:00:00,1031.04218686,80.4766272489,661.589164292,0.0,220.879908,53.238744,40.2654856992,0.0,4.83426,35.4312256992
 05/10  18:00:00,1028.2041774,79.6619923926,659.990156528,0.0,220.879908,53.238744,40.3856569347,0.0,4.83426,35.5513969347
 05/10  19:00:00,1001.03032895,78.1552266278,634.338240266,0.0,220.879908,53.238744,13.5157480457,0.0,4.83426,8.6814880457
 05/10  20:00:00,990.091268636,76.8827948669,607.117251085,0.0,220.879908,53.238744,22.1606394777,0.0,4.83426,17.3263794777
 05/10  21:00:00,118.670513887,0.0,0.0,0.0,43.513341876,52.539744,13.5073400048,0.0,4.83426,8.6730800048
 05/10  22:00:00,118.318280758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  23:00:00,119.158191014,0.0,0.0,0.0,43.513341876,52.539744,13.464926968,0.0,4.83426,8.63066696802
 05/10  24:00:00,118.290870034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,118.27167067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,118.248482215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,118.225215705,0.0,0.0,0.0,43.513341876,52.539744,13.4519527031,0.0,4.83426,8.61769270314
 05/11  04:00:00,118.734709884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,118.695973921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,726.404719664,74.0199325711,540.083335771,0.0,43.513341876,53.238744,4.87006126985,0.0158012698546,4.83426,0.02
 05/11  07:00:00,909.663481165,73.4499927539,549.583617067,0.0,220.879908,53.238744,31.1214805949,0.0,4.83426,26.2872205949
 05/11  08:00:00,999.487288284,79.5902599565,540.042595875,0.0,220.879908,145.652643033,62.7184084414,0.0047180583189,36.25695,26.4567403831
 05/11  09:00:00,1027.95846124,81.2772435576,566.302734655,0.0,220.879908,145.652643033,71.8749507345,0.0,36.25695,35.6180007345
 05/11  10:00:00,1072.32620928,83.808883999,601.513496007,0.0,220.879908,151.653867033,92.9182475585,0.0,48.3426,44.5756475585
 05/11  11:00:00,1122.9816885,86.5390854785,648.246969206,0.0,220.879908,151.653867033,93.0732750226,0.0,48.3426,44.7306750226
 05/11  12:00:00,1146.54429569,89.9833530778,668.926766483,0.0,220.879908,151.653867033,93.1954383562,0.0,48.3426,44.8528383562
 05/11  13:00:00,1133.33244484,93.5064463152,658.309258218,0.0,220.879908,145.652643033,69.1116430144,0.0113885864619,24.1713,44.9289544279
 05/11  14:00:00,1137.1961667,96.2090434088,659.456431938,0.0,220.879908,145.652643033,59.8045035171,0.0,24.1713,35.6332035171
 05/11  15:00:00,1164.19646282,99.9766619409,689.599276164,0.0,220.879908,137.835547516,49.448624509,0.0,4.83426,44.614364509
 05/11  16:00:00,1189.18059624,93.136219756,727.098783898,0.0,220.879908,133.019064,40.2746163365,0.011458846138,4.83426,35.4288974904
 05/11  17:00:00,1060.32102711,84.9393631155,687.238569131,0.0,220.879908,53.238744,31.4069890138,0.0,4.83426,26.5727290138
 05/11  18:00:00,1030.71083182,82.2785713494,660.420171023,0.0,220.879908,53.238744,40.3857294592,0.0,4.83426,35.5514694592
 05/11  19:00:00,1015.53833318,80.1695715951,647.015692061,0.0,220.879908,53.238744,22.1804532024,0.0,4.83426,17.3461932024
 05/11  20:00:00,993.708704491,78.3735524445,609.551448618,0.0,220.879908,53.238744,13.5066634343,0.0,4.83426,8.67240343427
 05/11  21:00:00,235.235177413,0.84034944651,114.860195308,0.0,43.513341876,52.539744,13.5076509157,0.0,4.83426,8.67339091573
 05/11  22:00:00,248.753657926,1.0805058387,128.129537125,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,119.136986313,0.0,0.0,0.0,43.513341876,52.539744,13.4648580198,0.0,4.83426,8.63059801985
 05/11  24:00:00,118.247834038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,118.219048925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,118.186516993,0.0,0.0,0.0,43.513341876,52.539744,13.4517367555,0.0,4.83426,8.61747675553
 05/12  03:00:00,118.15192584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,120.577766221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,120.163277574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,419.757957596,73.7779772569,236.643438155,0.0,43.513341876,53.238744,112.141224587,98.689491072,4.83426,8.61747351532
 05/12  07:00:00,550.802435599,73.4364522743,194.27461622,0.0,220.879908,53.238744,78.6347975199,56.2717119444,4.83426,17.5288255755
 05/12  08:00:00,836.917173273,78.7545714037,381.771407926,0.0,220.879908,145.652643033,62.7162828534,0.00455278080825,36.25695,26.4547800726
 05/12  09:00:00,999.827305458,80.9235644162,541.921438935,0.0,220.879908,145.652643033,78.5422046076,0.0,36.25695,42.2852546076
 05/12  10:00:00,1042.40936429,82.5828118679,576.576008834,0.0,220.879908,151.653867033,86.235060475,0.0,48.3426,37.892460475
 05/12  11:00:00,1068.45492908,84.6294955439,599.508138208,0.0,220.879908,151.653867033,93.0638570959,0.0,48.3426,44.7212570959
 05/12  12:00:00,1082.56135048,87.5948369511,611.227932034,0.0,220.879908,151.653867033,93.1910030266,0.0,48.3426,44.8484030266
 05/12  13:00:00,1082.46499927,90.8185964219,613.461105661,0.0,220.879908,145.652643033,69.1002884899,0.0110961791488,24.1713,44.9178923107
 05/12  14:00:00,1095.71291421,94.1269650473,623.27775218,0.0,220.879908,145.652643033,61.6498441291,0.0,24.1713,37.4785441291
 05/12  15:00:00,1090.20368581,94.902051278,624.86247241,0.0,220.879908,137.835547516,47.5915613837,0.00697543840595,4.83426,42.7503259453
 05/12  16:00:00,1104.64474707,87.6638741427,651.959494222,0.0,220.879908,133.019064,40.2702931481,0.0111385689977,4.83426,35.4248945791
 05/12  17:00:00,1010.22908929,82.4389495399,642.981052808,0.0,220.879908,53.238744,31.4037456594,0.0,4.83426,26.5694856594
 05/12  18:00:00,1002.98657329,81.0348445902,637.039687206,0.0,220.879908,53.238744,40.3805393512,0.0,4.83426,35.5462793512
 05/12  19:00:00,961.416901966,79.049351178,597.410766146,0.0,220.879908,53.238744,22.1795573844,0.0,4.83426,17.3452973844
 05/12  20:00:00,919.024425823,77.0238549555,539.752928091,0.0,220.879908,53.238744,13.5141818685,0.00737165849324,4.83426,8.67255020999
 05/12  21:00:00,206.007624754,1.0803829885,85.8112726018,0.0,43.513341876,52.539744,13.5071499137,0.0,4.83426,8.67288991368
 05/12  22:00:00,118.101888219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  23:00:00,119.030366596,0.0,0.0,0.0,43.513341876,52.539744,13.4645162982,0.0,4.83426,8.63025629819
 05/12  24:00:00,118.116236403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,118.066213415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,118.035516931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,118.028337352,0.0,0.0,0.0,43.513341876,52.539744,13.4452337621,0.0,4.83426,8.61097376206
 05/13  04:00:00,118.490334733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.442088379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,103.497316152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.414642226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.527346887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.66538997,0.0,0.0,0.0,43.513341876,52.539744,13.4517009223,0.0,4.83426,8.61744092229
 05/13  10:00:00,100.755969754,0.0,0.0,0.0,43.513341876,52.539744,13.5444170572,0.0,4.83426,8.71015705723
 05/13  11:00:00,101.568978111,0.0,0.0,0.0,43.513341876,52.539744,13.4836956174,0.0,4.83426,8.64943561744
 05/13  12:00:00,315.695944422,2.13856039527,210.462391049,0.0,43.513341876,52.539744,13.4842663363,0.0,4.83426,8.65000633634
 05/13  13:00:00,278.930688119,1.82715830319,174.379074957,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  14:00:00,376.210620847,2.85648758979,269.601002,0.0,43.513341876,52.539744,13.4777191145,0.0,4.83426,8.64345911454
 05/13  15:00:00,408.369400214,3.17406843617,301.142866221,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  16:00:00,385.425795402,2.99958474018,278.776869446,0.0,43.513341876,52.539744,13.4453780173,0.0,4.83426,8.61111801733
 05/13  17:00:00,333.129238386,2.54293780831,227.482280792,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,314.165255651,2.38365685491,208.857680344,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,168.339809818,0.718390140638,65.8448495222,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,118.824794948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.566981371,0.0,0.0,0.0,43.513341876,52.539744,31.1866551776,0.0,4.83426,26.3523951776
 05/13  22:00:00,118.154811999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.965847005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,118.117310871,0.0,0.0,0.0,43.513341876,52.539744,13.4452686169,0.0,4.83426,8.61100861689
 05/14  01:00:00,118.1227914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,118.137112076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,118.142234307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.651710209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.627891111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,103.70497249,0.0,0.0,0.0,43.513341876,52.539744,13.445302312,0.0,4.83426,8.61104231204
 05/14  07:00:00,100.573670823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.603762057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.645449775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.657727339,0.0,0.0,0.0,43.513341876,52.539744,22.2322033937,0.0,4.83426,17.3979433937
 05/14  11:00:00,101.408018011,0.0,0.0,0.0,43.513341876,52.539744,13.4834903726,0.0,4.83426,8.64923037262
 05/14  12:00:00,100.61911729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  13:00:00,100.779787901,0.0,0.0,0.0,43.513341876,52.539744,13.4839908837,0.0,4.83426,8.64973088367
 05/14  14:00:00,376.66351142,1.92827088471,270.952748188,0.0,43.513341876,52.539744,13.4776563572,0.0,4.83426,8.64339635715
 05/14  15:00:00,399.443602077,2.85763657119,291.883950962,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,532.175703492,3.83556370898,422.946063041,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,470.720004193,3.53896996738,362.486727647,0.0,43.513341876,52.539744,13.4453142985,0.0,4.83426,8.61105429854
 05/14  18:00:00,399.026920265,2.78680015407,292.545116479,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,325.439848501,2.37010923814,219.554837873,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,280.852310613,1.54283912147,158.574757134,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.583444973,0.0,0.0,0.0,43.513341876,52.539744,31.1847753223,0.0,4.83426,26.3505153223
 05/14  22:00:00,118.136474693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.957883148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,118.106428271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,118.088232005,0.0,0.0,0.0,43.513341876,52.539744,13.4516833351,0.0,4.83426,8.61742333505
 05/15  02:00:00,118.089248073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,118.08362268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.530987274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,118.481337326,0.0,0.0,0.0,43.513341876,52.539744,13.4516125048,0.0,4.83426,8.61735250478
 05/15  06:00:00,561.685971213,73.5976620844,378.087099169,0.0,43.513341876,53.238744,111.798030532,106.943770532,4.83426,0.02
 05/15  07:00:00,797.49515357,73.3935570514,439.22987163,0.0,220.879908,53.238744,56.7640452982,34.405007228,4.83426,17.5247780703
 05/15  08:00:00,984.07667504,77.1289202039,528.259650271,0.0,220.879908,145.652643033,62.7087558777,0.00473276568011,36.25695,26.447073112
 05/15  09:00:00,1011.76085119,79.6701733276,551.708568634,0.0,220.879908,145.652643033,80.7581302163,0.0,36.25695,44.5011802163
 05/15  10:00:00,1076.27324028,82.9035415339,605.956906748,0.0,220.879908,151.653867033,83.9855817701,0.0,48.3426,35.6429817701
 05/15  11:00:00,1126.57294786,86.5030376355,651.066234967,0.0,220.879908,151.653867033,93.0438935551,0.0,48.3426,44.7012935551
 05/15  12:00:00,1159.132299,89.6354901281,680.684657352,0.0,220.879908,151.653867033,93.167709927,0.0,48.3426,44.825109927
 05/15  13:00:00,1166.99708535,93.549653594,690.779673744,0.0,220.879908,145.652643033,69.0789698834,0.0104203279774,24.1713,44.8972495554
 05/15  14:00:00,1183.78431643,97.7966684953,703.536859897,0.0,220.879908,145.652643033,59.7875718801,0.0,24.1713,35.6162718801
 05/15  15:00:00,1189.01649754,100.820649876,713.477358325,0.0,220.879908,137.835547516,49.4173781543,0.0,4.83426,44.5831181543
 05/15  16:00:00,1208.92730933,95.1813578227,745.160718988,0.0,220.879908,133.019064,31.4074211725,0.0110667766703,4.83426,26.5620943959
 05/15  17:00:00,1109.33537589,88.0647563943,733.615602367,0.0,220.879908,53.238744,40.2459212431,0.0,4.83426,35.4116612431
 05/15  18:00:00,1088.77623962,85.6808837245,716.011510625,0.0,220.879908,53.238744,40.3667850763,0.0,4.83426,35.5325250763
 05/15  19:00:00,1059.02839625,82.644533209,689.002714133,0.0,220.879908,53.238744,13.5141553934,0.0,4.83426,8.6798953934
 05/15  20:00:00,1012.34497125,79.5679097859,628.012467281,0.0,220.879908,53.238744,13.5063102476,0.0,4.83426,8.67205024762
 05/15  21:00:00,118.561996949,0.0,0.0,0.0,43.513341876,52.539744,13.5065909076,0.0,4.83426,8.6723309076
 05/15  22:00:00,118.2105517,0.0,0.0,0.0,43.513341876,52.539744,13.4738333302,0.0,4.83426,8.63957333019
 05/15  23:00:00,119.082930388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,118.18447651,0.0,0.0,0.0,43.513341876,52.539744,13.4516447093,0.0,4.83426,8.6173847093
 05/16  01:00:00,118.175617914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,118.159948564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,118.156460655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.634587265,0.0,0.0,0.0,43.513341876,52.539744,13.4515366476,0.0,4.83426,8.61727664761
 05/16  05:00:00,120.243042881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,724.598471523,73.8233663497,538.566300621,0.0,43.513341876,53.238744,15.9577090489,11.1034490489,4.83426,0.02
 05/16  07:00:00,905.189820277,73.4079573355,545.594300685,0.0,220.879908,53.238744,31.1092940407,0.0,4.83426,26.2750340407
 05/16  08:00:00,993.801907773,78.7004448511,536.004179392,0.0,220.879908,145.652643033,62.7032092692,0.00466861126756,36.25695,26.441590658
 05/16  09:00:00,1037.59075273,81.2808945122,577.059687896,0.0,220.879908,145.652643033,71.8534603439,0.0,36.25695,35.5965103439
 05/16  10:00:00,1073.18896221,84.3009861473,603.457232478,0.0,220.879908,151.653867033,83.9815634376,0.0,48.3426,35.6389634376
 05/16  11:00:00,1097.39367994,87.0085488951,624.41992339,0.0,220.879908,151.653867033,93.0413801291,0.0,48.3426,44.6987801291
 05/16  12:00:00,1110.36246217,89.5501556731,635.660541157,0.0,220.879908,151.653867033,93.1577612745,0.0,48.3426,44.8151612745
 05/16  13:00:00,1110.45368381,92.6303918352,638.237299766,0.0,220.879908,145.652643033,69.0645873015,0.0109979569634,24.1713,44.8822893445
 05/16  14:00:00,1118.24671072,95.0994728076,643.150852699,0.0,220.879908,145.652643033,68.6792112584,0.0,24.1713,44.5079112584
 05/16  15:00:00,1121.85629439,98.2457251143,651.2628054,0.0,220.879908,137.835547516,40.4988475852,0.0,4.83426,35.6645875852
 05/16  16:00:00,1151.57876341,91.0847087894,693.506169837,0.0,220.879908,133.019064,40.251786988,0.0108536963897,4.83426,35.4066732916
 05/16  17:00:00,1052.71263159,85.5394159283,680.340440729,0.0,220.879908,53.238744,31.3932720487,0.0,4.83426,26.5590120487
 05/16  18:00:00,1041.96783221,83.9723739066,671.243669047,0.0,220.879908,53.238744,40.3574471318,0.0,4.83426,35.5231871318
 05/16  19:00:00,1005.61367104,81.0413928343,638.237694309,0.0,220.879908,53.238744,13.5159564437,0.0,4.83426,8.68169644372
 05/16  20:00:00,1008.92460887,78.8296371534,626.153553112,0.0,220.879908,53.238744,13.5060210563,0.0,4.83426,8.67176105634
 05/16  21:00:00,242.261196465,0.959659514922,122.05689063,0.0,43.513341876,52.539744,14.3781777413,0.0,4.83426,9.54391774129
 05/16  22:00:00,231.823962782,1.0809773557,111.299399021,0.0,43.513341876,52.539744,12.6047475656,0.0,4.83426,7.77048756562
 05/16  23:00:00,119.155544325,0.0,0.0,0.0,43.513341876,52.539744,13.4640907798,0.0,4.83426,8.62983077985
 05/16  24:00:00,118.265374632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,118.256936256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,118.228870606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,118.207048911,0.0,0.0,0.0,43.513341876,52.539744,13.4516441141,0.0,4.83426,8.61738411405
 05/17  04:00:00,118.732550574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.689874572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,732.92195549,74.2372522361,546.941195243,0.0,43.513341876,53.238744,4.87124318178,0.0169831817818,4.83426,0.02
 05/17  07:00:00,906.18276627,73.5094470877,545.699147984,0.0,220.879908,53.238744,31.1061615286,0.0,4.83426,26.2719015286
 05/17  08:00:00,993.070072971,79.8374656966,532.871866643,0.0,220.879908,145.652643033,62.6974143521,0.0,36.25695,26.4404643521
 05/17  09:00:00,995.017978791,81.3466223303,532.964168462,0.0,220.879908,145.652643033,71.8468876803,0.0,36.25695,35.5899376803
 05/17  10:00:00,1021.68088648,82.8630917478,551.476735098,0.0,220.879908,151.653867033,83.9787878998,0.0,48.3426,35.6361878998
 05/17  11:00:00,1077.86342615,85.096241095,603.537550536,0.0,220.879908,151.653867033,93.0321418081,0.0,48.3426,44.6895418081
 05/17  12:00:00,1098.49374746,87.1979352996,622.451217962,0.0,220.879908,151.653867033,93.152648753,0.0,48.3426,44.810048753
 05/17  13:00:00,1098.49054681,89.0238040387,626.315742917,0.0,220.879908,145.652643033,69.0588720323,0.0107998874442,24.1713,44.8767721448
 05/17  14:00:00,1140.63497392,91.5249770711,665.392319817,0.0,220.879908,145.652643033,68.6739282934,0.0,24.1713,44.5026282934
 05/17  15:00:00,1153.75229132,94.3620675082,683.397051849,0.0,220.879908,137.835547516,40.4940652686,0.0,4.83426,35.6598052686
 05/17  16:00:00,1178.42527527,87.0117245748,720.447304903,0.0,220.879908,133.019064,40.2476631385,0.0111540834578,4.83426,35.4022490551
 05/17  17:00:00,1093.87334124,83.0896795941,719.607153562,0.0,220.879908,53.238744,31.3898075729,0.0,4.83426,26.5555475729
 05/17  18:00:00,1097.40525762,82.9420112488,723.192606106,0.0,220.879908,53.238744,40.3518614165,0.0,4.83426,35.5176014165
 05/17  19:00:00,1084.54784814,80.9180851758,712.238411018,0.0,220.879908,53.238744,13.5153832899,0.0,4.83426,8.68112328993
 05/17  20:00:00,1083.1571063,79.0506563883,695.778717699,0.0,220.879908,53.238744,13.5054696075,0.0,4.83426,8.67120960752
 05/17  21:00:00,264.359838624,0.721479836131,143.928153227,0.0,43.513341876,52.539744,13.5061886637,0.0,4.83426,8.6719286637
 05/17  22:00:00,176.304912821,0.359195070319,57.093762911,0.0,43.513341876,52.539744,13.473657168,0.0,4.83426,8.63939716803
 05/17  23:00:00,119.254213599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,118.406888409,0.0,0.0,0.0,43.513341876,52.539744,13.4513575614,0.0,4.83426,8.61709756142
 05/18  01:00:00,118.399590264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,118.383570498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.350857817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.886017325,0.0,0.0,0.0,43.513341876,52.539744,13.4515042469,0.0,4.83426,8.61724424691
 05/18  05:00:00,118.819811262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,724.744348785,75.0616878831,534.477990607,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/18  07:00:00,929.872699997,74.5604984028,565.739363782,0.0,220.879908,53.238744,31.1062650065,0.0,4.83426,26.2720050065
 05/18  08:00:00,1059.76228528,84.5506293061,592.563398242,0.0,220.879908,145.652643033,62.693877073,0.0,36.25695,26.436927073
 05/18  09:00:00,1088.81357905,87.954777269,617.902606875,0.0,220.879908,145.652643033,71.8447212414,0.0,36.25695,35.5877712414
 05/18  10:00:00,1120.01548249,90.5308525191,640.185627576,0.0,220.879908,151.653867033,83.9714860737,0.0,48.3426,35.6288860737
 05/18  11:00:00,1166.52523491,93.9934612658,682.124404436,0.0,220.879908,151.653867033,93.0262382261,0.0,48.3426,44.6836382261
 05/18  12:00:00,1194.82663562,96.986713774,708.373637354,0.0,220.879908,151.653867033,93.1438935165,0.0,48.3426,44.8012935165
 05/18  13:00:00,1197.46725283,99.1022319612,714.868829731,0.0,220.879908,145.652643033,69.0409608428,0.0,24.1713,44.8696608428
 05/18  14:00:00,1212.46168107,100.773826892,728.280960127,0.0,220.879908,145.652643033,59.7698793566,0.0,24.1713,35.5985793566
 05/18  15:00:00,1220.8946436,102.400021797,743.468498397,0.0,220.879908,137.835547516,49.3993907744,0.0,4.83426,44.5651307744
 05/18  16:00:00,1236.73162418,98.1055203024,769.116194398,0.0,220.879908,133.019064,31.3976050601,0.0110819344918,4.83426,26.5522631256
