Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  17:00:00,1122.44730681,89.3366631247,744.044361424,0.0,220.879908,53.238744,40.2315333774,0.0,4.83426,35.3972733774
 05/18  18:00:00,1109.7904003,87.5138687342,733.451570612,0.0,220.879908,53.238744,40.3497340025,0.0,4.83426,35.5154740025
 05/18  19:00:00,1081.31437052,84.1818525457,708.609059591,0.0,220.879908,53.238744,13.5147607954,0.0,4.83426,8.68050079538
 05/18  20:00:00,1067.12346261,81.2403544169,683.481814837,0.0,220.879908,53.238744,13.5058613331,0.0,4.83426,8.67160133313
 05/18  21:00:00,286.913534796,1.08260709987,165.952326812,0.0,43.513341876,52.539744,13.5057703761,0.0,4.83426,8.67151037607
 05/18  22:00:00,332.204518855,1.83920220585,210.053544251,0.0,43.513341876,52.539744,13.4729677529,0.0,4.83426,8.63870775287
 05/18  23:00:00,237.6248782,1.105578593,116.062668254,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,118.401656073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,118.39288611,0.0,0.0,0.0,43.513341876,52.539744,13.4515403741,0.0,4.83426,8.61728037414
 05/19  02:00:00,118.386373281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,118.391457444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,121.185093815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,120.747775793,0.0,0.0,0.0,43.513341876,52.539744,13.4513810558,0.0,4.83426,8.61712105585
 05/19  06:00:00,738.86493184,75.5253351823,548.566004346,0.0,43.513341876,53.238744,4.86187506447,0.00761506447063,4.83426,0.02
 05/19  07:00:00,897.421016394,74.269382574,535.888343973,0.0,220.879908,53.238744,22.3528189392,0.0,4.83426,17.5185589392
 05/19  08:00:00,977.552195999,81.1290528606,517.685017158,0.0,220.879908,145.652643033,62.6948327427,0.0,36.25695,26.4378827427
 05/19  09:00:00,974.766292061,81.7451794939,514.287257644,0.0,220.879908,145.652643033,80.7289404313,0.0,36.25695,44.4719904313
 05/19  10:00:00,974.955849763,82.482522521,507.09332641,0.0,220.879908,151.653867033,83.9645831492,0.0,48.3426,35.6219831492
 05/19  11:00:00,992.691585071,83.7814799082,521.698702901,0.0,220.879908,151.653867033,93.0180095452,0.0,48.3426,44.6754095452
 05/19  12:00:00,1033.36478437,85.5677909388,560.341710076,0.0,220.879908,151.653867033,93.138445932,0.0,48.3426,44.795845932
 05/19  13:00:00,1048.84114683,87.862549864,579.040485315,0.0,220.879908,145.652643033,69.0471591059,0.0108461724612,24.1713,44.8650129335
 05/19  14:00:00,1089.57736637,90.2042195806,616.892047732,0.0,220.879908,145.652643033,59.7693179429,0.0,24.1713,35.5980179429
 05/19  15:00:00,1068.97356329,91.1677508176,603.2588193,0.0,220.879908,137.835547516,40.4955209116,0.0078853253503,4.83426,35.6533755862
 05/19  16:00:00,1078.62857657,83.8715235161,626.472616564,0.0,220.879908,133.019064,40.2407020157,0.0112421979828,4.83426,35.3951998177
 05/19  17:00:00,977.878417622,80.2227280929,609.978392876,0.0,220.879908,53.238744,40.2234209167,0.0,4.83426,35.3891609167
 05/19  18:00:00,968.592644531,78.6399900201,602.626031067,0.0,220.879908,53.238744,40.3419143137,0.0,4.83426,35.5076543137
 05/19  19:00:00,945.009743343,77.3489342523,580.763249436,0.0,220.879908,53.238744,13.5127333395,0.0,4.83426,8.6784733395
 05/19  20:00:00,958.801328142,76.4332092934,582.12390814,0.0,220.879908,53.238744,13.5047199616,0.0,4.83426,8.67045996164
 05/19  21:00:00,118.129713443,0.0,0.0,0.0,43.513341876,52.539744,13.5048235615,0.0,4.83426,8.67056356152
 05/19  22:00:00,118.127587689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  23:00:00,118.991453686,0.0,0.0,0.0,43.513341876,52.539744,13.4637435215,0.0,4.83426,8.62948352152
 05/19  24:00:00,118.08743375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,118.030247648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,117.978908052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,117.947069295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.376252321,0.0,0.0,0.0,43.513341876,52.539744,13.4449843945,0.0,4.83426,8.61072439448
 05/20  05:00:00,118.326263381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,103.41486705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.375249074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.484573666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.621349848,0.0,0.0,0.0,43.513341876,52.539744,13.451248532,0.0,4.83426,8.61698853202
 05/20  10:00:00,100.703941127,0.0,0.0,0.0,43.513341876,52.539744,13.5408527384,0.0,4.83426,8.70659273843
 05/20  11:00:00,101.526338406,0.0,0.0,0.0,43.513341876,52.539744,13.4824825348,0.0,4.83426,8.64822253477
 05/20  12:00:00,100.723492929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  13:00:00,199.023334893,1.08233367436,96.1790688076,0.0,43.513341876,52.539744,13.4764754201,0.0,4.83426,8.64221542014
 05/20  14:00:00,285.743492614,6.96212709725,176.097190158,0.0,43.513341876,52.539744,13.476623991,0.0,4.83426,8.642363991
 05/20  15:00:00,395.332396789,7.72053444489,283.666634085,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,485.148623002,11.0000513516,369.481831322,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,448.104093354,9.26776251101,334.497401457,0.0,43.513341876,52.539744,13.4451351662,0.0,4.83426,8.61087516616
 05/20  18:00:00,534.789929877,6.67272242416,422.699731838,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,408.116338517,3.84957482094,299.505551258,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,310.182369898,2.62114556554,189.290870566,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.483763117,0.0,0.0,0.0,43.513341876,52.539744,31.1713745415,0.0,4.83426,26.3371145415
 05/20  22:00:00,118.068796332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.877095024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,118.049499999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,118.051066075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.984876822,0.0,0.0,0.0,43.513341876,52.539744,13.4449580887,0.0,4.83426,8.61069808874
 05/21  03:00:00,117.940260577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.363831321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,118.321438114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,103.428358902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.398461633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.516692535,0.0,0.0,0.0,43.513341876,52.539744,13.4512465519,0.0,4.83426,8.61698655191
 05/21  09:00:00,100.665373743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.750877854,0.0,0.0,0.0,43.513341876,52.539744,13.5413466041,0.0,4.83426,8.70708660406
 05/21  11:00:00,101.563769509,0.0,0.0,0.0,43.513341876,52.539744,13.4825190514,0.0,4.83426,8.64825905139
 05/21  12:00:00,189.971646036,1.08262774408,87.1382361407,0.0,43.513341876,52.539744,13.4807864925,0.0,4.83426,8.64652649253
 05/21  13:00:00,312.554790801,2.57139269053,206.898273652,0.0,43.513341876,52.539744,13.4826320393,0.0,4.83426,8.64837203932
 05/21  14:00:00,450.196759928,8.21056831098,337.6029029,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,499.089396941,10.2271541023,384.060031517,0.0,43.513341876,52.539744,13.4764019552,0.0,4.83426,8.64214195525
 05/21  16:00:00,448.041015122,10.1910246004,333.746941385,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,532.209602195,8.74035112039,418.481322488,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,435.187149657,3.88403484918,327.18558829,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,458.609485039,4.3784128212,349.174273487,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,309.466748644,2.55726573335,188.695670386,0.0,43.513341876,52.539744,13.4441247526,0.0,4.83426,8.60986475257
 05/21  21:00:00,176.347293847,0.820561941194,56.2629616577,0.0,43.513341876,52.539744,22.3990511178,0.0,4.83426,17.5647911178
 05/21  22:00:00,118.1109286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.94324654,0.0,0.0,0.0,43.513341876,52.539744,13.4450915737,0.0,4.83426,8.6108315737
 05/21  24:00:00,118.097234396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,118.086521465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,118.066160696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,118.014812586,0.0,0.0,0.0,43.513341876,52.539744,13.4510932014,0.0,4.83426,8.61683320135
 05/22  04:00:00,118.431924939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,118.387604818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,270.558370974,73.4571067887,93.4557342711,0.0,43.513341876,53.238744,303.416688036,298.562428036,4.83426,0.02
 05/22  07:00:00,486.961188175,73.3960954989,131.088402378,0.0,220.879908,53.238744,171.56350574,140.464165027,4.83426,26.2650807129
 05/22  08:00:00,925.473593419,76.4920313295,472.018235321,0.0,220.879908,145.652643033,62.6919551444,0.00516344071497,36.25695,26.4298417037
 05/22  09:00:00,1047.15924897,78.5766857223,590.670144223,0.0,220.879908,145.652643033,71.8269743838,0.0,36.25695,35.5700243838
 05/22  10:00:00,1090.67019668,80.6223370142,625.358961945,0.0,220.879908,151.653867033,83.9511072391,0.0,48.3426,35.6085072391
 05/22  11:00:00,1119.85101012,83.0798927961,650.637767115,0.0,220.879908,151.653867033,92.9959040658,0.0,48.3426,44.6533040658
 05/22  12:00:00,1138.19801938,86.1062276182,666.510101154,0.0,220.879908,151.653867033,93.1120919437,0.0,48.3426,44.7694919437
 05/22  13:00:00,1136.91881938,89.3166484065,667.607505328,0.0,220.879908,145.652643033,69.0226056533,0.0109072356351,24.1713,44.8403984177
 05/22  14:00:00,1140.8770625,92.5270068082,668.406911321,0.0,220.879908,145.652643033,59.7528531815,0.0,24.1713,35.5815531815
 05/22  15:00:00,1150.32084132,96.60484169,681.517565223,0.0,220.879908,137.835547516,40.4706021205,0.0,4.83426,35.6363421205
 05/22  16:00:00,1176.78111181,89.1558619975,720.912408174,0.0,220.879908,133.019064,40.2263161502,0.0110185394971,4.83426,35.3810376107
 05/22  17:00:00,1072.06965049,83.6189328912,702.256010069,0.0,220.879908,53.238744,31.3725986937,0.0,4.83426,26.5383386937
 05/22  18:00:00,1044.75515278,81.7763337845,676.688309072,0.0,220.879908,53.238744,40.330479967,0.0,4.83426,35.496219967
 05/22  19:00:00,1004.29598933,79.5448951598,637.857813554,0.0,220.879908,53.238744,13.5142797755,0.0,4.83426,8.68001977552
 05/22  20:00:00,985.885351274,77.7698426579,606.600276813,0.0,220.879908,53.238744,13.5044124947,0.0,4.83426,8.67015249466
 05/22  21:00:00,118.572158044,0.0,0.0,0.0,43.513341876,52.539744,13.5047664962,0.0,4.83426,8.67050649615
 05/22  22:00:00,118.205748054,0.0,0.0,0.0,43.513341876,52.539744,13.4729379874,0.0,4.83426,8.63867798743
 05/22  23:00:00,119.107827225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,118.211255399,0.0,0.0,0.0,43.513341876,52.539744,13.4512173719,0.0,4.83426,8.6169573719
 05/23  01:00:00,118.165114214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,118.10641615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,118.07783748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,120.388152964,0.0,0.0,0.0,43.513341876,52.539744,13.4512495374,0.0,4.83426,8.6169895374
 05/23  05:00:00,120.01992854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,513.362576733,73.5466495997,332.991598044,0.0,43.513341876,53.238744,157.696812276,152.842552276,4.83426,0.02
 05/23  07:00:00,724.661688632,73.3935570514,366.974728002,0.0,220.879908,53.238744,78.6655419716,47.5710303865,4.83426,26.2602515851
 05/23  08:00:00,998.694996668,77.3852667064,542.810132104,0.0,220.879908,145.652643033,62.6862220838,0.00560037812482,36.25695,26.4236717056
 05/23  09:00:00,1050.33411792,79.7948247196,591.64504283,0.0,220.879908,145.652643033,71.8195333964,0.0,36.25695,35.5625833964
 05/23  10:00:00,1091.51819773,82.013471738,624.719785976,0.0,220.879908,151.653867033,83.9461273552,0.0,48.3426,35.6035273552
 05/23  11:00:00,1123.38583792,84.5070523892,653.243698332,0.0,220.879908,151.653867033,92.98527615,0.0,48.3426,44.64267615
 05/23  12:00:00,1146.04450217,87.6995270429,673.504581418,0.0,220.879908,151.653867033,91.1637463769,0.0,48.3426,42.8211463769
 05/23  13:00:00,1149.65308859,91.362469184,678.924310951,0.0,220.879908,145.652643033,70.9583210731,0.0107917848685,24.1713,46.7762292883
 05/23  14:00:00,1157.29072248,94.7694245204,683.119979624,0.0,220.879908,145.652643033,59.7477484316,0.0,24.1713,35.5764484316
 05/23  15:00:00,1166.51492301,98.3024123323,696.60349026,0.0,220.879908,137.835547516,40.4668234085,0.0,4.83426,35.6325634085
 05/23  16:00:00,1190.50982937,91.727814596,732.370335244,0.0,220.879908,133.019064,40.2213675665,0.01087769831,4.83426,35.3762298682
 05/23  17:00:00,1092.0693196,86.1207984272,720.042721976,0.0,220.879908,53.238744,31.3691149283,0.0,4.83426,26.5348549283
 05/23  18:00:00,1077.81358384,84.603574615,707.539177466,0.0,220.879908,53.238744,40.3284565719,0.0,4.83426,35.4941965719
 05/23  19:00:00,1044.73361891,82.1496305934,677.287547433,0.0,220.879908,53.238744,13.5136412631,0.0,4.83426,8.67938126307
 05/23  20:00:00,999.991251595,79.1263536119,621.285069806,0.0,220.879908,53.238744,13.5110422918,0.00740258751465,4.83426,8.66937970429
 05/23  21:00:00,214.321741352,0.960708272201,94.2545234306,0.0,43.513341876,52.539744,13.504485496,0.0,4.83426,8.67022549603
 05/23  22:00:00,211.929638301,1.08108851679,91.5508844808,0.0,43.513341876,52.539744,13.4730223692,0.0,4.83426,8.63876236918
 05/23  23:00:00,119.114403508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,118.214939094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,118.188122606,0.0,0.0,0.0,43.513341876,52.539744,13.4511169725,0.0,4.83426,8.61685697251
 05/24  02:00:00,118.152931277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,118.122030991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.599503247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.561593796,0.0,0.0,0.0,43.513341876,52.539744,13.4511391115,0.0,4.83426,8.61687911148
 05/24  06:00:00,605.78700736,73.659641297,425.090427625,0.0,43.513341876,53.238744,64.9452557499,60.0909957499,4.83426,0.02
 05/24  07:00:00,867.191817981,73.5008772331,508.338852183,0.0,220.879908,53.238744,28.3843630381,6.03700729626,4.83426,17.5130957419
 05/24  08:00:00,1003.6485095,78.5789904243,545.791294841,0.0,220.879908,145.652643033,62.6847214956,0.00477536997801,36.25695,26.4229961256
 05/24  09:00:00,1039.96961882,80.5761505449,579.491248452,0.0,220.879908,145.652643033,71.8154660599,0.0,36.25695,35.5585160599
 05/24  10:00:00,1083.53117247,82.8937502811,614.47123126,0.0,220.879908,151.653867033,92.8335764118,0.0,48.3426,44.4909764118
 05/24  11:00:00,1127.03442957,85.449437156,654.489722011,0.0,220.879908,151.653867033,84.0602053592,0.0,48.3426,35.7176053592
 05/24  12:00:00,1146.98216632,88.5395795203,672.230147843,0.0,220.879908,151.653867033,93.0983948281,0.0,48.3426,44.7557948281
 05/24  13:00:00,1148.73226993,91.7472018933,676.405563591,0.0,220.879908,145.652643033,69.0041005644,0.0108764210775,24.1713,44.8219241433
 05/24  14:00:00,1161.43237718,94.9643589373,685.335410453,0.0,220.879908,145.652643033,59.7407413848,0.0,24.1713,35.5694413848
 05/24  15:00:00,1175.51128683,99.4294983633,702.513562649,0.0,220.879908,137.835547516,49.358134962,0.0,4.83426,44.523874962
 05/24  16:00:00,1208.35328739,93.8303407636,746.197582077,0.0,220.879908,133.019064,31.3783382555,0.0106329486495,4.83426,26.5334453068
 05/24  17:00:00,1110.48406883,88.1868421251,734.358418004,0.0,220.879908,53.238744,40.2023648817,0.0,4.83426,35.3681048817
 05/24  18:00:00,1096.41253671,86.9744451,722.110878932,0.0,220.879908,53.238744,40.320623552,0.0,4.83426,35.486363552
 05/24  19:00:00,1075.40028776,84.8142767492,702.995684618,0.0,220.879908,53.238744,13.5128329156,0.0,4.83426,8.67857291564
 05/24  20:00:00,1036.47060144,81.2038841349,652.934627614,0.0,220.879908,53.238744,13.50366986,0.0,4.83426,8.66940985996
 05/24  21:00:00,284.085777951,1.15925479007,163.015192806,0.0,43.513341876,52.539744,13.5042754245,0.0,4.83426,8.67001542451
 05/24  22:00:00,201.156387232,0.718390140638,81.3125752063,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  23:00:00,233.244372213,1.08117859149,111.761822608,0.0,43.513341876,52.539744,13.4624651482,0.0,4.83426,8.62820514816
 05/24  24:00:00,118.296545348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,118.248322834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,118.209089198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,118.175210977,0.0,0.0,0.0,43.513341876,52.539744,13.4509711786,0.0,4.83426,8.6167111786
 05/25  04:00:00,118.640899784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,118.591784588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,656.037494658,73.8590159501,474.468265693,0.0,43.513341876,53.238744,33.2626614829,28.4084014829,4.83426,0.02
 05/25  07:00:00,892.369510657,73.4678156931,533.17128455,0.0,220.879908,53.238744,31.0916542965,0.0,4.83426,26.2573942965
 05/25  08:00:00,1016.48791913,79.8859437258,557.166593988,0.0,220.879908,145.652643033,62.6821646209,0.00538374003357,36.25695,26.4198308809
 05/25  09:00:00,1065.73795268,82.9550775481,602.477889334,0.0,220.879908,145.652643033,71.8108623703,0.0,36.25695,35.5539123703
 05/25  10:00:00,1110.99091177,85.9342982545,638.251275576,0.0,220.879908,151.653867033,83.93855059,0.0,48.3426,35.59595059
 05/25  11:00:00,1150.04767515,88.9525293352,672.762174304,0.0,220.879908,151.653867033,92.976115637,0.0,48.3426,44.633515637
 05/25  12:00:00,1168.29622929,92.3215770314,687.859315304,0.0,220.879908,151.653867033,93.0892391735,0.0,48.3426,44.7466391735
 05/25  13:00:00,1172.4199676,95.9105637971,694.114225648,0.0,220.879908,145.652643033,69.0096571439,0.0207898526676,24.1713,44.8175672912
 05/25  14:00:00,1182.05396467,99.2689368191,700.213539263,0.0,220.879908,145.652643033,59.7389308841,0.0,24.1713,35.5676308841
 05/25  15:00:00,1197.6846615,101.888862366,720.867247601,0.0,220.879908,137.835547516,40.4547861534,0.0,4.83426,35.6205261534
 05/25  16:00:00,1230.11436115,98.7986940374,761.471436015,0.0,220.879908,133.019064,40.2123903242,0.0105625191966,4.83426,35.367567805
 05/25  17:00:00,1135.53880616,91.1175268777,754.923355758,0.0,220.879908,53.238744,31.3617769274,0.0,4.83426,26.5275169274
 05/25  18:00:00,1119.97118621,88.7054816855,742.014132234,0.0,220.879908,53.238744,40.3163130705,0.0,4.83426,35.4820530705
 05/25  19:00:00,1086.90805636,85.3331078393,712.149656726,0.0,220.879908,53.238744,13.5123595407,0.0,4.83426,8.67809954069
 05/25  20:00:00,1052.88305115,81.8116405462,667.200724163,0.0,220.879908,53.238744,13.5035040944,0.0,4.83426,8.6692440944
 05/25  21:00:00,325.746033125,1.25855173401,204.381335545,0.0,43.513341876,52.539744,13.5040841232,0.0,4.83426,8.66982412321
 05/25  22:00:00,260.721599082,1.17232814167,139.901203227,0.0,43.513341876,52.539744,13.4728264995,0.0,4.83426,8.63856649952
 05/25  23:00:00,241.692906877,1.08247404581,120.125633173,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  24:00:00,118.354780135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,118.328355047,0.0,0.0,0.0,43.513341876,52.539744,13.4509295939,0.0,4.83426,8.61666959389
 05/26  02:00:00,118.293461736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,118.252058684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,120.81131304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,120.354100603,0.0,0.0,0.0,43.513341876,52.539744,13.4509081518,0.0,4.83426,8.61664815178
 05/26  06:00:00,708.960937595,74.3785439808,525.540256937,0.0,43.513341876,53.238744,4.9538350907,0.0995750906992,4.83426,0.02
 05/26  07:00:00,912.658344472,73.8657447196,552.617387824,0.0,220.879908,53.238744,22.3445288059,0.0,4.83426,17.5102688059
 05/26  08:00:00,1028.37602302,82.3069408719,566.075081986,0.0,220.879908,145.652643033,62.6723551849,0.0,36.25695,26.4154051849
 05/26  09:00:00,1072.62960251,85.313320689,606.238633821,0.0,220.879908,145.652643033,71.8054014781,0.0,36.25695,35.5484514781
 05/26  10:00:00,1123.16683244,88.6254644171,646.319011735,0.0,220.879908,151.653867033,83.9289331501,0.0,48.3426,35.5863331501
 05/26  11:00:00,1170.40670864,91.8143390917,688.592957522,0.0,220.879908,151.653867033,92.9741346506,0.0,48.3426,44.6315346506
 05/26  12:00:00,1191.47592568,95.4531323114,706.431222189,0.0,220.879908,151.653867033,93.0849057655,0.0,48.3426,44.7423057655
 05/26  13:00:00,1200.19877738,98.4235091691,717.949782418,0.0,220.879908,145.652643033,68.9780808234,0.0,24.1713,44.8067808234
 05/26  14:00:00,1206.64590211,100.529172582,722.392565689,0.0,220.879908,145.652643033,59.7311525346,0.0,24.1713,35.5598525346
 05/26  15:00:00,1198.40077168,101.886158752,720.787457939,0.0,220.879908,137.835547516,40.4569537125,0.00687583434632,4.83426,35.6158178782
 05/26  16:00:00,1213.80677824,98.4006859922,744.765331738,0.0,220.879908,133.019064,40.2081500787,0.0107741474707,4.83426,35.3631159313
 05/26  17:00:00,1107.48369432,88.7694946536,728.212791427,0.0,220.879908,53.238744,31.3582671056,0.0,4.83426,26.5240071056
 05/26  18:00:00,1086.43873477,85.5825950103,710.346938807,0.0,220.879908,53.238744,40.3123613945,0.0,4.83426,35.4781013945
 05/26  19:00:00,1056.59648357,82.880760357,684.059468198,0.0,220.879908,53.238744,13.5109804853,0.0,4.83426,8.67672048534
 05/26  20:00:00,1028.6497453,80.4430478507,644.671328419,0.0,220.879908,53.238744,13.5032142953,0.0,4.83426,8.66895429529
 05/26  21:00:00,306.653877959,1.16088490069,185.876981723,0.0,43.513341876,52.539744,13.5036092856,0.0,4.83426,8.66934928558
 05/26  22:00:00,211.380552491,0.718390140638,91.4755647056,0.0,43.513341876,52.539744,13.4726539555,0.0,4.83426,8.63839395546
 05/26  23:00:00,249.511908549,1.08151938562,127.926076611,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,118.330507643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  01:00:00,118.313922925,0.0,0.0,0.0,43.513341876,52.539744,13.4448120432,0.0,4.83426,8.61055204318
 05/27  02:00:00,118.303664395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,118.290668719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.81008911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.719534941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  06:00:00,100.756683884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.5827897,0.0,0.0,0.0,43.513341876,52.539744,13.4447751838,0.0,4.83426,8.61051518384
 05/27  08:00:00,100.580340628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.600420829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.578597255,0.0,0.0,0.0,43.513341876,52.539744,13.5391085253,0.0,4.83426,8.70484852529
 05/27  11:00:00,101.354000552,0.0,0.0,0.0,43.513341876,52.539744,13.4815530158,0.0,4.83426,8.64729301583
 05/27  12:00:00,100.499029278,0.0,0.0,0.0,43.513341876,52.539744,13.4803428054,0.0,4.83426,8.64608280542
 05/27  13:00:00,100.566693071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,100.597972974,0.0,0.0,0.0,43.513341876,52.539744,13.4750554548,0.0,4.83426,8.64079545481
 05/27  15:00:00,100.579406241,0.0,0.0,0.0,43.513341876,52.539744,13.4749881782,0.0,4.83426,8.64072817816
 05/27  16:00:00,100.367660905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,100.367273819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,100.37111951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,100.860963468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,115.738986196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.455043991,0.0,0.0,0.0,43.513341876,52.539744,31.1540417756,0.0,4.83426,26.3197817756
 05/27  22:00:00,118.065529074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,118.897605997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,118.029884316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,118.009547428,0.0,0.0,0.0,43.513341876,52.539744,13.4448613302,0.0,4.83426,8.61060133015
 05/28  02:00:00,117.997973871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.993819095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.465572036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  05:00:00,118.431848922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.521365476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.380771206,0.0,0.0,0.0,43.513341876,52.539744,13.4448041566,0.0,4.83426,8.61054415656
 05/28  08:00:00,100.379377177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.415621561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,100.422452786,0.0,0.0,0.0,43.513341876,52.539744,22.2211462956,0.0,4.83426,17.3868862956
 05/28  11:00:00,101.24380652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,100.402505049,0.0,0.0,0.0,43.513341876,52.539744,13.4814575254,0.0,4.83426,8.64719752541
 05/28  13:00:00,100.481633705,0.0,0.0,0.0,43.513341876,52.539744,13.4807942847,0.0,4.83426,8.64653428472
 05/28  14:00:00,100.502642623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,100.475913816,0.0,0.0,0.0,43.513341876,52.539744,13.4747354426,0.0,4.83426,8.64047544262
 05/28  16:00:00,100.287491108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,100.305305784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,100.322937825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,100.841971705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,115.746187048,0.0,0.0,0.0,43.513341876,52.539744,13.443593886,0.0,4.83426,8.60933388604
 05/28  21:00:00,118.480587305,0.0,0.0,0.0,43.513341876,52.539744,22.3876065126,0.0,4.83426,17.5533465126
 05/28  22:00:00,118.095904764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.946571618,0.0,0.0,0.0,43.513341876,52.539744,13.4448532892,0.0,4.83426,8.61059328916
 05/28  24:00:00,118.118820605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,118.118006564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,118.117187638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,118.116354928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.652506341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,118.627882909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.719996024,0.0,0.0,0.0,43.513341876,52.539744,13.4447694716,0.0,4.83426,8.61050947161
 05/29  07:00:00,100.577385305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.610338336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,100.703718399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.762819488,0.0,0.0,0.0,43.513341876,52.539744,13.4507381921,0.0,4.83426,8.61647819213
 05/29  11:00:00,101.574137388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,100.818806604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,390.424359188,1.74372413636,284.745109528,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,525.491279441,2.69379459916,417.922351083,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,580.52384958,4.25962389241,469.894832117,0.0,43.513341876,52.539744,13.4432132185,0.0,4.83426,8.60895321852
 05/29  16:00:00,559.498622948,9.00136612705,444.993760334,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,594.834738683,8.22580724963,481.09761488,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,487.697733575,3.67069041162,379.370946423,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,405.938799143,3.03200265966,298.393913319,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,387.568396944,2.45646657169,266.289528725,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,224.241815209,1.01205605418,103.415471137,0.0,43.513341876,52.539744,13.4448167656,0.0,4.83426,8.61055676562
 05/29  22:00:00,140.945011221,0.222316776446,22.1849338788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,119.067064953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,118.247631101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,118.236383084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,118.221484422,0.0,0.0,0.0,43.513341876,52.539744,13.450703691,0.0,4.83426,8.61644369103
 05/30  03:00:00,118.200065753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.796674467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,120.377063956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,722.373772791,73.995428469,537.008797944,0.0,43.513341876,53.238744,13.4612895398,0.0104107847402,4.83426,8.61661875506
 05/30  07:00:00,900.425191764,73.4579044409,539.001211079,0.0,220.879908,53.238744,22.3390168193,0.0,4.83426,17.5047568193
 05/30  08:00:00,996.891263558,79.8438035022,535.866009232,0.0,220.879908,145.652643033,62.6639881511,0.0,36.25695,26.4070381511
 05/30  09:00:00,1046.9530075,82.9487705972,582.410097299,0.0,220.879908,145.652643033,71.7902636929,0.0,36.25695,35.5333136929
 05/30  10:00:00,1084.28163401,86.026201564,610.912449312,0.0,220.879908,151.653867033,83.9098201157,0.0,48.3426,35.5672201157
 05/30  11:00:00,1118.21903394,88.5443971096,641.770154103,0.0,220.879908,151.653867033,84.0274961501,0.0,48.3426,35.6848961501
 05/30  12:00:00,1149.63132095,92.2372748075,670.083061471,0.0,220.879908,151.653867033,93.0614357779,0.0,48.3426,44.7188357779
 05/30  13:00:00,1148.64100681,95.201137024,671.881728924,0.0,220.879908,145.652643033,68.9608799415,0.0108087225234,24.1713,44.778771219
 05/30  14:00:00,1143.11811091,96.9050071874,664.566986355,0.0,220.879908,145.652643033,59.7107469332,0.0,24.1713,35.5394469332
 05/30  15:00:00,1146.87625406,98.8788498785,674.634481718,0.0,220.879908,137.835547516,44.7243540634,0.0,4.83426,39.8900940634
 05/30  16:00:00,1190.69895757,92.4398535587,730.634290586,0.0,220.879908,133.019064,35.9228266284,0.0102919125253,4.83426,31.0782747159
 05/30  17:00:00,1096.8678439,86.0481682683,723.676135642,0.0,220.879908,53.238744,31.3438514902,0.0,4.83426,26.5095914902
 05/30  18:00:00,1080.79316733,84.4179073984,710.038201236,0.0,220.879908,53.238744,40.2915756386,0.0,4.83426,35.4573156386
 05/30  19:00:00,1043.76072687,81.990216105,676.021374552,0.0,220.879908,53.238744,13.5110667924,0.0,4.83426,8.67680679244
 05/30  20:00:00,1019.18671323,79.3983514805,639.659971414,0.0,220.879908,53.238744,13.5024368191,0.0,4.83426,8.66817681911
 05/30  21:00:00,118.211878052,0.0,0.0,0.0,43.513341876,52.539744,13.5027263846,0.0,4.83426,8.66846638458
 05/30  22:00:00,118.232970573,0.0,0.0,0.0,43.513341876,52.539744,13.4716290299,0.0,4.83426,8.6373690299
 05/30  23:00:00,119.097450476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.188336975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,118.153480571,0.0,0.0,0.0,43.513341876,52.539744,13.4507664742,0.0,4.83426,8.6165064742
 05/31  02:00:00,118.118207758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.087372501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.539856931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,118.466764915,0.0,0.0,0.0,43.513341876,52.539744,13.4506349563,0.0,4.83426,8.61637495627
 05/31  06:00:00,414.338640731,73.5999489976,235.647889563,0.0,43.513341876,53.238744,216.803290942,211.949030942,4.83426,0.02
 05/31  07:00:00,599.08841458,73.4087174404,242.266232311,0.0,220.879908,53.238744,118.80575148,96.4680344121,4.83426,17.5034570675
 05/31  08:00:00,929.507571196,77.901030385,474.710371695,0.0,220.879908,145.652643033,62.666950844,0.00522659669423,36.25695,26.4047742473
 05/31  09:00:00,1026.21483582,80.0361897686,568.705131621,0.0,220.879908,145.652643033,71.7860476484,0.0,36.25695,35.5290976484
 05/31  10:00:00,1055.06105532,81.9971565662,589.11649659,0.0,220.879908,151.653867033,83.9037927127,0.0,48.3426,35.5611927127
 05/31  11:00:00,1086.25592429,84.4672599352,616.224438167,0.0,220.879908,151.653867033,92.9343754185,0.0,48.3426,44.5917754185
 05/31  12:00:00,1096.34772872,87.1576786089,624.200102113,0.0,220.879908,151.653867033,93.0464899348,0.0,48.3426,44.7038899348
 05/31  13:00:00,1099.6953977,90.3012392207,629.88708259,0.0,220.879908,145.652643033,60.0042389804,0.0108749824037,24.1713,35.822063998
 05/31  14:00:00,1114.88961829,93.6505341058,641.210447721,0.0,220.879908,145.652643033,68.5864866753,0.0,24.1713,44.4151866753
 05/31  15:00:00,1117.90142586,98.0082674695,647.549451118,0.0,220.879908,137.835547516,40.4228666173,0.0,4.83426,35.5886066173
 05/31  16:00:00,1145.1644571,91.3791185193,686.985205215,0.0,220.879908,133.019064,31.356442498,0.0107763184877,4.83426,26.5114061795
 05/31  17:00:00,1045.71266315,85.6929217125,673.562569509,0.0,220.879908,53.238744,40.1744112292,0.0,4.83426,35.3401512292
 05/31  18:00:00,1027.23167283,84.1306232621,656.551224917,0.0,220.879908,53.238744,31.4312781058,0.0,4.83426,26.5970181058
 05/31  19:00:00,998.043577788,81.6250641285,629.55989036,0.0,220.879908,53.238744,13.5109708975,0.0,4.83426,8.6767108975
 05/31  20:00:00,979.28314463,79.0717183917,598.790674999,0.0,220.879908,53.238744,13.5024932495,0.0,4.83426,8.66823324949
 05/31  21:00:00,247.400430149,1.08044180662,126.640618239,0.0,43.513341876,52.539744,13.5026151808,0.0,4.83426,8.66835518082
 05/31  22:00:00,231.169367337,1.08110416066,110.642581943,0.0,43.513341876,52.539744,13.4716109717,0.0,4.83426,8.63735097168
 05/31  23:00:00,119.14273318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  24:00:00,118.274760341,0.0,0.0,0.0,43.513341876,52.539744,13.4506673604,0.0,4.83426,8.61640736036
 06/01  01:00:00,118.289399828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.311576808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  03:00:00,118.33636775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.922990055,0.0,0.0,0.0,43.513341876,52.539744,13.4507827842,0.0,4.83426,8.61652278424
 06/01  05:00:00,118.887649889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,780.900528891,75.160079575,593.807862723,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/01  07:00:00,1006.47996349,74.8734644071,641.941988348,0.0,220.879908,53.238744,22.3363967506,0.0,4.83426,17.5021367506
 06/01  08:00:00,1137.82706596,86.0350023687,668.588918401,0.0,220.879908,145.652643033,62.6597350475,0.0,36.25695,26.4027850475
 06/01  09:00:00,1167.40548943,89.6185846453,694.10430903,0.0,220.879908,145.652643033,71.7764102162,0.0,36.25695,35.5194602162
 06/01  10:00:00,1194.68284878,92.9047124492,711.933647944,0.0,220.879908,151.653867033,83.9016320515,0.0,48.3426,35.5590320515
 06/01  11:00:00,1221.50033556,95.5042243609,735.271573656,0.0,220.879908,151.653867033,92.9330663038,0.0,48.3426,44.5904663038
 06/01  12:00:00,1227.76739823,98.6426443789,739.26216186,0.0,220.879908,151.653867033,93.0429842508,0.0,48.3426,44.7003842508
 06/01  13:00:00,1233.77214648,101.033513155,748.855965385,0.0,220.879908,145.652643033,68.9373241609,0.0,24.1713,44.7660241609
 06/01  14:00:00,1246.23847213,103.271773713,759.003949759,0.0,220.879908,145.652643033,59.7017580902,0.0,24.1713,35.5304580902
 06/01  15:00:00,1250.22204445,106.350905862,767.702955331,0.0,220.879908,137.835547516,40.4199718695,0.0,4.83426,35.5857118695
 06/01  16:00:00,1246.91818856,105.062054129,770.510483732,0.0,220.879908,133.019064,31.3517977472,0.0107829677249,4.83426,26.5067547795
 06/01  17:00:00,1153.42774142,98.9542561329,762.947718095,0.0,220.879908,53.238744,40.1734263263,0.0,4.83426,35.3391663263
 06/01  18:00:00,1129.28853466,93.7894314196,744.021663091,0.0,220.879908,53.238744,31.4254574693,0.0,4.83426,26.5911974693
 06/01  19:00:00,1087.83009977,88.7426738157,708.161505103,0.0,220.879908,53.238744,13.5114257741,0.0,4.83426,8.67716577409
 06/01  20:00:00,1006.91241829,83.1799683716,623.00919582,0.0,220.879908,53.238744,13.5022578034,0.0,4.83426,8.66799780341
 06/01  21:00:00,465.737080083,2.80121337502,341.224224098,0.0,43.513341876,52.539744,13.5023563614,0.0,4.83426,8.66809636139
 06/01  22:00:00,308.098705017,1.90899968677,185.756863668,0.0,43.513341876,52.539744,13.471969614,0.0,4.83426,8.637709614
 06/01  23:00:00,288.772713349,1.69276381735,165.944030549,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,231.963205737,1.08172933737,111.238787995,0.0,43.513341876,52.539744,13.4504229367,0.0,4.83426,8.61616293672
 06/02  01:00:00,118.320974384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,118.31461739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.30864957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,120.855930062,0.0,0.0,0.0,43.513341876,52.539744,13.4506436586,0.0,4.83426,8.6163836586
 06/02  05:00:00,120.443072425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,724.676584399,75.034542849,538.568556651,0.0,43.513341876,53.238744,4.92480286612,0.0705428661213,4.83426,0.02
 06/02  07:00:00,908.667388868,74.9442581469,545.746288761,0.0,220.879908,53.238744,22.3350575839,0.0,4.83426,17.5007975839
 06/02  08:00:00,1058.24541791,85.457141438,590.906154227,0.0,220.879908,145.652643033,62.6566774797,0.0,36.25695,26.3997274797
 06/02  09:00:00,1088.98042336,88.7124773114,617.815322693,0.0,220.879908,145.652643033,71.7708062782,0.0,36.25695,35.5138562782
 06/02  10:00:00,1118.81925028,90.7833734618,639.242015377,0.0,220.879908,151.653867033,83.8953759106,0.0,48.3426,35.5527759106
 06/02  11:00:00,1171.17006047,94.4252825426,686.427660941,0.0,220.879908,151.653867033,92.9235620249,0.0,48.3426,44.5809620249
 06/02  12:00:00,1196.74361345,96.7103660364,710.175350689,0.0,220.879908,151.653867033,93.0333590551,0.0,48.3426,44.6907590551
 06/02  13:00:00,1192.95058726,98.318763155,710.808278404,0.0,220.879908,145.652643033,59.9816165487,0.0,24.1713,35.8103165487
 06/02  14:00:00,1206.50945471,100.101734155,722.547233318,0.0,220.879908,145.652643033,59.7031136545,0.0,24.1713,35.5318136545
 06/02  15:00:00,1201.99724009,103.677268892,722.254269618,0.0,220.879908,137.835547516,49.303915068,0.0,4.83426,44.469655068
 06/02  16:00:00,1221.80287343,103.343117422,747.318623902,0.0,220.879908,133.019064,31.3505126333,0.0100972467295,4.83426,26.5061553865
 06/02  17:00:00,1123.29833716,95.9396661575,736.486072562,0.0,220.879908,53.238744,31.3404254475,0.0,4.83426,26.5061654475
 06/02  18:00:00,1093.26599088,91.140368561,711.769792258,0.0,220.879908,53.238744,40.2793908579,0.0,4.83426,35.4451308579
 06/02  19:00:00,1055.00072812,86.670810829,679.226432324,0.0,220.879908,53.238744,13.5104347835,0.0,4.83426,8.67617478349
 06/02  20:00:00,1019.87487735,83.1619428879,636.36277545,0.0,220.879908,53.238744,13.5018255825,0.0,4.83426,8.66756558251
 06/02  21:00:00,447.532483353,2.39827296523,324.279057232,0.0,43.513341876,52.539744,13.502037164,0.0,4.83426,8.66777716396
 06/02  22:00:00,362.085902476,2.30651477966,238.822222878,0.0,43.513341876,52.539744,13.4699716747,0.0,4.83426,8.63571167472
 06/02  23:00:00,294.038441628,1.67490409646,171.171527015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,195.505827618,0.72154242301,75.5671849187,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,154.812523271,0.359195070319,35.7221713798,0.0,43.513341876,52.539744,13.4446725343,0.0,4.83426,8.61041253428
 06/03  02:00:00,118.269608786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,118.238154185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.737445722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,118.698625586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.791441742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.685647806,0.0,0.0,0.0,43.513341876,52.539744,13.4445852472,0.0,4.83426,8.6103252472
 06/03  08:00:00,192.619899903,0.723147189743,90.1109060972,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,245.378589974,4.41353622264,138.647508306,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,436.323451865,8.95970923887,322.39013806,0.0,43.513341876,52.539744,13.5344346954,0.0,4.83426,8.70017469544
 06/03  11:00:00,471.101015012,10.5633698951,354.960333733,0.0,43.513341876,52.539744,13.4804328458,0.0,4.83426,8.64617284583
 06/03  12:00:00,554.15054816,10.1028298923,438.863512335,0.0,43.513341876,52.539744,13.4803846022,0.0,4.83426,8.64612460215
 06/03  13:00:00,639.945972927,12.6967967241,521.162001509,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  14:00:00,643.198298298,26.6646372105,510.474483909,0.0,43.513341876,52.539744,13.4744327961,0.0,4.83426,8.64017279605
 06/03  15:00:00,696.058035353,32.7557614762,556.829959603,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,686.438271716,42.9692637924,537.283980484,0.0,43.513341876,52.539744,13.4446582885,0.0,4.83426,8.61039828854
 06/03  17:00:00,713.559953851,44.067001082,563.039666486,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,657.628159929,34.7281746659,516.940649899,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,682.434187226,38.1761005651,537.4998955,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,616.242205064,18.76638505,479.244348793,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,558.160814895,4.26527550415,430.475172951,0.0,43.513341876,52.539744,31.1411416437,0.0,4.83426,26.3068816437
 06/03  22:00:00,525.185659667,3.9392989657,398.437933022,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,444.981914616,3.18507111312,318.872160926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,252.556117763,1.28464796353,131.286526566,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,316.090303575,2.09506188342,193.116663337,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,246.100862215,1.08294925279,125.261691293,0.0,43.513341876,52.539744,13.444649845,0.0,4.83426,8.61038984496
 06/04  03:00:00,118.330564583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.851726252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,118.805152288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.893552323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,237.440863279,1.08114514248,134.060715023,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,314.177901132,1.85700832193,208.798713677,0.0,43.513341876,52.539744,13.4505496111,0.0,4.83426,8.61628961106
 06/04  09:00:00,422.743675168,7.99432510808,310.705340595,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,553.410216766,12.1130568676,435.514373352,0.0,43.513341876,52.539744,13.5359003586,0.0,4.83426,8.70164035855
 06/04  11:00:00,588.203579939,10.5861069236,471.194914466,0.0,43.513341876,52.539744,13.4802402702,0.0,4.83426,8.64598027024
 06/04  12:00:00,581.368321335,12.5734464611,462.960750799,0.0,43.513341876,52.539744,13.4788290244,0.0,4.83426,8.64456902444
 06/04  13:00:00,667.957784136,25.9417570302,535.75885937,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  14:00:00,653.064594243,34.0273841114,513.125166423,0.0,43.513341876,52.539744,13.4742841285,0.0,4.83426,8.64002412851
 06/04  15:00:00,706.299900341,43.7055727743,556.37053626,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,656.336024077,33.5029343909,516.940786433,0.0,43.513341876,52.539744,13.4445664912,0.0,4.83426,8.61030649118
 06/04  17:00:00,705.248235853,42.4689085876,556.613377649,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,646.003515192,41.1210127726,499.255990782,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,612.772626551,18.2267307889,488.193530415,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,549.158584879,9.57041145431,421.82461086,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,368.203615608,2.88856451391,243.756410175,0.0,43.513341876,52.539744,31.1382749405,0.0,4.83426,26.3040149405
 06/04  22:00:00,345.298362235,2.70643663847,221.650121361,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,298.148992188,2.30872927961,174.571223009,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,201.313063806,1.08312435566,80.9268836037,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,118.155943918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,118.129092536,0.0,0.0,0.0,43.513341876,52.539744,13.4503876906,0.0,4.83426,8.61612769057
 06/05  03:00:00,118.115028538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.555743117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,118.51407601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,336.60426234,74.2209859868,157.852821433,0.0,43.513341876,53.238744,116.782960846,103.332530788,4.83426,8.61617005884
 06/05  07:00:00,500.639087069,73.9613085767,144.122879377,0.0,220.879908,53.238744,68.8524249674,46.5207041244,4.83426,17.4974608429
