Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  08:00:00,784.948179161,81.711883601,327.713318948,0.0,220.879908,145.652643033,62.6530453463,0.00462820493681,36.25695,26.3914671414
 06/05  09:00:00,991.389737501,83.9958202457,531.079487523,0.0,220.879908,145.652643033,71.7598586056,0.0,36.25695,35.5029086056
 06/05  10:00:00,1065.60637435,86.4264951451,596.213271379,0.0,220.879908,151.653867033,83.883569812,0.0,48.3426,35.540969812
 06/05  11:00:00,1091.93898554,88.5690773009,619.447647339,0.0,220.879908,151.653867033,83.9994166067,0.0,48.3426,35.6568166067
 06/05  12:00:00,1100.82318452,90.6407140076,626.96208239,0.0,220.879908,151.653867033,93.016476194,0.0,48.3426,44.673876194
 06/05  13:00:00,1093.29519742,93.2580888129,622.532521538,0.0,220.879908,145.652643033,68.9224096491,0.0116696715804,24.1713,44.7394399775
 06/05  14:00:00,1087.72704095,95.6809329355,614.7903233,0.0,220.879908,145.652643033,59.6858449233,0.0,24.1713,35.5145449233
 06/05  15:00:00,1086.30523551,98.0401943295,618.747056498,0.0,220.879908,137.835547516,40.4191010972,0.0181678905275,4.83426,35.5666732067
 06/05  16:00:00,1117.94324073,91.3863526721,662.036157362,0.0,220.879908,133.019064,31.3407764714,0.0101440268621,4.83426,26.4963724446
 06/05  17:00:00,1024.16800054,85.8850380262,653.64991522,0.0,220.879908,53.238744,34.6555488783,0.0,4.83426,29.8212888783
 06/05  18:00:00,1005.17879932,84.2450578575,636.605154502,0.0,220.879908,53.238744,36.9272610428,0.0,4.83426,32.0930010428
 06/05  19:00:00,965.428195715,82.1988198866,598.812842189,0.0,220.879908,53.238744,13.5097017839,0.0,4.83426,8.67544178388
 06/05  20:00:00,816.005649926,79.3251547533,441.053535002,0.0,220.879908,53.238744,13.501114138,0.0,4.83426,8.666854138
 06/05  21:00:00,192.166646062,1.08108584239,71.7618486021,0.0,43.513341876,52.539744,13.5014162633,0.0,4.83426,8.66715626325
 06/05  22:00:00,118.108325129,0.0,0.0,0.0,43.513341876,52.539744,13.4712985884,0.0,4.83426,8.6370385884
 06/05  23:00:00,119.030464551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,118.114780223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.079740097,0.0,0.0,0.0,43.513341876,52.539744,13.4504064284,0.0,4.83426,8.61614642838
 06/06  02:00:00,118.047123623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,118.032013914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.23959716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,119.849622478,0.0,0.0,0.0,43.513341876,52.539744,13.4504260984,0.0,4.83426,8.61616609843
 06/06  06:00:00,238.549854113,73.4190267633,62.0128046327,0.0,43.513341876,53.238744,313.622265577,308.768005577,4.83426,0.02
 06/06  07:00:00,430.003482005,73.4081834623,74.8473739634,0.0,220.879908,53.238744,171.750100326,149.421397272,4.83426,17.4944430532
 06/06  08:00:00,686.923617697,77.6908656895,233.951908785,0.0,220.879908,145.652643033,62.6519439813,0.00468450983086,36.25695,26.3903094714
 06/06  09:00:00,892.97120003,79.9307942566,437.095625497,0.0,220.879908,145.652643033,71.7520320756,0.0,36.25695,35.4950820756
 06/06  10:00:00,1045.80257527,82.0897836848,581.24472298,0.0,220.879908,151.653867033,83.8777031298,0.0,48.3426,35.5351031298
 06/06  11:00:00,1086.12946231,85.4594518963,616.711229884,0.0,220.879908,151.653867033,83.9892487681,0.0,48.3426,35.6466487681
 06/06  12:00:00,1093.85458678,88.1105057442,622.37289597,0.0,220.879908,151.653867033,93.0110025273,0.0,48.3426,44.6684025273
 06/06  13:00:00,1087.95862003,90.4260961891,620.052228744,0.0,220.879908,145.652643033,68.9145591097,0.0114403296541,24.1713,44.73181878
 06/06  14:00:00,1103.14880139,92.8689114864,632.809616155,0.0,220.879908,145.652643033,59.6852697752,0.0,24.1713,35.5139697752
 06/06  15:00:00,1105.94769409,95.0184991113,641.294991328,0.0,220.879908,137.835547516,40.4132314996,0.0182636295682,4.83426,35.56070787
 06/06  16:00:00,1116.4820061,88.3671031407,663.468614228,0.0,220.879908,133.019064,31.3366483277,0.0107971943702,4.83426,26.4915911333
 06/06  17:00:00,1016.78430297,83.4645626478,648.300956056,0.0,220.879908,53.238744,40.1514025585,0.0,4.83426,35.3171425585
 06/06  18:00:00,1014.96864631,82.3422622187,647.529847782,0.0,220.879908,53.238744,31.4102711744,0.0,4.83426,26.5760111744
 06/06  19:00:00,990.100605426,80.1669422913,625.263513038,0.0,220.879908,53.238744,13.5099967109,0.0,4.83426,8.67573671086
 06/06  20:00:00,835.331053662,78.0215519512,461.591880546,0.0,220.879908,53.238744,13.5003114444,0.0,4.83426,8.66605144444
 06/06  21:00:00,179.750206802,0.897987675797,59.9804176092,0.0,43.513341876,52.539744,13.5011362596,0.0,4.83426,8.66687625964
 06/06  22:00:00,118.138520634,0.0,0.0,0.0,43.513341876,52.539744,13.4710382279,0.0,4.83426,8.63677822788
 06/06  23:00:00,119.045194809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,118.107365555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,118.077233164,0.0,0.0,0.0,43.513341876,52.539744,13.4502632044,0.0,4.83426,8.61600320436
 06/07  02:00:00,118.060809526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.027541496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.446321568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  05:00:00,118.400425251,0.0,0.0,0.0,43.513341876,52.539744,13.4502609911,0.0,4.83426,8.61600099107
 06/07  06:00:00,260.181234561,73.4127503792,83.085425145,0.0,43.513341876,53.238744,285.479017315,280.624757315,4.83426,0.02
 06/07  07:00:00,417.447476197,73.3974135224,62.3681811225,0.0,220.879908,53.238744,175.810979416,153.482709055,4.83426,17.4940103611
 06/07  08:00:00,640.547224298,77.1869015454,188.338862258,0.0,220.879908,145.652643033,63.60278653,0.960957442019,36.25695,26.384879088
 06/07  09:00:00,807.166206943,79.2313942199,352.302929878,0.0,220.879908,145.652643033,71.7484824093,0.0,36.25695,35.4915324093
 06/07  10:00:00,975.105900336,81.2297814429,511.676775813,0.0,220.879908,151.653867033,83.8737361719,0.0,48.3426,35.5311361719
 06/07  11:00:00,1063.77987587,83.5310180478,596.711960256,0.0,220.879908,151.653867033,83.984450903,0.0,48.3426,35.641850903
 06/07  12:00:00,1072.23905469,84.9575480091,604.264444313,0.0,220.879908,151.653867033,93.0039733842,0.0,48.3426,44.6613733842
 06/07  13:00:00,1080.52928374,87.7080981292,615.429378788,0.0,220.879908,145.652643033,68.9065101527,0.0111861378697,24.1713,44.7240240148
 06/07  14:00:00,1083.6457472,91.020905558,615.167453806,0.0,220.879908,145.652643033,59.6795740762,0.0,24.1713,35.5082740762
 06/07  15:00:00,1092.47845847,92.6769351186,629.924047034,0.0,220.879908,137.835547516,40.4105613911,0.017065949086,4.83426,35.559235442
 06/07  16:00:00,1102.87383477,85.3330782392,652.612703891,0.0,220.879908,133.019064,31.3327671174,0.0113038036174,4.83426,26.4872033138
 06/07  17:00:00,1020.20140323,81.723672974,652.943353964,0.0,220.879908,53.238744,35.0475785432,0.0,4.83426,30.2133185432
 06/07  18:00:00,1027.35666537,80.9685421946,660.86285956,0.0,220.879908,53.238744,36.5192948775,0.0,4.83426,31.6850348775
 06/07  19:00:00,1005.52062766,79.6484623426,640.433490064,0.0,220.879908,53.238744,13.5089741118,0.0,4.83426,8.67471411185
 06/07  20:00:00,868.748968963,77.75541865,494.446295567,0.0,220.879908,53.238744,13.5003996903,0.0,4.83426,8.66613969032
 06/07  21:00:00,194.881624665,1.08075550252,74.3184395379,0.0,43.513341876,52.539744,13.5006573412,0.0,4.83426,8.66639734117
 06/07  22:00:00,118.137206383,0.0,0.0,0.0,43.513341876,52.539744,13.4707058098,0.0,4.83426,8.63644580981
 06/07  23:00:00,119.041298096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,118.103884599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,118.065893475,0.0,0.0,0.0,43.513341876,52.539744,13.4501912994,0.0,4.83426,8.61593129941
 06/08  02:00:00,118.032199091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.010496489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.443481599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,118.386431932,0.0,0.0,0.0,43.513341876,52.539744,13.4501688608,0.0,4.83426,8.61590886075
 06/08  06:00:00,174.389083528,73.4056223849,0.00635082334673,0.0,43.513341876,53.238744,346.786241331,341.931981331,4.83426,0.02
 06/08  07:00:00,465.725161193,73.395107289,110.658664313,0.0,220.879908,53.238744,190.844520221,168.519260577,4.83426,17.4909996443
 06/08  08:00:00,746.777383648,76.9490742776,294.019088786,0.0,220.879908,145.652643033,62.6485837108,0.00492890762132,36.25695,26.3867048032
 06/08  09:00:00,1004.14655439,79.3424953465,547.740051335,0.0,220.879908,145.652643033,71.7470387674,0.0,36.25695,35.4900887674
 06/08  10:00:00,1095.31112376,81.7592167041,630.015012544,0.0,220.879908,151.653867033,83.8714729607,0.0,48.3426,35.5288729607
 06/08  11:00:00,1126.38413383,85.0483847682,656.861454708,0.0,220.879908,151.653867033,83.9825172294,0.0,48.3426,35.6399172294
 06/08  12:00:00,1132.38671782,88.2970952126,660.531040008,0.0,220.879908,151.653867033,92.9958798785,0.0,48.3426,44.6532798785
 06/08  13:00:00,1130.74807081,91.6219912283,661.392943118,0.0,220.879908,145.652643033,68.8984797923,0.0111809282869,24.1713,44.715998864
 06/08  14:00:00,1131.57627202,94.9136861505,658.567070229,0.0,220.879908,145.652643033,54.1088561518,0.0,24.1713,29.9375561518
 06/08  15:00:00,1143.26539396,97.1685264161,675.661264989,0.0,220.879908,137.835547516,45.9679431125,0.017070108302,4.83426,41.1166130042
 06/08  16:00:00,1171.40320793,91.9857167245,713.983564402,0.0,220.879908,133.019064,31.3332171211,0.0104626794793,4.83426,26.4884944416
 06/08  17:00:00,1076.39536338,86.2556718177,704.003386673,0.0,220.879908,53.238744,31.3194701295,0.0,4.83426,26.4852101295
 06/08  18:00:00,1067.00722754,84.3450193349,697.023011894,0.0,220.879908,53.238744,40.2542078848,0.0,4.83426,35.4199478848
 06/08  19:00:00,1016.71397361,81.8020694641,649.397019858,0.0,220.879908,53.238744,13.5091740805,0.0,4.83426,8.67491408053
 06/08  20:00:00,971.667479599,79.2294184243,595.041826047,0.0,220.879908,53.238744,13.5002934222,0.0,4.83426,8.66603342222
 06/08  21:00:00,228.866599532,1.08104501395,108.18526317,0.0,43.513341876,52.539744,13.4999231373,0.0,4.83426,8.66566313728
 06/08  22:00:00,213.322163246,1.08075079147,92.914370243,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,119.118769957,0.0,0.0,0.0,43.513341876,52.539744,13.4618999919,0.0,4.83426,8.62763999187
 06/08  24:00:00,118.168575436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,118.128113423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,118.114164519,0.0,0.0,0.0,43.513341876,52.539744,13.4501895469,0.0,4.83426,8.61592954689
 06/09  03:00:00,118.107303706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.444148933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,120.047455177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,372.966435026,73.5832889974,193.584464771,0.0,43.513341876,53.238744,161.921420987,157.067160987,4.83426,0.02
 06/09  07:00:00,618.722597584,73.4350790933,261.724769284,0.0,220.879908,53.238744,85.7185083524,54.6542020925,4.83426,26.23004626
 06/09  08:00:00,992.300487495,78.8414154944,535.924270043,0.0,220.879908,145.652643033,58.443636279,0.00490471726482,36.25695,22.1817815617
 06/09  09:00:00,1070.99166452,81.6119433456,610.942767759,0.0,220.879908,145.652643033,67.115086003,0.0,36.25695,30.858136003
 06/09  10:00:00,1123.57493819,84.7560358803,653.945830961,0.0,220.879908,151.653867033,83.8660868073,0.0,48.3426,35.5234868073
 06/09  11:00:00,1169.40435096,88.3265939511,695.321407771,0.0,220.879908,151.653867033,92.8791686817,0.0,48.3426,44.5365686817
 06/09  12:00:00,1195.35567253,92.0458541063,718.357478324,0.0,220.879908,151.653867033,84.0598056487,0.0,48.3426,35.7172056487
 06/09  13:00:00,1188.18295771,95.4700437736,713.675399967,0.0,220.879908,145.652643033,68.880782077,0.0,24.1713,44.709482077
 06/09  14:00:00,1192.19543887,99.1510621067,714.031653853,0.0,220.879908,145.652643033,59.6711438757,0.0,24.1713,35.4998438757
 06/09  15:00:00,1203.58795627,101.827683223,730.19689202,0.0,220.879908,137.835547516,40.4008768761,0.0170354282552,4.83426,35.5495814479
 06/09  16:00:00,1225.04473689,99.9903505502,758.51067447,0.0,220.879908,133.019064,31.3296250495,0.0107003074007,4.83426,26.4846647421
 06/09  17:00:00,1124.62390395,92.1797869553,746.179535247,0.0,220.879908,53.238744,40.1370691405,0.0,4.83426,35.3028091405
 06/09  18:00:00,1109.50613552,89.0029555527,734.470707223,0.0,220.879908,53.238744,31.3994999285,0.0,4.83426,26.5652399285
 06/09  19:00:00,1058.66097134,85.921515591,686.292361142,0.0,220.879908,53.238744,13.5088699032,0.0,4.83426,8.67460990317
 06/09  20:00:00,1017.34133804,82.1925542518,637.341656491,0.0,220.879908,53.238744,13.5004485437,0.0,4.83426,8.66618854371
 06/09  21:00:00,261.069006855,1.16283759262,140.50725057,0.0,43.513341876,52.539744,13.4987004225,0.0,4.83426,8.66444042255
 06/09  22:00:00,223.353395337,1.08200221634,102.886758135,0.0,43.513341876,52.539744,13.470734001,0.0,4.83426,8.63647400097
 06/09  23:00:00,180.895419158,0.718390140638,60.2873470654,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,206.106087656,1.08052599798,85.6665171159,0.0,43.513341876,52.539744,13.4501891312,0.0,4.83426,8.61592913117
 06/10  01:00:00,118.213852976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.19679943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,118.163465758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.619177855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,118.55953959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.632495103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.600358352,0.0,0.0,0.0,43.513341876,52.539744,13.4443720524,0.0,4.83426,8.6101120524
 06/10  08:00:00,100.75784119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,211.894765066,4.4095433218,105.4205746,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,240.198375743,7.08656259267,130.82081538,0.0,43.513341876,52.539744,13.5314169242,0.0,4.83426,8.69715692422
 06/10  11:00:00,461.573449611,10.4936941087,345.935544301,0.0,43.513341876,52.539744,13.479112112,0.0,4.83426,8.64485211204
 06/10  12:00:00,479.073246719,10.0854281499,364.403096637,0.0,43.513341876,52.539744,13.4792504715,0.0,4.83426,8.64499047152
 06/10  13:00:00,444.880395576,11.4329538309,329.335193666,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  14:00:00,670.136331904,31.8718231516,532.381812523,0.0,43.513341876,52.539744,13.4715965539,0.0,4.83426,8.6373365539
 06/10  15:00:00,617.653432067,36.6529898813,475.725055179,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,718.069106314,33.9117847894,577.769300852,0.0,43.513341876,52.539744,13.4428742575,0.0,4.83426,8.60861425748
 06/10  17:00:00,633.796903405,44.4102085108,484.063178538,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,716.38065234,39.4543491113,570.724066603,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,590.285736017,31.284840565,453.32572158,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,626.291032371,18.7997094121,489.162421833,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,410.14721842,3.40765410311,284.720018016,0.0,43.513341876,52.539744,31.1278240351,0.0,4.83426,26.2935640351
 06/10  22:00:00,384.886357249,3.10819297855,260.355406943,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,204.114961328,0.956670434498,83.0206809213,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,217.040949001,1.17232814167,96.3736128601,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,212.096391058,1.08105433735,91.5632787234,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,118.238233823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.216978669,0.0,0.0,0.0,43.513341876,52.539744,13.4444058382,0.0,4.83426,8.61014583819
 06/11  04:00:00,118.704303425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,118.63170405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.724690841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.626570396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.709459291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,210.310212159,1.08428886667,107.119628857,0.0,43.513341876,52.539744,13.4501835986,0.0,4.83426,8.6159235986
 06/11  10:00:00,427.563426163,3.70947175962,319.524170678,0.0,43.513341876,52.539744,13.5323738332,0.0,4.83426,8.69811383316
 06/11  11:00:00,483.016037535,10.1826032473,367.45893852,0.0,43.513341876,52.539744,13.4790766399,0.0,4.83426,8.64481663989
 06/11  12:00:00,495.793080952,9.16107295459,381.899912913,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  13:00:00,550.037950125,12.3801365189,432.363795672,0.0,43.513341876,52.539744,13.4790327743,0.0,4.83426,8.6447727743
 06/11  14:00:00,630.011170435,20.4688682055,503.680301237,0.0,43.513341876,52.539744,13.4717341248,0.0,4.83426,8.63747412483
 06/11  15:00:00,683.485654411,32.2103683151,545.229882099,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  16:00:00,648.339585423,35.3900624343,507.254789878,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,672.042165364,34.2243984995,532.013410341,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,625.181017482,29.5297585192,490.189717504,0.0,43.513341876,52.539744,13.443285014,0.0,4.83426,8.60902501396
 06/11  19:00:00,620.993962079,17.5731406765,497.160738303,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,535.061836691,7.93622459573,409.705655067,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,409.942177552,3.12171533264,284.940267206,0.0,43.513341876,52.539744,22.3686668221,0.0,4.83426,17.5344068221
 06/11  22:00:00,446.062244944,3.46796752098,320.672253695,0.0,43.513341876,52.539744,13.4444086375,0.0,4.83426,8.61014863753
 06/11  23:00:00,356.227861523,2.55622302953,231.896516015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,358.353226022,2.58285693926,234.776988633,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,195.503737342,0.81313307135,75.4910853083,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,227.703808405,1.08427774136,107.046638817,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,155.386472982,0.362318042105,36.2712208907,0.0,43.513341876,52.539744,13.4502208592,0.0,4.83426,8.61596085917
 06/12  04:00:00,188.199284987,0.718390140638,67.823734083,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,118.778217661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,732.355865292,75.9800688623,547.068851324,0.0,43.513341876,53.238744,4.86695824823,0.0126982482331,4.83426,0.02
 06/12  07:00:00,905.400023358,75.5762079365,542.956492808,0.0,220.879908,53.238744,22.322858962,0.0,4.83426,17.488598962
 06/12  08:00:00,1006.18250057,86.033835903,540.159016969,0.0,220.879908,145.652643033,62.6329350737,0.0,36.25695,26.3759850737
 06/12  09:00:00,1023.70570882,88.024962498,555.220918625,0.0,220.879908,145.652643033,71.7306173221,0.0,36.25695,35.4736673221
 06/12  10:00:00,1030.83348038,89.0107226895,554.978973242,0.0,220.879908,151.653867033,83.8547890366,0.0,48.3426,35.5121890366
 06/12  11:00:00,1050.94337747,90.1604139112,572.686258764,0.0,220.879908,151.653867033,83.9614657905,0.0,48.3426,35.6188657905
 06/12  12:00:00,1075.34269513,91.5534254275,596.372757896,0.0,220.879908,151.653867033,92.9704922086,0.0,48.3426,44.6278922086
 06/12  13:00:00,1091.33383178,93.2816990893,616.356580051,0.0,220.879908,145.652643033,68.8744729188,0.0108690379836,24.1713,44.6923038809
 06/12  14:00:00,1120.16388879,96.3667690552,641.810510903,0.0,220.879908,145.652643033,56.5449233294,0.0,24.1713,32.3736233294
 06/12  15:00:00,1147.81681957,98.2550202898,674.850940442,0.0,220.879908,137.835547516,43.4919984183,0.0166717086338,4.83426,38.6410667097
 06/12  16:00:00,1188.20868352,93.5286853151,724.985204508,0.0,220.879908,133.019064,31.3202345544,0.01060292478,4.83426,26.4753716296
 06/12  17:00:00,1092.77140927,87.7054435163,715.788122097,0.0,220.879908,53.238744,31.3096145065,0.0,4.83426,26.4753545065
 06/12  18:00:00,1087.16408397,86.0733815992,712.049778637,0.0,220.879908,53.238744,40.2344459276,0.0,4.83426,35.4001859276
 06/12  19:00:00,1070.8665853,83.711737723,697.662908978,0.0,220.879908,53.238744,13.5079096873,0.0,4.83426,8.67364968732
 06/12  20:00:00,1047.43978474,81.1417615724,665.304619205,0.0,220.879908,53.238744,13.4989275652,0.0,4.83426,8.66466756518
 06/12  21:00:00,305.482838278,1.08174133786,184.41139064,0.0,43.513341876,52.539744,13.4995412091,0.0,4.83426,8.66528120911
 06/12  22:00:00,118.394027036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,119.222007981,0.0,0.0,0.0,43.513341876,52.539744,13.4616493161,0.0,4.83426,8.62738931608
 06/12  24:00:00,118.339244733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,118.314151674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.291413633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,118.288338705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,120.871176219,0.0,0.0,0.0,43.513341876,52.539744,13.4500675571,0.0,4.83426,8.61580755712
 06/13  05:00:00,120.47352765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,722.979391156,74.9150187637,537.357869268,0.0,43.513341876,53.238744,4.87067302517,0.0164130251733,4.83426,0.02
 06/13  07:00:00,916.869953985,74.5545213628,555.073934047,0.0,220.879908,53.238744,22.3233423818,0.0,4.83426,17.4890823818
 06/13  08:00:00,1064.78298205,84.5646122679,599.380484639,0.0,220.879908,145.652643033,62.6292047017,0.0,36.25695,26.3722547017
 06/13  09:00:00,1102.96993094,88.1098855534,633.569502697,0.0,220.879908,145.652643033,71.7266918888,0.0,36.25695,35.4697418888
 06/13  10:00:00,1140.08904781,90.8997202617,661.996165925,0.0,220.879908,151.653867033,83.8484144275,0.0,48.3426,35.5058144275
 06/13  11:00:00,1172.01332491,93.3464253825,690.567448923,0.0,220.879908,151.653867033,83.9544619357,0.0,48.3426,35.6118619357
 06/13  12:00:00,1186.92649791,96.459756593,703.121945292,0.0,220.879908,151.653867033,92.960583494,0.0,48.3426,44.617983494
 06/13  13:00:00,1191.38794057,99.3746193825,710.460108198,0.0,220.879908,145.652643033,63.8411695156,0.0,24.1713,39.6698695156
 06/13  14:00:00,1196.57943454,101.528275546,713.624493686,0.0,220.879908,145.652643033,55.7582321288,0.0,24.1713,31.5869321288
 06/13  15:00:00,1208.36403643,104.598547959,729.862684636,0.0,220.879908,137.835547516,40.3809970977,0.016805517865,4.83426,35.5299315798
 06/13  16:00:00,1245.64005347,103.16151873,773.119269707,0.0,220.879908,133.019064,40.1342876106,0.0100414958421,4.83426,35.2899861147
 06/13  17:00:00,1147.58226697,97.1025660002,761.249672881,0.0,220.879908,53.238744,31.3069406187,0.0,4.83426,26.4726806187
 06/13  18:00:00,1130.91112221,94.0361241797,748.053113198,0.0,220.879908,53.238744,40.2277815024,0.0,4.83426,35.3935215024
 06/13  19:00:00,1102.29677689,90.236115947,723.587074398,0.0,220.879908,53.238744,13.5075516381,0.0,4.83426,8.67329163808
 06/13  20:00:00,1076.4431961,85.7850545267,690.407648567,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/13  21:00:00,578.497727389,3.53138745403,452.939317863,0.0,43.513341876,52.539744,13.4995967146,0.0,4.83426,8.66533671464
 06/13  22:00:00,419.738164484,2.87232288791,295.327414364,0.0,43.513341876,52.539744,13.4704149065,0.0,4.83426,8.63615490654
 06/13  23:00:00,295.502406885,1.68435791872,172.659049414,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,269.104166804,1.46300454742,147.604900282,0.0,43.513341876,52.539744,13.4483454875,0.0,4.83426,8.61408548748
 06/14  01:00:00,157.940883849,0.361941292955,38.7685928235,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,191.677239549,0.718390140638,71.7969732032,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,118.291589488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.800091442,0.0,0.0,0.0,43.513341876,52.539744,13.4499983652,0.0,4.83426,8.61573836517
 06/14  05:00:00,118.776578437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,723.369943482,75.2496538484,537.345570027,0.0,43.513341876,53.238744,4.86576766812,0.0115076681194,4.83426,0.02
 06/14  07:00:00,898.596867855,74.759712809,535.617847119,0.0,220.879908,53.238744,22.3206762766,0.0,4.83426,17.4864162766
 06/14  08:00:00,1002.77389139,83.7743906734,537.302731812,0.0,220.879908,145.652643033,62.6281166102,0.0,36.25695,26.3711666102
 06/14  09:00:00,1036.60209652,86.2194638235,567.90526103,0.0,220.879908,145.652643033,71.719764875,0.0,36.25695,35.462814875
 06/14  10:00:00,1106.9924253,89.6507102269,628.077687791,0.0,220.879908,151.653867033,83.8443941371,0.0,48.3426,35.5017941371
 06/14  11:00:00,1155.49306773,93.1107936283,671.78544008,0.0,220.879908,151.653867033,83.9527345979,0.0,48.3426,35.6101345979
 06/14  12:00:00,1179.83523245,95.3765754316,694.632585139,0.0,220.879908,151.653867033,92.467246689,0.0,48.3426,44.124646689
 06/14  13:00:00,1190.84835135,98.0791228014,708.898770497,0.0,220.879908,145.652643033,60.4060431681,0.0,24.1713,36.2347431681
 06/14  14:00:00,1208.00735121,99.8538188501,724.257226726,0.0,220.879908,145.652643033,59.6467419929,0.0,24.1713,35.4754419929
 06/14  15:00:00,1215.25459962,103.108398794,736.053047834,0.0,220.879908,137.835547516,40.3630638125,0.0,4.83426,35.5288038125
 06/14  16:00:00,1214.41138835,102.414662659,740.752220922,0.0,220.879908,133.019064,31.3156346798,0.0109555033786,4.83426,26.4704191765
 06/14  17:00:00,1115.16166294,94.5179723707,729.647952607,0.0,220.879908,53.238744,40.1215713003,0.0,4.83426,35.2873113003
 06/14  18:00:00,1108.06363434,91.2439209692,726.396594814,0.0,220.879908,53.238744,31.3836508579,0.0,4.83426,26.5493908579
 06/14  19:00:00,1102.18272302,87.9087960305,723.646879975,0.0,220.879908,53.238744,13.5070501795,0.0,4.83426,8.67279017948
 06/14  20:00:00,1077.31487,84.4378117593,690.926673212,0.0,220.879908,53.238744,13.4985228155,0.0,4.83426,8.66426281553
 06/14  21:00:00,539.490872025,3.14798671153,414.105612078,0.0,43.513341876,52.539744,13.4991472329,0.0,4.83426,8.66488723286
 06/14  22:00:00,376.115947429,2.24937581551,252.819993208,0.0,43.513341876,52.539744,13.4701400925,0.0,4.83426,8.6358800925
 06/14  23:00:00,359.575778898,2.22652609291,235.5324164,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,239.092927223,1.08219706379,118.298453561,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.351942548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,234.190382122,1.08064205575,113.453634338,0.0,43.513341876,52.539744,13.4500792484,0.0,4.83426,8.61581924838
 06/15  03:00:00,118.296396335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.798385503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,118.749149619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,723.119505782,75.2228764001,537.490801651,0.0,43.513341876,53.238744,13.5223222453,0.0723581251175,4.83426,8.61570412018
 06/15  07:00:00,892.474390797,74.7686708693,529.791626764,0.0,220.879908,53.238744,22.3195339267,0.0,4.83426,17.4852739267
 06/15  08:00:00,1011.47805334,84.6608663844,545.637457119,0.0,220.879908,145.652643033,62.6231952372,0.0,36.25695,26.3662452372
 06/15  09:00:00,1056.86290276,87.9425112397,587.141375245,0.0,220.879908,145.652643033,62.857862685,0.0,36.25695,26.600912685
 06/15  10:00:00,1092.60909882,90.4185617522,613.913247361,0.0,220.879908,151.653867033,83.8393822673,0.0,48.3426,35.4967822673
 06/15  11:00:00,1130.23970358,92.9096160645,647.733725532,0.0,220.879908,151.653867033,92.844673377,0.0,48.3426,44.502073377
 06/15  12:00:00,1159.18375542,96.1758560949,673.934491183,0.0,220.879908,151.653867033,84.0339659796,0.0,48.3426,35.6913659796
 06/15  13:00:00,1169.94676834,98.8744904706,687.731042395,0.0,220.879908,145.652643033,68.8414521892,0.0,24.1713,44.6701521892
 06/15  14:00:00,1190.90951662,101.024832705,706.414447693,0.0,220.879908,145.652643033,59.6438761234,0.0,24.1713,35.4725761234
 06/15  15:00:00,1204.56917335,104.077630636,724.525171257,0.0,220.879908,137.835547516,40.3534175637,0.0,4.83426,35.5191575637
 06/15  16:00:00,1225.84775248,103.640417677,751.101026368,0.0,220.879908,133.019064,31.313011485,0.0102338565048,4.83426,26.4685176285
 06/15  17:00:00,1141.75327486,97.104324598,753.847705095,0.0,220.879908,53.238744,31.3020274002,0.0,4.83426,26.4677674002
 06/15  18:00:00,1132.63244285,93.3866779269,748.571793365,0.0,220.879908,53.238744,40.2242571267,0.0,4.83426,35.3899971267
 06/15  19:00:00,1111.75028893,89.1308242162,731.601598008,0.0,220.879908,53.238744,13.5069089125,0.0,4.83426,8.6726489125
 06/15  20:00:00,1090.7551347,85.2932299788,703.160466672,0.0,220.879908,53.238744,13.4990076103,0.0,4.83426,8.66474761028
 06/15  21:00:00,591.071065438,3.32988034479,465.273985257,0.0,43.513341876,52.539744,13.499208535,0.0,4.83426,8.66494853499
 06/15  22:00:00,418.212790752,2.75679788046,293.856783452,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  23:00:00,360.180925934,2.11190720773,236.302736797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,367.532893177,2.18208443258,244.322165713,0.0,43.513341876,52.539744,13.4500291544,0.0,4.83426,8.61576915441
 06/16  01:00:00,246.106532672,1.08150055417,125.253520008,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.376206668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.352924789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,121.02353911,0.0,0.0,0.0,43.513341876,52.539744,13.4499360204,0.0,4.83426,8.61567602039
 06/16  05:00:00,120.624736224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,725.735221137,75.8885617377,536.843948681,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/16  07:00:00,934.184380463,75.6944165622,568.68933942,0.0,220.879908,53.238744,22.3175249779,0.0,4.83426,17.4832649779
 06/16  08:00:00,1091.49112408,87.366071052,620.958722025,0.0,220.879908,145.652643033,53.7011461016,0.0,36.25695,17.4441961016
 06/16  09:00:00,1133.59760362,90.1829516434,659.719111269,0.0,220.879908,145.652643033,53.6991147688,0.0,36.25695,17.4421647688
 06/16  10:00:00,1178.67588963,92.7973246369,696.069449931,0.0,220.879908,151.653867033,65.7848264231,0.0,48.3426,17.4422264231
 06/16  11:00:00,1211.33873087,95.6288711846,725.032546652,0.0,220.879908,151.653867033,65.7847755109,0.0,48.3426,17.4421755109
 06/16  12:00:00,1236.75063633,98.984544657,747.856825948,0.0,220.879908,151.653867033,57.0729164586,0.0,48.3426,8.73031645858
 06/16  13:00:00,1248.07645789,101.361641709,762.766179267,0.0,220.879908,145.652643033,41.6147643558,0.0,24.1713,17.4434643558
 06/16  14:00:00,1257.63290872,103.891660129,769.780956369,0.0,220.879908,145.652643033,41.6124374536,0.0,24.1713,17.4411374536
 06/16  15:00:00,1247.47434125,106.70757647,764.6280518,0.0,220.879908,137.835547516,22.2776714138,0.0,4.83426,17.4434114138
 06/16  16:00:00,1230.63342706,105.785082953,753.540532823,0.0,220.879908,133.019064,31.2979109101,0.0,4.83426,26.4636509101
 06/16  17:00:00,1143.60574064,101.083434146,751.031042888,0.0,220.879908,53.238744,31.3014471174,0.0,4.83426,26.4671871174
 06/16  18:00:00,1120.87077207,95.0819551538,734.415338107,0.0,220.879908,53.238744,40.2221725501,0.0,4.83426,35.3879125501
 06/16  19:00:00,1102.58945189,90.0214495955,721.300745427,0.0,220.879908,53.238744,13.5066917829,0.0,4.83426,8.67243178287
 06/16  20:00:00,1058.72447876,85.5931238949,671.519862476,0.0,220.879908,53.238744,13.4980287926,0.0,4.83426,8.66376879264
 06/16  21:00:00,552.250392511,3.48494649422,426.621597153,0.0,43.513341876,52.539744,13.4974344231,0.0,4.83426,8.66317442315
 06/16  22:00:00,384.691398294,2.62091623142,260.798363523,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,309.028525415,1.85229855316,185.833009772,0.0,43.513341876,52.539744,13.4614024958,0.0,4.83426,8.62714249578
 06/16  24:00:00,217.126032405,0.945359141153,96.7135656239,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,237.143150688,1.08214625484,116.369352873,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,238.048180842,1.08041435832,117.259859961,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,118.331099733,0.0,0.0,0.0,43.513341876,52.539744,13.4441321166,0.0,4.83426,8.60987211658
 06/17  04:00:00,118.864965682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,118.825252673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.889520309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,238.381824152,1.08271081468,134.987637929,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,380.072751453,2.28537440496,273.494745228,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,446.318862432,8.69364204631,333.449155475,0.0,43.513341876,52.539744,6.45124892001,0.0,4.83426,1.61698892001
 06/17  10:00:00,559.382671899,11.8215239156,442.032152545,0.0,43.513341876,52.539744,20.5948865643,0.0,4.83426,15.7606265643
 06/17  11:00:00,597.476070207,10.3511480105,480.787088293,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  12:00:00,678.805573519,25.8734720792,546.894386979,0.0,43.513341876,52.539744,13.4781114329,0.0,4.83426,8.64385143291
 06/17  13:00:00,677.523441835,24.7007759909,546.436330842,0.0,43.513341876,52.539744,13.4723536335,0.0,4.83426,8.6380936335
 06/17  14:00:00,733.319214743,38.2884094009,588.469409743,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  15:00:00,717.993946707,41.7135555318,569.947537432,0.0,43.513341876,52.539744,13.4724148912,0.0,4.83426,8.6381548912
 06/17  16:00:00,737.578820307,46.3325957718,584.730524209,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,636.447933842,41.3685627641,488.998429721,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,616.925443975,34.4307357669,476.403666124,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,567.905514807,21.0715780489,440.660634693,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,538.299428689,9.32743246834,411.299756114,0.0,43.513341876,52.539744,13.4442349418,0.0,4.83426,8.60997494178
 06/17  21:00:00,467.67130394,3.54153430157,341.580880344,0.0,43.513341876,52.539744,22.3594909372,0.0,4.83426,17.5252309372
 06/17  22:00:00,418.686258675,2.88982401178,294.181410469,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,385.069948109,2.40733319442,260.610628639,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,375.89246676,2.39661039876,252.307844985,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,272.201155084,1.34255489205,150.822657122,0.0,43.513341876,52.539744,13.4441565563,0.0,4.83426,8.60989655627
 06/18  02:00:00,244.827911995,1.08247657583,123.998912439,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.325814966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,247.148141505,1.08060154596,125.757685724,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,118.794138901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.875924287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,235.02793739,1.08244512756,131.674004235,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,413.787269145,2.46593595829,306.839429778,0.0,43.513341876,52.539744,13.4498428384,0.0,4.83426,8.61558283835
 06/18  09:00:00,409.169101622,2.53384236698,302.284637762,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,528.35669903,10.1406992933,413.216945244,0.0,43.513341876,52.539744,13.5293093765,0.0,4.83426,8.69504937654
 06/18  11:00:00,501.269142677,9.43321851041,386.329320612,0.0,43.513341876,52.539744,13.4779372055,0.0,4.83426,8.64367720555
 06/18  12:00:00,532.020022448,8.52243035416,418.408694522,0.0,43.513341876,52.539744,13.4779565141,0.0,4.83426,8.6436965141
 06/18  13:00:00,536.223451177,7.65384694315,423.443836441,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  14:00:00,564.815337652,9.05651212239,450.22963473,0.0,43.513341876,52.539744,13.4722423564,0.0,4.83426,8.63798235641
 06/18  15:00:00,584.593862312,11.2958903017,467.848869592,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,694.145636158,17.0795563905,570.640992324,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,697.57009886,29.8722315222,561.846638384,0.0,43.513341876,52.539744,13.4442056256,0.0,4.83426,8.60994562556
 06/18  18:00:00,726.93687561,29.1431819706,591.316522682,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,616.936855124,16.903242389,493.811759151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,607.979054513,7.91255187313,481.876848665,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,518.379654984,3.68251791274,391.763616501,0.0,43.513341876,52.539744,22.3583375837,0.0,4.83426,17.5240775837
 06/18  22:00:00,456.097177897,3.06011972272,331.127979143,0.0,43.513341876,52.539744,13.4424909973,0.0,4.83426,8.60823099725
 06/18  23:00:00,416.037372257,2.61802128604,291.080244121,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,327.756966999,1.85946672912,205.28213985,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,403.020931587,2.47091155608,279.110481634,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,249.256739254,1.08358087672,128.393118018,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,118.327934808,0.0,0.0,0.0,43.513341876,52.539744,13.449783267,0.0,4.83426,8.61552326695
 06/19  04:00:00,118.861840826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,118.812731138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,721.726282534,76.2264704912,533.475715882,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/19  07:00:00,905.974858451,75.7309006988,540.939614277,0.0,220.879908,53.238744,22.315032294,0.0,4.83426,17.480772294
 06/19  08:00:00,1019.95285754,85.7579952804,552.009928191,0.0,220.879908,145.652643033,53.696954508,0.0,36.25695,17.440004508
 06/19  09:00:00,1036.93662485,87.3620233478,566.815807406,0.0,220.879908,145.652643033,53.6976161081,0.0,36.25695,17.4406661081
 06/19  10:00:00,1064.44377963,88.6447439367,586.525377509,0.0,220.879908,151.653867033,65.7808862707,0.0,48.3426,17.4382862707
 06/19  11:00:00,1101.4369261,90.3229443514,620.792014435,0.0,220.879908,151.653867033,65.7826675887,0.0,48.3426,17.4400675887
 06/19  12:00:00,1132.87783393,93.7124353505,649.579937346,0.0,220.879908,151.653867033,57.0717480919,0.0,48.3426,8.72914809194
 06/19  13:00:00,1130.40018534,96.1043009508,650.604205277,0.0,220.879908,145.652643033,41.6248305783,0.012678172282,24.1713,17.440852406
 06/19  14:00:00,1146.27567124,99.5082230027,663.023916202,0.0,220.879908,145.652643033,41.6096195635,0.0,24.1713,17.4383195635
 06/19  15:00:00,1144.92590413,99.4424825869,669.554513409,0.0,220.879908,137.835547516,22.2743832803,0.0,4.83426,17.4401232803
 06/19  16:00:00,1168.69259273,94.1744042793,703.647257592,0.0,220.879908,133.019064,31.2873740754,0.0,4.83426,26.4531140754
 06/19  17:00:00,1054.56053132,85.546019129,678.814134715,0.0,220.879908,53.238744,31.2917440141,0.0,4.83426,26.4574840141
 06/19  18:00:00,1010.01889697,82.7096922421,638.054945076,0.0,220.879908,53.238744,40.2073281657,0.0,4.83426,35.3730681657
 06/19  19:00:00,976.256056762,80.6232769809,606.578072974,0.0,220.879908,53.238744,13.5062208177,0.0,4.83426,8.67196081775
 06/19  20:00:00,978.976892109,78.9629298209,599.149634193,0.0,220.879908,53.238744,13.4974282639,0.0,4.83426,8.66316826386
 06/19  21:00:00,261.672330693,0.897987675797,141.067806568,0.0,43.513341876,52.539744,13.4978718434,0.0,4.83426,8.66361184339
 06/19  22:00:00,118.347042154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  23:00:00,119.187928266,0.0,0.0,0.0,43.513341876,52.539744,13.4608589918,0.0,4.83426,8.62659899183
 06/19  24:00:00,118.336666523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,118.336642549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.332104208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.327803659,0.0,0.0,0.0,43.513341876,52.539744,13.4497790171,0.0,4.83426,8.6155190171
 06/20  04:00:00,120.985614351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  05:00:00,120.592971672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,722.44845068,75.3909220468,534.08023628,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/20  07:00:00,915.618985405,74.8833678149,551.369255816,0.0,220.879908,53.238744,22.3139572421,0.0,4.83426,17.4796972421
 06/20  08:00:00,1021.51718575,84.0178148169,555.279229179,0.0,220.879908,145.652643033,53.6959596633,0.0,36.25695,17.4390096633
 06/20  09:00:00,1041.38567168,86.1178776241,572.639106107,0.0,220.879908,145.652643033,53.696517883,0.0,36.25695,17.439567883
 06/20  10:00:00,1059.31143545,87.7443369674,582.600377253,0.0,220.879908,151.653867033,65.779723256,0.0,48.3426,17.437123256
 06/20  11:00:00,1072.4114165,89.3795941498,593.094289388,0.0,220.879908,151.653867033,65.7813793056,0.0,48.3426,17.4387793056
 06/20  12:00:00,1120.59371958,92.8434744463,638.175613903,0.0,220.879908,151.653867033,57.0710880552,0.0,48.3426,8.72848805519
 06/20  13:00:00,1115.79100276,94.1880492082,638.14170884,0.0,220.879908,145.652643033,41.6235756135,0.0128548901794,24.1713,17.4394207233
 06/20  14:00:00,1126.725657,95.4937045395,647.872012573,0.0,220.879908,145.652643033,41.6102264157,0.0,24.1713,17.4389264157
 06/20  15:00:00,1122.86242716,95.8856595504,651.347883018,0.0,220.879908,137.835547516,22.2925301203,0.0197828199808,4.83426,17.4384873003
 06/20  16:00:00,1157.15688201,89.6143700289,697.198785432,0.0,220.879908,133.019064,31.2855622016,0.0,4.83426,26.4513022016
 06/20  17:00:00,1075.35344816,84.2222068876,700.778548724,0.0,220.879908,53.238744,31.2876851884,0.0,4.83426,26.4534251884
 06/20  18:00:00,1054.47702422,83.6698482267,680.596745223,0.0,220.879908,53.238744,40.2053967897,0.0,4.83426,35.3711367897
 06/20  19:00:00,1027.27715256,81.9646036506,655.665908146,0.0,220.879908,53.238744,13.506556555,0.0,4.83426,8.67229655504
 06/20  20:00:00,1026.13103235,80.0563574764,644.895590448,0.0,220.879908,53.238744,13.4976261521,0.0,4.83426,8.66336615211
 06/20  21:00:00,286.884966371,0.959343787884,166.482706569,0.0,43.513341876,52.539744,13.4981020218,0.0,4.83426,8.66384202183
 06/20  22:00:00,273.059968083,1.08152779427,152.267471736,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  23:00:00,119.234456734,0.0,0.0,0.0,43.513341876,52.539744,13.4609875527,0.0,4.83426,8.62672755266
 06/20  24:00:00,118.371094245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,118.357688432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.333004574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.32256839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.86903941,0.0,0.0,0.0,43.513341876,52.539744,13.4495537308,0.0,4.83426,8.61529373076
 06/21  05:00:00,118.830406672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,721.618386777,75.4666357345,533.898170859,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/21  07:00:00,922.355531708,75.208496487,557.38998944,0.0,220.879908,53.238744,22.3101684536,0.0,4.83426,17.4759084536
 06/21  08:00:00,1082.10783639,86.4921018174,612.519570033,0.0,220.879908,145.652643033,53.6963982843,0.0,36.25695,17.4394482843
 06/21  09:00:00,1119.17809276,89.5040485115,646.261367658,0.0,220.879908,145.652643033,53.693946415,0.0,36.25695,17.436996415
 06/21  10:00:00,1147.79911805,92.5480447134,665.92159878,0.0,220.879908,151.653867033,65.7812272017,0.0,48.3426,17.4386272017
 06/21  11:00:00,1176.08484854,95.455929003,690.2866857,0.0,220.879908,151.653867033,61.9823129739,0.0,48.3426,13.6397129739
 06/21  12:00:00,1183.09480853,98.1623318728,695.170162345,0.0,220.879908,151.653867033,60.867232802,0.0,48.3426,12.524632802
 06/21  13:00:00,1177.36583566,99.7471357043,693.816243224,0.0,220.879908,145.652643033,41.620185157,0.0112796443987,24.1713,17.4376055126
 06/21  14:00:00,1197.15507251,102.118482032,711.192308125,0.0,220.879908,145.652643033,41.6092773083,0.0,24.1713,17.4379773083
 06/21  15:00:00,1196.00715498,103.8738578,716.258962449,0.0,220.879908,137.835547516,22.2718219539,0.0,4.83426,17.4375619539
 06/21  16:00:00,1178.53161051,99.8850941974,707.871342857,0.0,220.879908,133.019064,31.2872690376,0.0,4.83426,26.4530090376
 06/21  17:00:00,1077.45291305,92.2627204053,694.07692075,0.0,220.879908,53.238744,31.2832646085,0.0,4.83426,26.4490046085
 06/21  18:00:00,1076.73899997,89.4362986215,696.1649922,0.0,220.879908,53.238744,40.2004899658,0.0,4.83426,35.3662299658
 06/21  19:00:00,1058.94293893,86.070782198,681.566653765,0.0,220.879908,53.238744,13.5061311197,0.0,4.83426,8.67187111971
 06/21  20:00:00,1055.59642108,83.1697262749,669.401433145,0.0,220.879908,53.238744,13.4970855968,0.0,4.83426,8.66282559682
 06/21  21:00:00,429.319087803,1.82839408373,306.583429407,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  22:00:00,400.736831777,2.36027144522,277.109432768,0.0,43.513341876,52.539744,13.4683426009,0.0,4.83426,8.63408260087
 06/21  23:00:00,437.787526011,2.61214763664,312.60075086,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,266.811842702,1.23138645284,145.607383938,0.0,43.513341876,52.539744,13.4485295537,0.0,4.83426,8.61426955372
 06/22  01:00:00,255.715509666,1.08074174561,134.79040425,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,210.777325731,0.682698617871,90.7233109955,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.367850876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.906214071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,118.86626805,0.0,0.0,0.0,43.513341876,52.539744,13.4496710792,0.0,4.83426,8.61541107915
