Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/22  06:00:00,741.495912291,75.9359886903,552.879954142,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/22  07:00:00,927.576749424,75.5616761301,562.087601942,0.0,220.879908,53.238744,22.3109240978,0.0,4.83426,17.4766640978
 06/22  08:00:00,1055.37756045,87.2990130085,585.114840478,0.0,220.879908,145.652643033,53.6936407176,0.0,36.25695,17.4366907176
 06/22  09:00:00,1089.88897939,90.0183298218,616.480598961,0.0,220.879908,145.652643033,53.6941546617,0.0,36.25695,17.4372046617
 06/22  10:00:00,1141.38981748,93.1745754469,658.479641583,0.0,220.879908,151.653867033,57.0702353473,0.0,48.3426,8.72763534732
 06/22  11:00:00,1176.18791922,95.7959918138,689.778747564,0.0,220.879908,151.653867033,65.7802247785,0.0,48.3426,17.4376247785
 06/22  12:00:00,1195.450914,98.3414534143,707.283949625,0.0,220.879908,151.653867033,65.7794682384,0.0,48.3426,17.4368682384
 06/22  13:00:00,1199.60106258,100.146231232,715.607993973,0.0,220.879908,145.652643033,41.6075767283,0.0,24.1713,17.4362767283
 06/22  14:00:00,1213.89151797,102.390436527,727.626589589,0.0,220.879908,145.652643033,41.6091030033,0.0,24.1713,17.4378030033
 06/22  15:00:00,1211.24871229,105.452275574,729.739723162,0.0,220.879908,137.835547516,16.6532849953,0.0,4.83426,11.8190249953
 06/22  16:00:00,1225.52943367,104.779484922,749.484786573,0.0,220.879908,133.019064,36.9614159125,0.0,4.83426,32.1271559125
 06/22  17:00:00,1144.64644135,99.4549951222,753.744543881,0.0,220.879908,53.238744,31.2822805833,0.0,4.83426,26.4480205833
 06/22  18:00:00,1128.38395429,93.9509207556,743.471025837,0.0,220.879908,53.238744,31.3606371818,0.0,4.83426,26.5263771818
 06/22  19:00:00,1071.69864614,88.9472728496,692.228860297,0.0,220.879908,53.238744,13.5061266252,0.0,4.83426,8.67186662522
 06/22  20:00:00,1030.33474434,84.5227117669,644.196445486,0.0,220.879908,53.238744,13.4976420161,0.0,4.83426,8.66338201608
 06/22  21:00:00,574.772819361,3.34840047267,449.048398179,0.0,43.513341876,52.539744,13.4977476167,0.0,4.83426,8.66348761673
 06/22  22:00:00,317.061299997,1.82470624693,194.782510434,0.0,43.513341876,52.539744,13.4693425828,0.0,4.83426,8.63508258277
 06/22  23:00:00,395.911898614,2.58424391206,271.073234732,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,253.295044388,1.24754842775,132.204730187,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,237.085878878,1.08060571636,116.319003183,0.0,43.513341876,52.539744,13.4496044326,0.0,4.83426,8.61534443256
 06/23  02:00:00,118.338419699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.325801147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.980594652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,120.584973257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  06:00:00,723.354997209,75.4365582024,535.422492903,0.0,43.513341876,53.238744,13.4569021568,0.00721778585688,4.83426,8.61542437092
 06/23  07:00:00,900.374508169,74.9762061107,536.414209938,0.0,220.879908,53.238744,22.3104919985,0.0,4.83426,17.4762319985
 06/23  08:00:00,1024.21572882,84.3523535198,557.862086734,0.0,220.879908,145.652643033,53.6929615059,0.0,36.25695,17.4360115059
 06/23  09:00:00,1032.74772656,86.2711483778,564.445926341,0.0,220.879908,145.652643033,44.9853750336,0.0,36.25695,8.72842503355
 06/23  10:00:00,1072.74295647,88.0422280098,596.235607712,0.0,220.879908,151.653867033,65.7786164359,0.0,48.3426,17.4360164359
 06/23  11:00:00,1134.429364,90.0335916217,654.426196921,0.0,220.879908,151.653867033,65.778810671,0.0,48.3426,17.436210671
 06/23  12:00:00,1164.25559302,92.8246579107,682.182430138,0.0,220.879908,151.653867033,65.7781980849,0.0,48.3426,17.4355980849
 06/23  13:00:00,1125.76450674,93.6831928898,649.473246883,0.0,220.879908,145.652643033,41.6187124864,0.012474422402,24.1713,17.434938064
 06/23  14:00:00,1064.7734004,93.2966844459,589.611516763,0.0,220.879908,145.652643033,32.8998171424,0.0,24.1713,8.72851714238
 06/23  15:00:00,1039.20439257,92.515295601,573.477045471,0.0,220.879908,137.835547516,22.2886002602,0.019355028359,4.83426,17.4349852319
 06/23  16:00:00,1068.71614327,85.5121104175,615.993086116,0.0,220.879908,133.019064,31.2798814958,0.0,4.83426,26.4456214958
 06/23  17:00:00,963.790296069,79.9706666064,597.10775684,0.0,220.879908,53.238744,31.2822284677,0.0,4.83426,26.4479684677
 06/23  18:00:00,956.47722221,78.6509752515,591.519301734,0.0,220.879908,53.238744,40.1944602873,0.0,4.83426,35.3602002873
 06/23  19:00:00,948.633663736,77.7146122424,585.079953898,0.0,220.879908,53.238744,13.5055584976,0.0,4.83426,8.67129849758
 06/23  20:00:00,952.428189922,76.9482098178,577.899515008,0.0,220.879908,53.238744,13.4967956125,0.0,4.83426,8.66253561247
 06/23  21:00:00,118.18057305,0.0,0.0,0.0,43.513341876,52.539744,13.497153502,0.0,4.83426,8.66289350201
 06/23  22:00:00,118.229470236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  23:00:00,119.107294302,0.0,0.0,0.0,43.513341876,52.539744,13.460525549,0.0,4.83426,8.62626554899
 06/23  24:00:00,118.229354078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,118.219994978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.202740442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,118.189421517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.690821509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,118.641877902,0.0,0.0,0.0,43.513341876,52.539744,13.4439997351,0.0,4.83426,8.60973973506
 06/24  06:00:00,100.716741421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.586944354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.628165272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,100.689969888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,202.041729916,0.72463229417,99.657061631,0.0,43.513341876,52.539744,22.2008804174,0.0,4.83426,17.3666204174
 06/24  11:00:00,144.070076084,0.359195070319,41.7056631113,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  12:00:00,406.368207187,6.87737764368,295.506509353,0.0,43.513341876,52.539744,13.4755129256,0.0,4.83426,8.64125292562
 06/24  13:00:00,401.681277928,9.49877853207,288.269859378,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,470.069944691,9.3188720361,356.139314478,0.0,43.513341876,52.539744,13.4715223798,0.0,4.83426,8.63726237975
 06/24  15:00:00,534.674205841,20.5839839973,409.012027338,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,565.668356218,16.3213887783,444.002054414,0.0,43.513341876,52.539744,13.4422940433,0.0,4.83426,8.60803404332
 06/24  17:00:00,569.761698178,28.5140749711,436.012973544,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,521.801529404,9.86273791692,406.791252014,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,499.00395841,8.13043800002,385.31798041,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,408.894242317,3.63106830041,291.747163839,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,223.777548717,1.28581264193,102.5657421,0.0,43.513341876,52.539744,31.0991172165,0.0,4.83426,26.2648572165
 06/24  22:00:00,209.789093562,1.08407708953,89.3270408163,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,119.01968552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,118.156624205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,118.135627895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,118.105278706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.065058122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.502248902,0.0,0.0,0.0,43.513341876,52.539744,13.4439303014,0.0,4.83426,8.60967030139
 06/25  05:00:00,118.470967936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.609893245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.514824931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  08:00:00,100.603345545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,155.582872324,0.723324273938,53.4699639065,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,155.153713867,0.725061179563,52.994013248,0.0,43.513341876,52.539744,22.2012265175,0.0,4.83426,17.3669665175
 06/25  11:00:00,162.485358278,5.29137942488,54.9102563184,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,366.067235856,8.20047783735,254.125033422,0.0,43.513341876,52.539744,13.476922586,0.0,4.83426,8.64266258604
 06/25  13:00:00,383.832914376,9.52635545176,270.516036389,0.0,43.513341876,52.539744,13.4770030735,0.0,4.83426,8.64274307355
 06/25  14:00:00,397.266186781,9.04288012083,284.285928288,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,520.430400206,12.5257851775,402.718810129,0.0,43.513341876,52.539744,13.4713652799,0.0,4.83426,8.63710527993
 06/25  16:00:00,496.878435103,10.8606542906,381.192043155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,542.631450146,12.4569114625,424.873011848,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,492.156511863,10.0010225887,377.292540257,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,512.422193323,9.04934743566,397.64472219,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  20:00:00,407.849876756,3.67495493586,290.676851386,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,178.463399957,0.718390140638,58.3823454814,0.0,43.513341876,52.539744,31.0975844087,0.0,4.83426,26.2633244087
 06/25  22:00:00,205.859392551,1.08555382131,85.406541649,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,119.04949746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,118.192572664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,118.173917115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,118.153806554,0.0,0.0,0.0,43.513341876,52.539744,13.4495491274,0.0,4.83426,8.61528912735
 06/26  03:00:00,118.142356569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  04:00:00,118.622832386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,118.565272124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,544.021410177,74.1703528287,363.322999901,0.0,43.513341876,53.238744,71.2173703831,57.7679228893,4.83426,8.61518749383
 06/26  07:00:00,797.559542215,73.744379524,439.099061445,0.0,220.879908,53.238744,28.7690055678,6.46242482805,4.83426,17.4723207398
 06/26  08:00:00,1004.58126446,81.2550248093,544.83294059,0.0,220.879908,145.652643033,44.9891499053,0.00508434961517,36.25695,8.72711555564
 06/26  09:00:00,1032.97506214,84.1471724863,569.584713927,0.0,220.879908,145.652643033,53.6905997126,0.0,36.25695,17.4336497126
 06/26  10:00:00,1061.58560315,87.0007081927,589.137063468,0.0,220.879908,151.653867033,65.776536854,0.0,48.3426,17.433936854
 06/26  11:00:00,1096.40618847,89.6270564636,620.185210863,0.0,220.879908,151.653867033,65.7745448452,0.0,48.3426,17.4319448452
 06/26  12:00:00,1119.50321958,92.4459629162,641.256906891,0.0,220.879908,151.653867033,65.7755355311,0.0,48.3426,17.4329355311
 06/26  13:00:00,1123.68457094,94.9899674994,648.575446632,0.0,220.879908,145.652643033,32.9099515284,0.0112140476458,24.1713,8.72743748079
 06/26  14:00:00,1142.81893662,98.0003438474,664.13146168,0.0,220.879908,145.652643033,41.6039073877,0.0,24.1713,17.4326073877
 06/26  15:00:00,1156.64626512,100.652057878,683.138825976,0.0,220.879908,137.835547516,22.2856720416,0.0176702651352,4.83426,17.4337417765
 06/26  16:00:00,1185.05551356,96.4471537282,721.034658914,0.0,220.879908,133.019064,31.2730348792,0.0,4.83426,26.4387748792
 06/26  17:00:00,1085.99721254,88.6907009777,710.177392381,0.0,220.879908,53.238744,31.2695358744,0.0,4.83426,26.4352758744
 06/26  18:00:00,1076.8218481,87.158102249,702.657224484,0.0,220.879908,53.238744,40.184134413,0.0,4.83426,35.349874413
 06/26  19:00:00,1051.57729277,84.4787608882,679.395796428,0.0,220.879908,53.238744,13.505062617,0.0,4.83426,8.67080261696
 06/26  20:00:00,1031.71215859,81.8281265789,653.229836034,0.0,220.879908,53.238744,13.4960575908,0.0,4.83426,8.66179759079
 06/26  21:00:00,288.13417816,1.08113619609,167.169927545,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  22:00:00,250.463314901,1.08176343161,129.809925855,0.0,43.513341876,52.539744,13.4690172037,0.0,4.83426,8.63475720366
 06/26  23:00:00,237.355046807,1.08108241155,115.793179684,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,118.338334577,0.0,0.0,0.0,43.513341876,52.539744,13.4494702839,0.0,4.83426,8.61521028386
 06/27  01:00:00,118.324757262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  02:00:00,118.319743568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.315165941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.943985483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,120.532220858,0.0,0.0,0.0,43.513341876,52.539744,13.4493371883,0.0,4.83426,8.61507718831
 06/27  06:00:00,734.136963434,75.4893325732,547.817706493,0.0,43.513341876,53.238744,4.86475948103,0.0104994810325,4.83426,0.02
 06/27  07:00:00,926.507349873,75.3438019937,563.921906875,0.0,220.879908,53.238744,22.3049180974,0.0,4.83426,17.4706580974
 06/27  08:00:00,1063.63691815,86.7871862506,596.440989493,0.0,220.879908,145.652643033,53.6905779653,0.0,36.25695,17.4336279653
 06/27  09:00:00,1090.69758799,90.1134296484,619.942024964,0.0,220.879908,145.652643033,46.4088892961,0.0,36.25695,10.1519392961
 06/27  10:00:00,1122.86820171,92.7655893435,643.355891833,0.0,220.879908,151.653867033,64.3489131929,0.0,48.3426,16.0063131929
 06/27  11:00:00,1147.47749892,95.7319201965,663.921563784,0.0,220.879908,151.653867033,65.775192638,0.0,48.3426,17.432592638
 06/27  12:00:00,1158.79792946,98.5802904277,673.106226517,0.0,220.879908,151.653867033,65.7741844572,0.0,48.3426,17.4315844572
 06/27  13:00:00,1156.80174664,99.9573321088,675.510119064,0.0,220.879908,145.652643033,41.6154631177,0.0115395026211,24.1713,17.4326236151
 06/27  14:00:00,1168.06943212,101.837657619,684.692837027,0.0,220.879908,145.652643033,32.8955744962,0.0,24.1713,8.72427449619
 06/27  15:00:00,1183.28417883,104.241198008,705.228981816,0.0,220.879908,137.835547516,22.2839111017,0.0175139211489,4.83426,17.4321371805
 06/27  16:00:00,1213.20621899,103.324894786,741.336229622,0.0,220.879908,133.019064,31.2716229135,0.0,4.83426,26.4373629135
 06/27  17:00:00,1115.15728785,96.1485860355,731.101398167,0.0,220.879908,53.238744,31.2721701686,0.0,4.83426,26.4379101686
 06/27  18:00:00,1110.97020495,93.5719404537,729.777151322,0.0,220.879908,53.238744,40.1786053917,0.0,4.83426,35.3443453917
 06/27  19:00:00,1089.43879103,89.7588270568,711.962288124,0.0,220.879908,53.238744,13.5051354819,0.0,4.83426,8.67087548192
 06/27  20:00:00,1046.67915841,85.1633695386,665.287618084,0.0,220.879908,53.238744,13.4962546777,0.0,4.83426,8.66199467773
 06/27  21:00:00,518.356014716,3.35210195905,393.321163455,0.0,43.513341876,52.539744,13.4968201533,0.0,4.83426,8.66256015334
 06/27  22:00:00,312.278120538,2.01001182064,189.760416737,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  23:00:00,332.738505041,2.25510045407,208.814150584,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,223.14440094,1.08126279176,102.493340393,0.0,43.513341876,52.539744,13.4495231477,0.0,4.83426,8.61526314768
 06/28  01:00:00,118.294077554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.272533387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.26618778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.757076685,0.0,0.0,0.0,43.513341876,52.539744,13.4493301172,0.0,4.83426,8.61507011724
 06/28  05:00:00,118.685386334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,728.274155934,74.5744298357,544.914857369,0.0,43.513341876,53.238744,4.95566629622,0.101406296219,4.83426,0.02
 06/28  07:00:00,920.432522239,74.5302214138,558.798085596,0.0,220.879908,53.238744,22.3069890582,0.0,4.83426,17.4727290582
 06/28  08:00:00,1080.06307952,84.5868606401,613.870205218,0.0,220.879908,145.652643033,53.6888456217,0.0,36.25695,17.4318956217
 06/28  09:00:00,1112.89427902,88.1166620124,642.267102613,0.0,220.879908,145.652643033,53.689554086,0.0,36.25695,17.432604086
 06/28  10:00:00,1144.64310808,90.9051684483,665.43335862,0.0,220.879908,151.653867033,57.0677450269,0.0,48.3426,8.72514502691
 06/28  11:00:00,1168.46792581,94.019473833,685.586846051,0.0,220.879908,151.653867033,65.7745940237,0.0,48.3426,17.4319940237
 06/28  12:00:00,1199.46158269,97.2458918853,713.466357056,0.0,220.879908,151.653867033,65.7735372402,0.0,48.3426,17.4309372402
 06/28  13:00:00,1207.48878436,99.7588358803,724.656478225,0.0,220.879908,145.652643033,41.6172188888,0.0140229449794,24.1713,17.4318959438
 06/28  14:00:00,1209.25435477,101.686970829,724.637767318,0.0,220.879908,145.652643033,41.602105139,0.0,24.1713,17.430805139
 06/28  15:00:00,1219.93564288,104.825551146,739.425886421,0.0,220.879908,137.835547516,13.5605293251,0.0,4.83426,8.72626932513
 06/28  16:00:00,1230.74476169,104.872597778,755.151745751,0.0,220.879908,133.019064,31.2722397357,0.0,4.83426,26.4379797357
 06/28  17:00:00,1133.41668364,98.9653580919,744.340729049,0.0,220.879908,53.238744,34.7716721787,0.0,4.83426,29.9374121787
 06/28  18:00:00,1131.52755934,96.8090927332,744.35326815,0.0,220.879908,53.238744,36.6663586957,0.0,4.83426,31.8320986957
 06/28  19:00:00,1129.21265624,93.6741150268,744.844604932,0.0,220.879908,53.238744,13.504513981,0.0,4.83426,8.67025398105
 06/28  20:00:00,1093.87618694,88.265120341,706.307911427,0.0,220.879908,53.238744,13.4957870312,0.0,4.83426,8.66152703121
 06/28  21:00:00,527.40361771,3.36624912902,401.654706485,0.0,43.513341876,52.539744,13.4950029803,0.0,4.83426,8.66074298028
 06/28  22:00:00,443.246501264,3.15079799628,318.210220583,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,425.165974238,3.11375327746,299.235141144,0.0,43.513341876,52.539744,13.460490065,0.0,4.83426,8.62623006498
 06/28  24:00:00,254.133498104,1.23870460096,133.003786946,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,247.533208023,1.17232814167,126.555382146,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,118.384791022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.370021599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,118.893872091,0.0,0.0,0.0,43.513341876,52.539744,13.4494384671,0.0,4.83426,8.61517846709
 06/29  05:00:00,118.843449623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,724.437703668,75.4701562002,536.761980547,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/29  07:00:00,925.460388236,75.2369883015,560.408046233,0.0,220.879908,53.238744,22.3036216881,0.0,4.83426,17.4693616881
 06/29  08:00:00,1090.13577768,86.6807006526,620.165479157,0.0,220.879908,145.652643033,53.6872893225,0.0,36.25695,17.4303393225
 06/29  09:00:00,1146.10731083,90.0967397049,672.287439276,0.0,220.879908,145.652643033,53.6878296104,0.0,36.25695,17.4308796104
 06/29  10:00:00,1186.95027792,93.3598540184,703.868517381,0.0,220.879908,151.653867033,65.7723325536,0.0,48.3426,17.4297325536
 06/29  11:00:00,1219.00301241,96.7743598799,731.640440063,0.0,220.879908,151.653867033,57.068277268,0.0,48.3426,8.72567726799
 06/29  12:00:00,1244.44085272,99.9458864703,754.573526313,0.0,220.879908,151.653867033,65.7736310859,0.0,48.3426,17.4310310859
 06/29  13:00:00,1243.97324927,102.384259105,757.677132326,0.0,220.879908,145.652643033,41.6011781526,0.0,24.1713,17.4298781526
 06/29  14:00:00,1235.06076806,104.485716713,747.018034405,0.0,220.879908,145.652643033,41.602018115,0.0,24.1713,17.430718115
 06/29  15:00:00,1226.32165784,106.702639957,743.652835879,0.0,220.879908,137.835547516,13.5604809385,0.0,4.83426,8.72622093852
 06/29  16:00:00,1240.02745564,106.343087992,762.384775443,0.0,220.879908,133.019064,31.2697859474,0.0,4.83426,26.4355259474
 06/29  17:00:00,1172.21548287,103.929662048,777.060648024,0.0,220.879908,53.238744,40.0716662879,0.0,4.83426,35.2374062879
 06/29  18:00:00,1164.06917153,100.046400706,772.78958434,0.0,220.879908,53.238744,31.3436445112,0.0,4.83426,26.5093845112
 06/29  19:00:00,1142.2189459,94.9653721568,755.46809746,0.0,220.879908,53.238744,13.5044236046,0.0,4.83426,8.67016360463
 06/29  20:00:00,1125.11011846,89.483956569,735.626235597,0.0,220.879908,53.238744,13.4957032616,0.0,4.83426,8.66144326159
 06/29  21:00:00,555.55319662,3.45244345073,429.580192255,0.0,43.513341876,52.539744,13.4964310595,0.0,4.83426,8.66217105948
 06/29  22:00:00,494.501381882,3.54455718553,368.522516412,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,441.195261706,3.04998629958,315.302456709,0.0,43.513341876,52.539744,13.4604408006,0.0,4.83426,8.62618080065
 06/29  24:00:00,471.871015188,2.95553986386,346.894087654,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,297.987815934,1.43442120004,176.284566273,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,163.670525106,0.359195070319,44.4008020067,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,254.457834218,1.08029923662,133.530158337,0.0,43.513341876,52.539744,12.8974654559,0.0,4.83426,8.0632054559
 06/30  04:00:00,121.182743815,0.0,0.0,0.0,43.513341876,52.539744,5.40574757604,0.0,4.83426,0.571487576041
 06/30  05:00:00,120.732661413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,769.35230255,76.5705742999,579.441809071,0.0,43.513341876,53.238744,4.86148560836,0.00722560835569,4.83426,0.02
 06/30  07:00:00,985.274377574,76.5572456185,618.591298258,0.0,220.879908,53.238744,22.3027333285,0.0,4.83426,17.4684733285
 06/30  08:00:00,1131.62265992,89.3495915501,658.724917018,0.0,220.879908,145.652643033,53.6864604902,0.0,36.25695,17.4295104902
 06/30  09:00:00,1154.2147003,91.6680611998,678.764952795,0.0,220.879908,145.652643033,53.6869020989,0.0,36.25695,17.4299520989
 06/30  10:00:00,1195.80501178,93.8951020476,712.064262214,0.0,220.879908,151.653867033,58.0196546379,0.0,48.3426,9.67705463788
 06/30  11:00:00,1236.41026367,98.0621850504,747.627558417,0.0,220.879908,151.653867033,64.82073903,0.0,48.3426,16.47813903
 06/30  12:00:00,1238.44756656,100.359619215,748.21096798,0.0,220.879908,151.653867033,65.7724943261,0.0,48.3426,17.4298943261
 06/30  13:00:00,1173.70252714,101.157281593,688.828539592,0.0,220.879908,145.652643033,41.6177194364,0.0157193905354,24.1713,17.4307000459
 06/30  14:00:00,1202.14991343,102.629239146,715.718136753,0.0,220.879908,145.652643033,41.6019065816,0.0,24.1713,17.4306065816
 06/30  15:00:00,1236.20890919,108.170691608,752.203540645,0.0,220.879908,137.835547516,13.5597820787,0.0,4.83426,8.72552207867
 06/30  16:00:00,1221.18641153,106.108264165,744.111278282,0.0,220.879908,133.019064,31.2675518054,0.0,4.83426,26.4332918054
 06/30  17:00:00,1151.18455724,102.160103521,757.500784755,0.0,220.879908,53.238744,31.2691655351,0.0,4.83426,26.4349055351
 06/30  18:00:00,1150.09378674,99.3191222945,759.240524399,0.0,220.879908,53.238744,40.1706074891,0.0,4.83426,35.3363474891
 06/30  19:00:00,1139.68837141,95.2719615373,752.968148728,0.0,220.879908,53.238744,13.503698986,0.0,4.83426,8.66943898602
 06/30  20:00:00,1125.03565015,89.8643734348,734.859510378,0.0,220.879908,53.238744,13.4959846157,0.0,4.83426,8.66172461567
 06/30  21:00:00,580.678824639,3.36897798124,454.968773647,0.0,43.513341876,52.539744,13.4962711711,0.0,4.83426,8.66201117109
 06/30  22:00:00,514.061987454,3.50491905484,387.931999495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  23:00:00,470.411886028,3.23489785661,343.927546946,0.0,43.513341876,52.539744,13.4604103745,0.0,4.83426,8.6261503745
 06/30  24:00:00,464.189417031,2.87684447282,339.332087231,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,266.109733142,1.32160629752,157.974727119,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,173.570359609,0.586164070834,67.1747310052,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,105.035250054,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.522265059,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,105.449772434,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,87.5447546022,0.0,0.0,0.0,43.513341876,39.243024,13.4438777178,0.0,4.83426,8.60961771777
 07/01  07:00:00,87.4551981414,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,235.045775045,1.08352663042,144.873438365,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,276.786975168,6.46316195022,180.916142571,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,432.42554352,11.0059914806,330.095208055,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,518.896382311,10.288840236,415.58073502,0.0,43.513341876,39.243024,13.4493667189,0.0,4.83426,8.61510671892
 07/01  12:00:00,603.47835415,13.536128582,497.433510606,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,652.428879835,28.6713539869,531.258811186,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,695.562281315,35.460435888,567.065482475,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,691.160211913,31.8436320877,566.579364435,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,720.632528063,47.956720924,579.691950097,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,656.660495804,36.2000530793,527.883675327,0.0,43.513341876,39.243024,13.443886196,0.0,4.83426,8.60962619602
 07/01  18:00:00,646.937522908,34.2345837106,519.940356727,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,630.872385504,33.1367693532,504.798091074,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,575.977837334,13.9000996203,460.394531861,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  21:00:00,470.825961764,3.66060532768,357.807184198,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,418.752490981,3.0731277029,307.17168587,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,259.32492621,1.50154768162,150.232164514,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,142.179923078,0.359195070319,36.3844127628,0.0,43.513341876,39.243024,13.4438290854,0.0,4.83426,8.60956908538
 07/02  01:00:00,104.998354396,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,105.011919057,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  03:00:00,104.996297177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.506952625,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,105.429310084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.5062434752,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.418413191,0.0,0.0,0.0,43.513341876,39.243024,13.4437504057,0.0,4.83426,8.60949040565
 07/02  08:00:00,211.734072395,1.08252765425,121.740446651,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,218.120134667,4.41128252479,124.781676303,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,520.88404252,9.22366521737,419.741066327,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,448.418714397,11.3494098405,345.053575802,0.0,43.513341876,39.243024,8.40569492495,0.0,4.83426,3.57143492495
 07/02  12:00:00,486.990023397,9.88815769452,385.773552294,0.0,43.513341876,39.243024,9.89617218873,0.0,4.83426,5.06191218873
 07/02  13:00:00,624.60401895,28.1234664315,504.174145165,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,652.559190328,25.6504883579,534.389751069,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,700.707307979,38.2832634842,569.621427027,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,694.798019832,41.5109031365,560.751201018,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,710.745925338,43.4411053424,574.532640502,0.0,43.513341876,39.243024,13.4438546027,0.0,4.83426,8.60959460267
 07/02  18:00:00,689.966134963,41.1382448,556.434042945,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,672.009257709,37.3288787951,541.531558502,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,615.726604664,32.7962418048,481.271212372,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,537.755236618,6.98606508477,420.706693198,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,431.411837038,3.45003151203,319.314539568,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,325.160838819,2.29386666886,214.53801424,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,217.69173465,1.16832936974,110.204100642,0.0,43.513341876,39.243024,13.4423121694,0.0,4.83426,8.60805216942
 07/03  01:00:00,139.476448966,0.359195070319,33.7130577626,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.94448931,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.929880734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.445759948,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,105.386533247,0.0,0.0,0.0,43.513341876,39.243024,13.4492796172,0.0,4.83426,8.61501961722
 07/03  06:00:00,702.68813222,73.3935570514,534.144763264,0.0,43.513341876,39.942024,4.9907854096,0.136525409596,4.83426,0.02
 07/03  07:00:00,718.384257005,73.4252777898,549.650875943,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/03  08:00:00,885.549369683,75.0435893665,590.001128148,0.0,122.71106,84.617158233,41.5226402418,0.0,24.1713,17.3513402418
 07/03  09:00:00,945.326795907,76.1259737145,648.016930378,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/03  10:00:00,997.750719974,77.3552554519,694.150891893,0.0,122.71106,88.818015033,44.9044053553,0.0,36.25695,8.64745535529
 07/03  11:00:00,1021.23865244,78.4332423503,716.013052519,0.0,122.71106,88.818015033,44.9045976351,0.0,36.25695,8.64764763508
 07/03  12:00:00,1043.26261248,80.1168200947,737.757259845,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  13:00:00,1055.37842895,82.0378849555,752.325948536,0.0,122.71106,84.617158233,32.8367209747,0.0183648112266,24.1713,8.64705616347
 07/03  14:00:00,1054.12514641,83.7477725812,749.638261558,0.0,122.71106,84.617158233,32.8185480072,0.0,24.1713,8.64724800723
 07/03  15:00:00,1056.56367258,86.213802436,755.952977537,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,1055.70419876,87.643680488,758.659240079,0.0,122.71106,73.183824,13.4627772847,0.0,4.83426,8.62851728466
 07/03  17:00:00,1016.77631677,85.1503185474,755.673220572,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,960.182924079,73.3935641313,710.727687687,0.0,122.71106,39.942024,13.5016825992,0.0146233034744,4.83426,8.65279929573
 07/03  19:00:00,945.2262634,73.3935570514,694.168442065,0.0,122.71106,39.942024,13.5035782319,0.0,4.83426,8.66931823195
 07/03  20:00:00,785.221265215,73.3935570514,604.675904489,0.0,43.513341876,39.942024,13.5038864067,0.00900029744609,4.83426,8.66062610928
 07/03  21:00:00,395.68859947,2.83881652585,284.09939765,0.0,43.513341876,39.243024,13.4950494341,0.0,4.83426,8.66078943408
 07/03  22:00:00,269.644347874,1.5698646178,161.135865288,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  23:00:00,127.810121059,0.239050094429,21.4040596225,0.0,43.513341876,39.243024,13.4601399933,0.0,4.83426,8.62587999333
 07/03  24:00:00,186.673100903,0.722596251304,79.9777514446,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,143.681995102,0.359195070319,37.8117956928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,105.074594422,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,105.067156665,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.580092244,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,105.528939587,0.0,0.0,0.0,43.513341876,39.243024,13.4437225233,0.0,4.83426,8.60946252329
 07/04  06:00:00,87.6013153852,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.4785147067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,239.180030095,1.0816921765,148.96646459,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,190.618366813,1.01037438968,100.349119985,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,417.081840686,8.00177728782,317.07093935,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,554.351858132,10.6721227603,450.098298274,0.0,43.513341876,39.243024,13.4492724723,0.0,4.83426,8.61501247228
 07/04  12:00:00,526.715937264,9.97301558061,424.93823345,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,690.805884381,20.9882821632,576.287670241,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,635.977158036,27.5021536307,516.008299366,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,773.122918387,44.9517787729,634.457191434,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,672.213356428,38.5778292848,541.149829538,0.0,43.513341876,39.243024,13.4438347969,0.0,4.83426,8.60957479694
 07/04  17:00:00,742.501221536,37.3925714502,611.495315628,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,651.537261241,40.1468284423,519.103066408,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,710.262558893,32.0936475426,584.187649785,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,572.538702346,34.9076123864,436.242815286,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,490.19888791,3.79175957851,376.732795707,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,403.709986555,2.80157302299,292.628498816,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  23:00:00,401.916781222,2.58184033262,290.256313407,0.0,43.513341876,39.243024,13.4438193941,0.0,4.83426,8.60955939407
 07/04  24:00:00,300.082893835,1.70307533813,191.201232822,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,291.178947787,1.53501670866,182.567261252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,105.057707616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,237.947903579,1.0805623576,130.349243657,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.573150609,0.0,0.0,0.0,43.513341876,39.243024,13.449171261,0.0,4.83426,8.61491126095
 07/05  05:00:00,105.527296757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,707.590952079,73.3935570514,535.459864967,0.0,43.513341876,39.942024,4.86043380566,0.00617380565735,4.83426,0.02
 07/05  07:00:00,717.048635714,73.8415724177,545.359597844,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/05  08:00:00,889.068181545,76.5112507192,590.519945916,0.0,122.71106,84.617158233,41.521539377,0.0,24.1713,17.350239377
 07/05  09:00:00,921.786580732,77.1919942998,622.725380881,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/05  10:00:00,954.29097586,77.8167432293,650.438942191,0.0,122.71106,88.818015033,44.9033461148,0.0,36.25695,8.64639611482
 07/05  11:00:00,969.694844963,78.5696001946,664.049705181,0.0,122.71106,88.818015033,44.9038721805,0.0,36.25695,8.6469221805
 07/05  12:00:00,977.226998746,79.6707433573,671.35923247,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  13:00:00,981.649443631,80.6966341062,678.913989477,0.0,122.71106,84.617158233,32.8372732101,0.0188938527236,24.1713,8.64707935736
 07/05  14:00:00,990.020123891,82.126441835,685.897167872,0.0,122.71106,84.617158233,32.8185370533,0.0,24.1713,8.64723705328
 07/05  15:00:00,989.021634102,83.9444743065,689.61687821,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/05  16:00:00,980.497628101,85.1591525809,684.847364412,0.0,122.71106,73.183824,13.4626915166,0.0,4.83426,8.62843151658
 07/05  17:00:00,946.809064716,83.520741455,686.251358975,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,877.424093422,73.3935570514,627.264455124,0.0,122.71106,39.942024,13.4997663423,0.0144057941923,4.83426,8.65110054808
 07/05  19:00:00,879.349145309,73.3935570514,628.449107655,0.0,122.71106,39.942024,13.5030125539,0.0,4.83426,8.66875255391
 07/05  20:00:00,770.83393764,73.3935570514,590.426517133,0.0,43.513341876,39.942024,13.4954624527,0.0,4.83426,8.66120245274
 07/05  21:00:00,400.167917288,3.1515451795,287.862480772,0.0,43.513341876,39.243024,13.4954720828,0.0,4.83426,8.66121208284
 07/05  22:00:00,105.097975715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  23:00:00,225.887491795,1.08591945767,117.540152673,0.0,43.513341876,39.243024,13.4594036236,0.0,4.83426,8.62514362363
 07/05  24:00:00,105.053466852,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  01:00:00,105.02368785,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.986014796,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.96160629,0.0,0.0,0.0,43.513341876,39.243024,13.4491265712,0.0,4.83426,8.61486657118
 07/06  04:00:00,105.453493208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  05:00:00,105.418652964,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,714.961125303,73.3935570514,545.220286385,0.0,43.513341876,39.942024,4.94748857203,0.0932285720273,4.83426,0.02
 07/06  07:00:00,717.598100631,73.4144543186,548.168547783,0.0,43.513341876,39.942024,13.4623037772,0.0,4.83426,8.62804377722
 07/06  08:00:00,878.89034502,74.4824587525,584.110595423,0.0,122.71106,84.617158233,32.8564605024,0.0,24.1713,8.68516050242
 07/06  09:00:00,941.914387278,75.4081904248,646.110206627,0.0,122.71106,84.617158233,32.8181670797,0.0,24.1713,8.6468670797
 07/06  10:00:00,986.408221551,76.1889268508,685.648064086,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,1009.18246094,76.9071335307,707.061854422,0.0,122.71106,88.818015033,44.9039551659,0.0,36.25695,8.6470051659
 07/06  12:00:00,1022.29618434,77.9438875256,720.054092925,0.0,122.71106,88.818015033,44.9040945066,0.0,36.25695,8.64714450661
 07/06  13:00:00,1029.95806513,79.4835908932,730.200226713,0.0,122.71106,84.617158233,24.2094538754,0.0181538754447,24.1713,0.02
 07/06  14:00:00,1034.85386362,81.0904190458,733.408915482,0.0,122.71106,84.617158233,32.8185843148,0.0,24.1713,8.64728431481
 07/06  15:00:00,1017.58942583,82.9430000674,720.954980971,0.0,122.71106,78.0003075165,13.4800035619,0.0,4.83426,8.6457435619
 07/06  16:00:00,1011.84720837,84.1732875064,718.967255848,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/06  17:00:00,985.828498746,82.6767987651,727.740808351,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,926.666876653,73.3935570514,677.757399584,0.0,122.71106,39.942024,13.5019626441,0.0147806969039,4.83426,8.65292194716
 07/06  19:00:00,912.547707189,73.3935570514,662.741021116,0.0,122.71106,39.942024,13.502595295,0.0,4.83426,8.66833529505
 07/06  20:00:00,771.150119758,73.3935570514,592.149635046,0.0,43.513341876,39.942024,13.52155677,0.0263331920278,4.83426,8.66096357794
 07/06  21:00:00,237.287687258,1.16260358352,129.341261807,0.0,43.513341876,39.243024,13.495291925,0.0,4.83426,8.66103192503
 07/06  22:00:00,166.593718129,0.598245164748,60.2356795379,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  23:00:00,220.466000544,1.08300875075,112.15739764,0.0,43.513341876,39.243024,13.4599851523,0.0,4.83426,8.62572515225
 07/06  24:00:00,105.066758623,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,105.000772533,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,104.948692842,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.915965767,0.0,0.0,0.0,43.513341876,39.243024,13.4491515034,0.0,4.83426,8.61489150336
 07/07  04:00:00,107.36936623,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,106.975404684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,656.143159494,73.3935570514,487.15131447,0.0,43.513341876,39.942024,5.00379084204,0.14953084204,4.83426,0.02
 07/07  07:00:00,720.337978937,73.3935570514,551.830957492,0.0,43.513341876,39.942024,13.462567232,0.0,4.83426,8.62830723198
 07/07  08:00:00,878.119096175,74.0732630734,584.153582648,0.0,122.71106,84.617158233,32.8556392682,0.0,24.1713,8.68433926823
 07/07  09:00:00,940.430477385,74.9320317988,645.186144037,0.0,122.71106,84.617158233,32.8180406187,0.0,24.1713,8.64674061866
 07/07  10:00:00,990.380295886,75.8152348471,689.73428231,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  11:00:00,1010.02359479,76.6753596039,707.747461718,0.0,122.71106,88.818015033,44.9038113124,0.0,36.25695,8.64686131235
 07/07  12:00:00,1031.03042742,77.8459122873,728.348390814,0.0,122.71106,88.818015033,44.903933356,0.0,36.25695,8.64698335605
 07/07  13:00:00,1041.08752705,79.3641269585,740.675364765,0.0,122.71106,84.617158233,24.2097287895,0.0184287895128,24.1713,0.02
 07/07  14:00:00,1046.72026344,81.0959815873,744.239392961,0.0,122.71106,84.617158233,32.8184059248,0.0,24.1713,8.64710592483
 07/07  15:00:00,1042.2105495,83.4661399137,743.612550952,0.0,122.71106,78.0003075165,13.4814887974,0.0,4.83426,8.64722879738
 07/07  16:00:00,1026.52730476,84.9951205629,731.377283496,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,995.440375376,83.5538210988,735.176945728,0.0,122.71106,39.942024,13.4624865376,0.0,4.83426,8.62822653758
 07/07  18:00:00,943.963987894,73.3935570514,693.959014633,0.0,122.71106,39.942024,4.86903643941,0.0147764394077,4.83426,0.02
 07/07  19:00:00,938.307265865,73.3935570514,687.838542783,0.0,122.71106,39.942024,13.5031147137,0.0,4.83426,8.66885471367
 07/07  20:00:00,823.541319982,73.3935570514,640.715492999,0.0,43.513341876,39.942024,13.4947037084,0.0,4.83426,8.66044370838
 07/07  21:00:00,396.021456415,2.90550789252,284.729923159,0.0,43.513341876,39.243024,13.4937273673,0.0,4.83426,8.6594673673
 07/07  22:00:00,435.913950969,3.02874565791,324.336271967,0.0,43.513341876,39.243024,13.4678812676,0.0,4.83426,8.63362126757
 07/07  23:00:00,203.610719291,0.870468847197,95.713486071,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,223.809932403,1.08459438667,116.304256084,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,105.115214875,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,105.102875965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,105.10773217,0.0,0.0,0.0,43.513341876,39.243024,13.4437138315,0.0,4.83426,8.60945383154
 07/08  04:00:00,105.664028283,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,105.616107108,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.6870172817,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.5324149478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,303.938128378,1.6808154283,212.42133465,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,361.209542697,2.17298859738,268.66897052,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,457.356095348,9.89439108673,356.060077164,0.0,43.513341876,39.243024,13.4491087953,0.0,4.83426,8.61484879531
 07/08  11:00:00,556.60051345,10.1946389158,452.927430657,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,571.930778622,10.9993718867,468.489896856,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,458.117732253,8.77316007726,358.162229754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,660.28560957,14.9002508996,552.333631617,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,650.097054493,31.0894659534,526.274443289,0.0,43.513341876,39.243024,13.4437426698,0.0,4.83426,8.60948266978
 07/08  16:00:00,745.84631197,35.6525155106,616.698750436,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,585.540119983,28.7646499814,464.34136154,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,560.239156263,9.49387149994,458.314797279,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,430.354348424,7.27446663264,331.61894745,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,504.567684735,3.44928504555,397.214026781,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,440.273154786,2.81264670401,328.542730769,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,286.490702103,1.47060650665,178.049203111,0.0,43.513341876,39.243024,13.4437519717,0.0,4.83426,8.60949197169
 07/08  23:00:00,260.591956317,1.26376763689,151.813339364,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,243.703560407,1.08187368303,136.058767168,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,155.424632061,0.362017602995,49.4448798307,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,199.287111608,0.718390140638,92.4881715635,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,105.079665255,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.611390268,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,105.540239156,0.0,0.0,0.0,43.513341876,39.243024,13.4437007721,0.0,4.83426,8.60944077207
 07/09  06:00:00,90.5927367105,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.4943689352,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,250.535343852,1.08377240797,160.232455276,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,508.37740043,6.03243016848,409.611417395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,568.337491567,9.4857694943,466.580631145,0.0,43.513341876,39.243024,13.447327187,0.0,4.83426,8.61306718695
 07/09  11:00:00,508.070090842,11.3035889468,404.247393395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,613.470177375,10.8702293391,509.556343259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,669.256654607,25.8623726019,550.563949019,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
