Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/09  14:00:00,747.981433817,25.1507438142,629.129860652,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,704.451583672,35.8719934645,575.741150664,0.0,43.513341876,39.243024,13.4437395713,0.0,4.83426,8.60947957131
 07/09  16:00:00,754.805070763,40.2956915737,621.020516403,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,707.777567835,42.3737539814,572.686251,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,743.321959262,32.8482350852,617.139517456,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,676.895839071,35.7823294852,547.978418397,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,683.068368627,19.0155598754,558.586363164,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,567.724091387,8.86374100872,448.842007364,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,533.742753795,3.51875162343,420.860571497,0.0,43.513341876,39.243024,13.4437248581,0.0,4.83426,8.60946485812
 07/09  23:00:00,523.296517391,3.61562632019,409.312273859,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,425.559832597,2.53822768713,314.682835174,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,381.324852868,2.23736084947,271.119474361,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,390.3412983,2.29689761584,279.933546958,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,105.080732261,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,244.359244268,1.08151866488,136.160511871,0.0,43.513341876,39.243024,13.4489707614,0.0,4.83426,8.61471076144
 07/10  05:00:00,105.578963326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,714.523436727,73.3935570514,539.030653954,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/10  07:00:00,747.927000169,73.872621356,575.693006618,0.0,43.513341876,39.942024,13.4624057434,0.0,4.83426,8.62814574344
 07/10  08:00:00,917.190905403,76.4181428796,618.111418323,0.0,122.71106,84.617158233,32.8549460048,0.0,24.1713,8.68364600477
 07/10  09:00:00,945.43404889,77.2291384883,645.157930715,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  10:00:00,976.907196254,78.4000786994,671.050904332,0.0,122.71106,88.818015033,44.9038335322,0.0,36.25695,8.64688353217
 07/10  11:00:00,1009.04379115,79.7793339287,700.790873122,0.0,122.71106,88.818015033,44.9034896044,0.0,36.25695,8.64653960442
 07/10  12:00:00,1020.68704192,80.8732571755,712.026173796,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  13:00:00,1025.00197795,82.4844467138,718.880327577,0.0,122.71106,84.617158233,32.835962965,0.0180494741147,24.1713,8.64661349089
 07/10  14:00:00,1031.77772185,83.7133143995,724.541000009,0.0,122.71106,84.617158233,32.8179874651,0.0,24.1713,8.6466874651
 07/10  15:00:00,1033.10338182,85.6382474646,730.917018351,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/10  16:00:00,1046.55442129,87.5217636092,747.265024021,0.0,122.71106,73.183824,13.4624706906,0.0,4.83426,8.6282106906
 07/10  17:00:00,1018.97558917,85.850209568,754.832216306,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,948.999468474,73.3935570514,698.169476639,0.0,122.71106,39.942024,13.5011349782,0.0145296722036,4.83426,8.65234530596
 07/10  19:00:00,928.351362017,73.3935570514,676.759889454,0.0,122.71106,39.942024,13.5020090217,0.0,4.83426,8.66774902173
 07/10  20:00:00,819.280019662,73.3935570514,634.920003043,0.0,43.513341876,39.942024,13.4944646695,0.0,4.83426,8.66020466954
 07/10  21:00:00,382.864561974,2.74843275624,271.375124104,0.0,43.513341876,39.243024,13.4947976103,0.0,4.83426,8.66053761027
 07/10  22:00:00,435.985357618,2.97266246457,324.446496036,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,204.564898467,0.868299058041,96.6922218964,0.0,43.513341876,39.243024,13.4596763859,0.0,4.83426,8.62541638594
 07/10  24:00:00,105.055564344,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,105.021547828,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,105.001035349,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,105.002888966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.634499067,0.0,0.0,0.0,43.513341876,39.243024,13.448960045,0.0,4.83426,8.614700045
 07/11  05:00:00,107.246668181,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,735.677636829,73.3935570514,562.382541604,0.0,43.513341876,39.942024,4.86852799216,0.0142679921571,4.83426,0.02
 07/11  07:00:00,737.734387716,73.4566711734,569.128807026,0.0,43.513341876,39.942024,13.4623519493,0.0,4.83426,8.6280919493
 07/11  08:00:00,899.949648126,75.050434658,605.629108409,0.0,122.71106,84.617158233,32.8547354046,0.0,24.1713,8.68343540459
 07/11  09:00:00,925.305540921,75.717264732,630.273419128,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/11  10:00:00,950.214263978,76.5244494879,650.101053996,0.0,122.71106,88.818015033,44.9037021721,0.0,36.25695,8.64675217214
 07/11  11:00:00,973.054007465,77.3525451821,671.179288819,0.0,122.71106,88.818015033,44.9033441697,0.0,36.25695,8.64639416974
 07/11  12:00:00,999.250894125,78.184564861,696.944962646,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,1010.90157055,79.3037207426,711.382928792,0.0,122.71106,84.617158233,32.8361624118,0.0184096206667,24.1713,8.64645279112
 07/11  14:00:00,1019.42784883,80.6120106547,718.394877771,0.0,122.71106,84.617158233,32.8178114794,0.0,24.1713,8.64651147938
 07/11  15:00:00,1009.43681933,82.6254292695,712.664507665,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/11  16:00:00,1006.03577883,84.2227287522,712.49084525,0.0,122.71106,73.183824,13.462326035,0.0,4.83426,8.628066035
 07/11  17:00:00,980.401082823,82.6714372577,721.701523601,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  18:00:00,914.919307993,73.3935570514,665.71172774,0.0,122.71106,39.942024,13.5011471326,0.0147523395159,4.83426,8.65213479311
 07/11  19:00:00,897.549734822,73.3935570514,648.264695882,0.0,122.71106,39.942024,13.5017518838,0.0,4.83426,8.66749188382
 07/11  20:00:00,792.147442118,73.3935570514,610.367906826,0.0,43.513341876,39.942024,13.4942066078,0.0,4.83426,8.65994660779
 07/11  21:00:00,289.301152396,1.7065668997,180.527558561,0.0,43.513341876,39.243024,13.4947216903,0.0,4.83426,8.66046169028
 07/11  22:00:00,226.743631178,1.26984771815,118.993939598,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,215.49474142,1.08147533733,107.23291268,0.0,43.513341876,39.243024,13.4594572203,0.0,4.83426,8.6251972203
 07/11  24:00:00,105.027773883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,104.993093126,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.967927359,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.959455655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.492142332,0.0,0.0,0.0,43.513341876,39.243024,13.4490131636,0.0,4.83426,8.61475316358
 07/12  05:00:00,105.460465016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,725.406439736,73.3935570514,552.978033695,0.0,43.513341876,39.942024,4.87288925299,0.018629252986,4.83426,0.02
 07/12  07:00:00,727.620643521,73.3935570514,558.809880053,0.0,43.513341876,39.942024,13.4621121616,0.0,4.83426,8.62785216161
 07/12  08:00:00,891.925178087,74.2609372885,598.534221316,0.0,122.71106,84.617158233,32.8543492772,0.0,24.1713,8.6830492772
 07/12  09:00:00,931.737559249,75.1570211172,637.485191904,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,962.789372471,75.9978011809,662.818693022,0.0,122.71106,88.818015033,44.9033873989,0.0,36.25695,8.64643739887
 07/12  11:00:00,979.609988787,76.8455906081,677.285872954,0.0,122.71106,88.818015033,44.9030161983,0.0,36.25695,8.64606619834
 07/12  12:00:00,976.868208217,77.5622395461,674.540063082,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  13:00:00,985.803199053,78.9447423254,686.119473107,0.0,122.71106,84.617158233,32.8348986358,0.0174888735073,24.1713,8.64610976224
 07/12  14:00:00,1001.30480205,80.2094984858,700.05314108,0.0,122.71106,84.617158233,32.8174536507,0.0,24.1713,8.64615365067
 07/12  15:00:00,994.368608866,81.412592318,698.535173963,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/12  16:00:00,982.58637592,82.2157613217,691.112859921,0.0,122.71106,73.183824,13.4622942319,0.0,4.83426,8.62803423189
 07/12  17:00:00,952.378066109,80.1625262963,696.456076513,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,883.466242005,73.3935570514,634.280481076,0.0,122.71106,39.942024,13.5988438174,0.112450481725,4.83426,8.65213333568
 07/12  19:00:00,874.885024739,73.3935570514,625.065169231,0.0,122.71106,39.942024,13.5024214491,0.0,4.83426,8.66816144914
 07/12  20:00:00,774.898581023,73.3935570514,593.157919143,0.0,43.513341876,39.942024,13.4937713813,0.0,4.83426,8.65951138131
 07/12  21:00:00,105.475728585,0.0,0.0,0.0,43.513341876,39.243024,13.4937956132,0.0,4.83426,8.65953561318
 07/12  22:00:00,229.495570231,1.08174638756,122.059866556,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  23:00:00,105.961438981,0.0,0.0,0.0,43.513341876,39.243024,13.4594897878,0.0,4.83426,8.62522978782
 07/12  24:00:00,105.070034424,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,105.039343162,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.985573251,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,104.929546711,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.415698953,0.0,0.0,0.0,43.513341876,39.243024,13.4488815369,0.0,4.83426,8.61462153695
 07/13  05:00:00,105.391730388,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,640.227972515,73.3935570514,469.377111427,0.0,43.513341876,39.942024,4.97566896776,0.121408967761,4.83426,0.02
 07/13  07:00:00,687.454097727,73.3935570514,519.795724486,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  08:00:00,884.598978492,73.9845860513,591.584320704,0.0,122.71106,84.617158233,41.5191131333,0.0,24.1713,17.3478131333
 07/13  09:00:00,927.882162354,74.7666488386,633.65441983,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/13  10:00:00,959.190489024,75.678865382,659.367780581,0.0,122.71106,88.818015033,44.9032004345,0.0,36.25695,8.64625043449
 07/13  11:00:00,985.960067187,76.8372680518,683.740088771,0.0,122.71106,88.818015033,44.903229066,0.0,36.25695,8.64627906598
 07/13  12:00:00,996.881280633,77.9631485857,694.466849861,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  13:00:00,1009.08659288,79.3877854263,709.08113385,0.0,122.71106,84.617158233,32.8350770347,0.0174688622885,24.1713,8.64630817238
 07/13  14:00:00,1018.99391419,80.8147179805,717.425574801,0.0,122.71106,84.617158233,32.8176374525,0.0,24.1713,8.6463374525
 07/13  15:00:00,1014.5396471,82.3303590143,718.060488568,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/13  16:00:00,1015.62833849,83.6238934647,722.585731612,0.0,122.71106,73.183824,13.4622055318,0.0,4.83426,8.62794553175
 07/13  17:00:00,984.867403249,82.063949811,726.802837413,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,923.493203216,73.3935570514,674.398057186,0.0,122.71106,39.942024,13.5006508473,0.0148735992548,4.83426,8.65151724806
 07/13  19:00:00,911.12007832,73.3935570514,661.327859806,0.0,122.71106,39.942024,13.501760139,0.0,4.83426,8.66750013896
 07/13  20:00:00,793.251701713,73.3935570514,611.340977287,0.0,43.513341876,39.942024,13.4940952123,0.0,4.83426,8.65983521228
 07/13  21:00:00,170.725427695,0.560094923731,64.0574766857,0.0,43.513341876,39.243024,13.4943831009,0.0,4.83426,8.66012310093
 07/13  22:00:00,228.083516108,1.1964903295,120.520628516,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,105.902575054,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,104.979436898,0.0,0.0,0.0,43.513341876,39.243024,13.4488986256,0.0,4.83426,8.61463862561
 07/14  01:00:00,104.951454318,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,104.912020098,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.876963684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.266077838,0.0,0.0,0.0,43.513341876,39.243024,13.4487841104,0.0,4.83426,8.61452411041
 07/14  05:00:00,106.870949413,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,462.217058126,73.3935570514,292.223179826,0.0,43.513341876,39.942024,4.96803489317,0.113774893167,4.83426,0.02
 07/14  07:00:00,601.502700469,73.3935570514,434.47357923,0.0,43.513341876,39.942024,31.3816298302,26.5273698302,4.83426,0.02
 07/14  08:00:00,880.152334154,73.7981443459,586.648177186,0.0,122.71106,84.617158233,41.5181247415,0.0,24.1713,17.3468247415
 07/14  09:00:00,944.401964689,74.4654929627,649.364492479,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  10:00:00,985.747443509,75.2982801782,685.858760807,0.0,122.71106,88.818015033,44.9032633848,0.0,36.25695,8.64631338483
 07/14  11:00:00,1016.20820997,76.1785817727,714.851348099,0.0,122.71106,88.818015033,44.9032767335,0.0,36.25695,8.64632673349
 07/14  12:00:00,1027.72350054,77.2233835503,726.31618597,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  13:00:00,1036.74187825,78.6809573982,738.497994814,0.0,122.71106,84.617158233,32.8357462724,0.0181049879797,24.1713,8.64634128445
 07/14  14:00:00,1054.01786075,80.4997585229,753.503713488,0.0,122.71106,84.617158233,32.8176563129,0.0,24.1713,8.64635631294
 07/14  15:00:00,1045.77180011,82.8280720023,749.214062674,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/14  16:00:00,1031.90379226,84.3493209287,738.862784051,0.0,122.71106,73.183824,13.4619514729,0.0,4.83426,8.6276914729
 07/14  17:00:00,996.838001753,82.7263166048,738.667407763,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,946.40636959,73.3935570514,697.450160021,0.0,122.71106,39.942024,13.500726397,0.014874883987,4.83426,8.65159151301
 07/14  19:00:00,939.089876742,73.3935570514,690.014527084,0.0,122.71106,39.942024,13.5020463578,0.0,4.83426,8.66778635782
 07/14  20:00:00,814.210313268,73.3935570514,632.847661705,0.0,43.513341876,39.942024,13.4942571591,0.0,4.83426,8.65999715911
 07/14  21:00:00,378.278345254,2.7497899498,267.453552423,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  22:00:00,163.468347782,0.591060514574,57.1453226691,0.0,43.513341876,39.243024,13.4675751394,0.0,4.83426,8.6333151394
 07/14  23:00:00,178.785249628,0.718390140638,71.279343799,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,105.045989896,0.0,0.0,0.0,43.513341876,39.243024,13.4489112109,0.0,4.83426,8.61465121085
 07/15  01:00:00,104.979194014,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,104.947082076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,104.923692399,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.416553298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.366941472,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,90.4287408887,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.3646505236,0.0,0.0,0.0,43.513341876,39.243024,13.4436202351,0.0,4.83426,8.60936023515
 07/15  08:00:00,133.404319064,0.367259626617,45.0438138434,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,239.210797999,5.07822821305,145.046432117,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  10:00:00,397.63679213,8.88009474926,297.745153192,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,438.937776603,10.9867454079,336.288104744,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,534.352091396,10.7375657155,431.279368293,0.0,43.513341876,39.243024,13.4481180225,0.0,4.83426,8.61385802247
 07/15  13:00:00,464.34434051,21.5759698058,351.522112215,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,700.023286761,32.9935015823,573.593272815,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,595.463342186,34.6147105208,468.520343467,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,720.766215517,43.9706338936,583.393493918,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,588.774265916,34.6664164947,461.788794006,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,696.255649913,38.5216788993,564.505603135,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,571.734323763,32.147406921,446.889021235,0.0,43.513341876,39.243024,13.443592215,0.0,4.83426,8.60933221501
 07/15  20:00:00,661.96414197,28.6323628507,527.900889494,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,454.852060991,7.69840228069,337.995544469,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,568.728322569,8.57561032432,450.513832466,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,434.453030487,2.82688467867,322.405750609,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,413.473506255,2.54663490797,302.727032807,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,304.797978981,1.61696169456,196.041513403,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,479.887455209,2.96008273474,367.97348056,0.0,43.513341876,39.243024,13.4424976309,0.0,4.83426,8.6082376309
 07/16  03:00:00,247.435008738,1.08143532797,139.766718765,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,204.235715546,0.722481931052,96.814645259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,152.356032881,0.359195070319,45.8680196445,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,90.6883662236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,289.972607077,1.35851743549,198.969316153,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,398.921919384,2.4108263311,305.171404149,0.0,43.513341876,39.243024,13.447553005,0.0,4.83426,8.61329300502
 07/16  09:00:00,515.271647315,7.46176694074,415.735051151,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,630.575667452,11.6482591675,526.416535423,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,592.472094818,9.77372742588,489.599436758,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,661.261867749,12.6245145139,555.768706816,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,644.095267072,11.1038481833,540.159765944,0.0,43.513341876,39.243024,13.4489133144,0.0,4.83426,8.61465331444
 07/16  14:00:00,789.700544389,38.3448874022,658.03646603,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,737.63595383,43.401928095,601.114130491,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,719.219198136,38.2352491233,587.838993913,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,610.844626404,18.4847862453,499.505432322,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,556.814288436,9.08819710717,455.692483932,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,426.552746251,6.4871369791,328.544722635,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,475.842543484,3.46866679984,368.415587653,0.0,43.513341876,39.243024,13.443604485,0.0,4.83426,8.60934448502
 07/16  21:00:00,428.955703817,2.89635274825,317.076155523,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,398.48193467,2.36211590004,288.021868393,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,261.25887365,1.17768523565,152.574994236,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,239.45815268,1.0272935305,131.944180122,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,342.483858699,1.76372377865,233.123290063,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,105.076678752,0.0,0.0,0.0,43.513341876,39.243024,13.4487564047,0.0,4.83426,8.61449640474
 07/17  03:00:00,105.066457555,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.619298961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,105.581698142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,708.216839688,73.3945436778,531.926827015,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/17  07:00:00,759.344048112,73.8272882452,586.387509005,0.0,43.513341876,39.942024,13.4621013964,0.0,4.83426,8.62784139644
 07/17  08:00:00,924.865888103,76.5172926532,625.122042093,0.0,122.71106,84.617158233,32.8545933671,0.0,24.1713,8.68329336713
 07/17  09:00:00,946.978177994,77.3448612859,646.269177116,0.0,122.71106,84.617158233,32.8169883677,0.0,24.1713,8.64568836767
 07/17  10:00:00,972.429937033,78.1548151597,666.301250637,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,985.974806666,78.6260110542,678.463643836,0.0,122.71106,88.818015033,44.9026154701,0.0,36.25695,8.64566547008
 07/17  12:00:00,996.370567413,79.2101054026,688.967804374,0.0,122.71106,88.818015033,44.9025924219,0.0,36.25695,8.64564242194
 07/17  13:00:00,1023.05930868,79.5345039593,719.207947305,0.0,122.71106,84.617158233,24.2089242443,0.0176242443336,24.1713,0.02
 07/17  14:00:00,1051.86889351,80.9529252883,746.540890159,0.0,122.71106,84.617158233,32.8169193954,0.0,24.1713,8.64561939537
 07/17  15:00:00,1039.70244699,82.6785307009,739.254829416,0.0,122.71106,78.0003075165,13.4798565817,0.0,4.83426,8.64559658172
 07/17  16:00:00,1041.71238586,84.22704715,744.524182307,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/17  17:00:00,960.097548773,81.003080944,699.8346202,0.0,122.71106,39.942024,13.4619326035,0.0,4.83426,8.62767260355
 07/17  18:00:00,819.986006506,73.3935570514,567.759021204,0.0,122.71106,39.942024,4.92624946259,0.0719894625912,4.83426,0.02
 07/17  19:00:00,839.00334482,73.3935570514,585.573513206,0.0,122.71106,39.942024,13.5015765984,0.0,4.83426,8.66731659839
 07/17  20:00:00,758.484387131,73.3935570514,572.525832391,0.0,43.513341876,39.942024,13.493208446,0.0,4.83426,8.65894844598
 07/17  21:00:00,105.608014351,0.0,0.0,0.0,43.513341876,39.243024,13.4937045322,0.0,4.83426,8.65944453215
 07/17  22:00:00,105.148191811,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,105.954898274,0.0,0.0,0.0,43.513341876,39.243024,13.4594093773,0.0,4.83426,8.62514937725
 07/17  24:00:00,105.088707061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,105.076373394,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,105.057962566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,105.009796124,0.0,0.0,0.0,43.513341876,39.243024,13.448790256,0.0,4.83426,8.61453025595
 07/18  04:00:00,107.56364338,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,107.114732873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,715.606093133,73.3935570514,541.492924662,0.0,43.513341876,39.942024,4.95814102048,0.103881020483,4.83426,0.02
 07/18  07:00:00,722.809182092,73.3935570514,553.343227019,0.0,43.513341876,39.942024,13.4617705816,0.0,4.83426,8.62751058165
 07/18  08:00:00,899.983975374,74.3562262664,605.306738088,0.0,122.71106,84.617158233,32.8532420651,0.0,24.1713,8.68194206508
 07/18  09:00:00,948.825958589,75.3090166277,652.89209331,0.0,122.71106,84.617158233,32.8172090338,0.0,24.1713,8.64590903382
 07/18  10:00:00,995.443443749,76.2262922344,694.004530085,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  11:00:00,1018.2342998,76.9378348151,715.011431758,0.0,122.71106,88.818015033,44.902823935,0.0,36.25695,8.64587393502
 07/18  12:00:00,1032.02344591,77.9508759908,728.671505754,0.0,122.71106,88.818015033,44.9027886762,0.0,36.25695,8.64583867623
 07/18  13:00:00,1050.25149431,79.6751000302,748.781827724,0.0,122.71106,84.617158233,24.208845953,0.0175459529908,24.1713,0.02
 07/18  14:00:00,1063.12882366,81.6514450138,759.492824587,0.0,122.71106,84.617158233,32.8171034278,0.0,24.1713,8.64580342781
 07/18  15:00:00,1055.42929307,84.3882413144,755.647368829,0.0,122.71106,78.0003075165,13.4800283496,0.0,4.83426,8.64576834958
 07/18  16:00:00,1060.35057651,86.5943972382,763.544135183,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,1027.14831748,84.6957670965,765.500803572,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,966.393879397,73.3935570514,716.042628396,0.0,122.71106,39.942024,13.500367793,0.0145804076652,4.83426,8.65152738531
 07/18  19:00:00,963.392818951,73.3935570514,712.730430673,0.0,122.71106,39.942024,13.5012641796,0.0,4.83426,8.66700417959
 07/18  20:00:00,821.567087179,73.3935570514,638.147673011,0.0,43.513341876,39.942024,13.4937412662,0.0,4.83426,8.6594812662
 07/18  21:00:00,389.288942874,2.64205556421,278.502021634,0.0,43.513341876,39.243024,13.4937648058,0.0,4.83426,8.65950480578
 07/18  22:00:00,370.02327672,2.37107835408,259.763334466,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,239.885434305,1.24706473855,131.252930314,0.0,43.513341876,39.243024,13.4592943231,0.0,4.83426,8.62503432311
 07/18  24:00:00,105.049012467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,105.041068206,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,105.035239654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,105.049972756,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.557642443,0.0,0.0,0.0,43.513341876,39.243024,13.4486569603,0.0,4.83426,8.6143969603
 07/19  05:00:00,105.48099011,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,717.513627851,73.3935570514,543.262915883,0.0,43.513341876,39.942024,4.86783959674,0.0135795967371,4.83426,0.02
 07/19  07:00:00,751.285604614,73.4308188246,579.613414628,0.0,43.513341876,39.942024,13.4617547527,0.0,4.83426,8.62749475269
 07/19  08:00:00,964.873624447,74.9484499417,666.627024499,0.0,122.71106,84.617158233,32.8530682011,0.0,24.1713,8.68176820113
 07/19  09:00:00,1025.26364148,76.1865584373,725.036221292,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,1071.51297134,77.4379410616,765.569602909,0.0,122.71106,88.818015033,44.9029134611,0.0,36.25695,8.64596346114
 07/19  11:00:00,1092.15939796,78.8575668781,784.034673098,0.0,122.71106,88.818015033,44.9028662566,0.0,36.25695,8.64591625661
 07/19  12:00:00,1100.57907416,80.8730451315,791.228591806,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  13:00:00,1089.9355275,83.064739452,783.010947163,0.0,122.71106,84.617158233,32.8365270698,0.0193578069017,24.1713,8.64586926294
 07/19  14:00:00,1094.04107633,84.6978560596,785.176384276,0.0,122.71106,84.617158233,32.8171223824,0.0,24.1713,8.64582238244
 07/19  15:00:00,1083.27287933,86.5629153613,778.857279111,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/19  16:00:00,1073.96111157,87.8838384407,773.053210356,0.0,122.71106,73.183824,13.4618480465,0.0,4.83426,8.62758804647
 07/19  17:00:00,1010.5282781,84.7042651574,746.662700163,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,921.570423565,73.3935570514,669.770264189,0.0,122.71106,39.942024,13.4996580087,0.0145667890166,4.83426,8.6508312197
 07/19  19:00:00,923.977506112,73.3935570514,671.049340195,0.0,122.71106,39.942024,13.500825806,0.0,4.83426,8.66656580596
 07/19  20:00:00,828.246982999,73.3935570514,643.182387216,0.0,43.513341876,39.942024,13.4931706767,0.0,4.83426,8.65891067666
 07/19  21:00:00,433.673908623,2.61868397276,322.343469288,0.0,43.513341876,39.243024,13.4937734171,0.0,4.83426,8.6595134171
 07/19  22:00:00,364.730819755,2.07470580847,254.883604324,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  23:00:00,342.068887668,1.98305747209,231.654879061,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,150.231551645,0.363818466645,44.2463385054,0.0,43.513341876,39.243024,13.4488257307,0.0,4.83426,8.61456573074
 07/20  01:00:00,189.533314318,0.718390140638,82.7876111985,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,105.092459438,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,105.052740597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.572330714,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,105.50675898,0.0,0.0,0.0,43.513341876,39.243024,13.4486505655,0.0,4.83426,8.61439056549
 07/20  06:00:00,722.897851244,73.3935570514,549.56949822,0.0,43.513341876,39.942024,4.87057766784,0.0163176678377,4.83426,0.02
 07/20  07:00:00,738.736239525,73.4874806093,568.707289497,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  08:00:00,929.874654203,75.3499724802,633.546494497,0.0,122.71106,84.617158233,32.8540739816,0.0,24.1713,8.68277398164
 07/20  09:00:00,974.763104965,76.3323793207,676.649687149,0.0,122.71106,84.617158233,32.8172487617,0.0,24.1713,8.6459487617
 07/20  10:00:00,1024.40231524,77.2735930803,720.209827663,0.0,122.71106,88.818015033,44.9028375026,0.0,36.25695,8.64588750262
 07/20  11:00:00,1057.82847078,78.5435167162,750.874334889,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  12:00:00,1056.81029204,80.1219180323,748.866089822,0.0,122.71106,88.818015033,44.9027781714,0.0,36.25695,8.64582817144
 07/20  13:00:00,1078.09610143,81.9777816122,772.072923934,0.0,122.71106,84.617158233,32.8334791774,0.0164094238274,24.1713,8.64576975354
 07/20  14:00:00,1108.18362358,83.786133682,799.96155494,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,1109.45727186,86.6286521583,805.191368362,0.0,122.71106,78.0003075165,13.4802644942,0.0,4.83426,8.64600449415
 07/20  16:00:00,1108.21628927,88.9193832995,806.476632066,0.0,122.71106,73.183824,13.461625929,0.0,4.83426,8.627365929
 07/20  17:00:00,1076.24070216,87.0038811106,809.741860659,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,1031.02562573,73.4039134721,778.854196779,0.0,122.71106,39.942024,13.4851282253,0.0,4.83426,8.65086822529
 07/20  19:00:00,970.079365801,73.3967517929,717.627682654,0.0,122.71106,39.942024,13.5013338332,0.0,4.83426,8.66707383325
 07/20  20:00:00,816.866518423,73.3935570514,632.408757284,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  21:00:00,449.270943637,2.99215249983,337.246238372,0.0,43.513341876,39.243024,13.4937046331,0.0,4.83426,8.65944463313
 07/20  22:00:00,355.696629873,2.06733127114,245.912435655,0.0,43.513341876,39.243024,13.4672166674,0.0,4.83426,8.63295666744
 07/20  23:00:00,293.521774706,1.61696169456,183.941782741,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  24:00:00,285.675467117,1.51385692334,177.138759838,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,105.112232836,0.0,0.0,0.0,43.513341876,39.243024,13.4486855197,0.0,4.83426,8.61442551974
 07/21  02:00:00,105.103445281,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,105.081202361,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,107.731034453,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,107.319858893,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,720.791117538,73.3935570514,545.32759949,0.0,43.513341876,39.942024,13.4535550019,0.00479381928774,4.83426,8.61450118261
 07/21  07:00:00,758.825865127,73.4949702995,587.461297131,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/21  08:00:00,950.347818667,75.6552683448,652.087386451,0.0,122.71106,84.617158233,32.8539226069,0.0,24.1713,8.68262260695
 07/21  09:00:00,990.718729826,76.690608874,690.995807812,0.0,122.71106,84.617158233,32.8170594509,0.0,24.1713,8.6457594509
 07/21  10:00:00,1030.65284233,77.6203701203,725.401049557,0.0,122.71106,88.818015033,44.9026398198,0.0,36.25695,8.64568981977
 07/21  11:00:00,1065.26012292,78.7727546973,757.520854756,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,1090.470348,80.5796754544,781.352609543,0.0,122.71106,88.818015033,44.9025709724,0.0,36.25695,8.64562097242
 07/21  13:00:00,1095.95394048,82.5482528226,789.107381421,0.0,122.71106,84.617158233,32.8351281845,0.0182756254233,24.1713,8.64555255903
 07/21  14:00:00,1103.86579363,84.6185058275,794.848826925,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  15:00:00,1105.33728624,87.6641572086,799.779509802,0.0,122.71106,78.0003075165,13.4797445745,0.0,4.83426,8.64548457452
 07/21  16:00:00,1100.68582582,90.0241415476,797.585174672,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/21  17:00:00,1067.39267653,87.9126689397,799.799463382,0.0,122.71106,39.942024,13.4617493751,0.0,4.83426,8.62748937505
 07/21  18:00:00,1027.86404027,73.4107444522,775.429835296,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  19:00:00,1014.25799899,73.4074767552,761.978157138,0.0,122.71106,39.942024,13.5009143681,0.0,4.83426,8.66665436809
 07/21  20:00:00,880.963537043,73.3935570514,696.507329882,0.0,43.513341876,39.942024,13.4926867951,0.0,4.83426,8.65842679511
 07/21  21:00:00,500.915018963,7.22983179748,384.53503784,0.0,43.513341876,39.243024,13.4936326333,0.0,4.83426,8.65937263333
 07/21  22:00:00,515.195426642,3.50880469823,402.275444506,0.0,43.513341876,39.243024,13.467019733,0.0,4.83426,8.63275973301
 07/21  23:00:00,483.022875746,3.06459195803,370.241258131,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,396.809525473,2.31081941314,286.44871108,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,202.136474836,0.718390140638,95.2703264578,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,252.005863594,1.08103079813,144.288251702,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,105.170292938,0.0,0.0,0.0,43.513341876,39.243024,13.4435383611,0.0,4.83426,8.60927836111
 07/22  04:00:00,105.721743008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.65656601,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,90.7054841531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,248.754409498,1.08219611914,158.461377083,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,397.918724555,4.81802449607,300.357695233,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,538.48605083,11.7090982938,434.288661663,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,531.477546924,13.1788515375,426.187357568,0.0,43.513341876,39.243024,13.4470095323,0.0,4.83426,8.61274953227
 07/22  11:00:00,512.622267394,15.2241668155,404.338149711,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,720.561485822,31.4892615807,595.014339477,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,646.85924617,43.8795521294,510.078895574,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,769.579123599,42.9162447765,632.665592777,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,671.062457102,54.1279032382,524.124508845,0.0,43.513341876,39.243024,13.44354031,0.0,4.83426,8.60928030995
 07/22  16:00:00,777.093723297,47.9186525075,635.273218232,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,632.986767744,50.1767270546,490.14439575,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,718.924900594,39.7910366404,585.471684133,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,589.701581981,34.8671274823,461.711494115,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,693.36690038,34.3752301895,553.156431375,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,474.489017064,8.52300859902,356.506094552,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,521.912455257,4.07526469112,408.083403351,0.0,43.513341876,39.243024,13.4435252926,0.0,4.83426,8.60926529259
 07/22  23:00:00,434.534843339,2.99247964342,322.118429852,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,352.795682374,2.17261825034,242.8950296,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,340.639458074,2.02084337131,231.029185963,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,240.993466094,1.08177245943,133.380587003,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,105.068209015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.61981377,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,105.577619206,0.0,0.0,0.0,43.513341876,39.243024,13.4434344713,0.0,4.83426,8.60917447135
 07/23  06:00:00,90.6429354047,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,240.366888777,1.08356690152,150.135478575,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,306.280169416,1.42505848623,215.093074983,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,463.648282153,12.5607995876,359.24593408,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,608.289441096,15.8073207719,499.871016205,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,656.952448293,16.9759885572,545.753650611,0.0,43.513341876,39.243024,13.4470840794,0.0,4.83426,8.61282407941
 07/23  12:00:00,631.129034613,14.5074627804,524.001616953,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,782.554188302,35.8999624996,652.592927446,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,720.538752828,38.5321596253,589.253810098,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,813.123756162,47.9291117586,671.282373321,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,750.043382538,48.8966280222,608.439294331,0.0,43.513341876,39.243024,13.443133688,0.0,4.83426,8.60887368798
 07/23  17:00:00,801.016813054,45.5083784189,661.631917004,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,662.724756342,42.3296782496,527.882435909,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,686.620093487,40.1941466234,552.476549136,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,562.35602362,15.1081823674,442.668504909,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,617.931227813,9.94132462124,496.945237175,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,446.264445832,3.15310387073,334.344405188,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,439.820969813,3.18720568828,326.958554544,0.0,43.513341876,39.243024,13.4435138031,0.0,4.83426,8.60925380313
 07/23  24:00:00,444.389238129,3.0552455775,332.527642389,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,436.838333031,2.8042818128,325.454961876,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,260.044390063,1.28961502845,152.016279285,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,192.476922571,0.718390140638,85.7324430844,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,240.41572061,1.08156021452,132.244539395,0.0,43.513341876,39.243024,13.4487545851,0.0,4.83426,8.61449458506
 07/24  05:00:00,105.592601523,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,717.115811118,73.3935570514,538.485335758,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  07:00:00,780.647216511,74.6883307879,607.335766273,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  08:00:00,965.690850448,77.7733622412,664.994667158,0.0,122.71106,84.617158233,41.514986857,0.0,24.1713,17.343686857
 07/24  09:00:00,991.201435056,78.8404773167,689.468388225,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  10:00:00,1019.28139877,80.0285347527,712.206412694,0.0,122.71106,88.818015033,44.902090085,0.0,36.25695,8.64514008503
 07/24  11:00:00,1042.24173378,81.2537947943,733.387727997,0.0,122.71106,88.818015033,44.2700390505,0.0,36.25695,8.0130890505
 07/24  12:00:00,1069.72510663,83.40134386,759.469755033,0.0,122.71106,88.818015033,36.9084731779,0.0,36.25695,0.651523177935
 07/24  13:00:00,1078.20965191,85.7084333593,769.562701748,0.0,122.71106,84.617158233,32.8357869711,0.018792079308,24.1713,8.64569489175
 07/24  14:00:00,1081.90937904,87.882863349,770.80400454,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,1071.56411564,89.6845543058,765.143530187,0.0,122.71106,78.0003075165,13.4798979645,0.0,4.83426,8.64563796453
 07/24  16:00:00,1063.05747692,90.4175961932,760.850812156,0.0,122.71106,73.183824,13.4615946016,0.0,4.83426,8.62733460156
 07/24  17:00:00,1023.00337075,86.9054096073,757.928276014,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,907.820448911,73.3998119813,656.652955637,0.0,122.71106,39.942024,13.4990122892,0.0140878148967,4.83426,8.65066447429
 07/24  19:00:00,833.029632268,73.3935570514,581.06261836,0.0,122.71106,39.942024,13.5009999161,0.0,4.83426,8.66673991609
 07/24  20:00:00,724.512032906,73.3935570514,539.92284604,0.0,43.513341876,39.942024,4.87270516409,0.0184451640858,4.83426,0.02
 07/24  21:00:00,388.991711614,2.30506122055,278.362459084,0.0,43.513341876,39.243024,13.4933766454,0.0,4.83426,8.65911664539
 07/24  22:00:00,307.249782381,1.64900910268,198.373993737,0.0,43.513341876,39.243024,13.466616831,0.0,4.83426,8.63235683097
 07/24  23:00:00,402.729283045,2.43445297351,291.2260053,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  24:00:00,105.129475272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,244.199356253,1.08079167485,136.531161566,0.0,43.513341876,39.243024,13.4487125552,0.0,4.83426,8.61445255516
 07/25  02:00:00,105.091840839,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,105.087340628,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,107.805362817,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,107.404258124,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,712.753053571,73.3935570514,532.732961456,0.0,43.513341876,39.942024,13.448669931,0.0,4.83426,8.61440993096
 07/25  07:00:00,756.840478389,73.5945274621,584.323489326,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  08:00:00,934.138861855,75.9751754773,634.922474123,0.0,122.71106,84.617158233,32.8532967767,0.0,24.1713,8.68199677667
 07/25  09:00:00,967.593850305,76.769544986,667.260114521,0.0,122.71106,84.617158233,32.8166261666,0.0,24.1713,8.64532616655
 07/25  10:00:00,995.966510473,78.0041481352,690.135255698,0.0,122.71106,88.818015033,44.902170567,0.0,36.25695,8.64522056697
 07/25  11:00:00,1014.89384948,79.5222971052,706.578156103,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,1024.40251989,81.2718282908,714.941096229,0.0,122.71106,88.818015033,44.9020653806,0.0,36.25695,8.64511538062
 07/25  13:00:00,1037.60468329,83.133648217,730.386531519,0.0,122.71106,84.617158233,32.8336859059,0.0173754098577,24.1713,8.64501049601
 07/25  14:00:00,968.807606772,81.3116444489,664.178029411,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,924.037221542,78.9049154761,628.721945087,0.0,122.71106,78.0003075165,13.4799143169,0.0,4.83426,8.6456543169
 07/25  16:00:00,973.850744529,78.3458458903,683.058397217,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,955.26912984,76.5799406871,699.507528772,0.0,122.71106,39.942024,13.4617031486,0.0,4.83426,8.62744314863
 07/25  18:00:00,819.582673607,73.3935570514,567.015757112,0.0,122.71106,39.942024,4.92249405284,0.0682340528411,4.83426,0.02
 07/25  19:00:00,821.687307937,73.3935570514,569.071205889,0.0,122.71106,39.942024,13.5001666323,0.0,4.83426,8.66590663233
 07/25  20:00:00,741.005706429,73.3935570514,556.035809694,0.0,43.513341876,39.942024,13.4929003266,0.0,4.83426,8.65864032661
 07/25  21:00:00,105.193763776,0.0,0.0,0.0,43.513341876,39.243024,13.4918481664,0.0,4.83426,8.65758816642
 07/25  22:00:00,105.165613416,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.968084929,0.0,0.0,0.0,43.513341876,39.243024,13.4589389108,0.0,4.83426,8.62467891078
 07/25  24:00:00,105.123397329,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,105.117192526,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,105.103914854,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,105.07711337,0.0,0.0,0.0,43.513341876,39.243024,13.4485492428,0.0,4.83426,8.61428924284
 07/26  04:00:00,105.589983023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.534187578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,714.066825215,73.3935570514,535.711714742,0.0,43.513341876,39.942024,4.85896694483,0.00470694483488,4.83426,0.02
 07/26  07:00:00,714.546334962,73.39896419,543.337009134,0.0,43.513341876,39.942024,13.4615594209,0.0,4.83426,8.62729942086
 07/26  08:00:00,874.825812397,74.6164200828,578.301105308,0.0,122.71106,84.617158233,32.8522317347,0.0,24.1713,8.68093173472
 07/26  09:00:00,897.992157864,75.5764793142,600.249340622,0.0,122.71106,84.617158233,32.8165971841,0.0,24.1713,8.64529718414
 07/26  10:00:00,931.362072802,76.4813678594,628.360779245,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  11:00:00,954.126147914,77.369728894,649.399621845,0.0,122.71106,88.818015033,44.9021346242,0.0,36.25695,8.64518462424
 07/26  12:00:00,984.02601473,78.7328620455,678.555074794,0.0,122.71106,88.818015033,44.9020219101,0.0,36.25695,8.64507191007
 07/26  13:00:00,993.287448893,80.2881039191,690.352615869,0.0,122.71106,84.617158233,24.2099086154,0.0186086154354,24.1713,0.02
 07/26  14:00:00,995.224824987,81.4961714956,691.111881828,0.0,122.71106,84.617158233,32.8162592486,0.0,24.1713,8.64495924865
 07/26  15:00:00,994.828317622,82.4795504398,696.190107521,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/26  16:00:00,986.648733877,82.7929868904,692.661011534,0.0,122.71106,73.183824,13.4617247948,0.0,4.83426,8.62746479481
 07/26  17:00:00,955.723285502,80.6963982718,697.313935453,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,899.117812086,73.3935570514,648.282169363,0.0,122.71106,39.942024,13.5002306653,0.0150400749278,4.83426,8.65093059039
 07/26  19:00:00,895.746953714,73.3935570514,644.184866366,0.0,122.71106,39.942024,13.4995343059,0.0,4.83426,8.66527430587
 07/26  20:00:00,754.132219639,73.3935570514,570.046684817,0.0,43.513341876,39.942024,13.5166241951,0.0236130734735,4.83426,8.65875112161
 07/26  21:00:00,105.512449842,0.0,0.0,0.0,43.513341876,39.243024,13.4923597796,0.0,4.83426,8.65809977958
 07/26  22:00:00,251.035029856,1.08484044052,143.491642952,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  23:00:00,105.912028827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
