Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  24:00:00,105.059074806,0.0,0.0,0.0,43.513341876,39.243024,13.4486743525,0.0,4.83426,8.61441435254
 07/27  01:00:00,105.056018669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,105.043526015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,105.039528593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.579887808,0.0,0.0,0.0,43.513341876,39.243024,13.4486965377,0.0,4.83426,8.61443653769
 07/27  05:00:00,105.541516429,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,719.774239188,73.3935570514,541.90439703,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  07:00:00,730.346970636,73.4330252885,559.337777649,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  08:00:00,893.441518034,74.8332575885,597.087411461,0.0,122.71106,84.617158233,41.5144893124,0.0,24.1713,17.3431893124
 07/27  09:00:00,907.915701209,75.4168124711,610.96464879,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  10:00:00,924.851998707,75.7535251325,623.311961172,0.0,122.71106,88.818015033,44.9020899891,0.0,36.25695,8.64513998908
 07/27  11:00:00,938.133212004,76.1911018415,635.091380824,0.0,122.71106,88.818015033,44.901968231,0.0,36.25695,8.64501823096
 07/27  12:00:00,956.159858852,76.6632803065,653.131467539,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,939.3209604,76.5690459001,640.484483682,0.0,122.71106,84.617158233,32.8365070816,0.0203095978232,24.1713,8.64489748375
 07/27  14:00:00,932.391059133,76.7187100844,633.214641481,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  15:00:00,927.68570639,76.6765600829,635.338506772,0.0,122.71106,78.0003075165,13.479823205,0.0,4.83426,8.64556320498
 07/27  16:00:00,915.200192592,76.4225571789,628.377844072,0.0,122.71106,73.183824,13.4615713752,0.0,4.83426,8.62731137521
 07/27  17:00:00,885.137019106,75.2792289981,633.080278212,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,800.363312188,73.3935570514,550.084519667,0.0,122.71106,39.942024,13.5457078605,0.0609125738001,4.83426,8.65053528669
 07/27  19:00:00,800.438524469,73.3935570514,549.454881287,0.0,122.71106,39.942024,13.5007906636,0.0,4.83426,8.66653066356
 07/27  20:00:00,725.636347482,73.3935570514,541.943887005,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  21:00:00,105.469950849,0.0,0.0,0.0,43.513341876,39.243024,13.4931708754,0.0,4.83426,8.6589108754
 07/27  22:00:00,105.074197946,0.0,0.0,0.0,43.513341876,39.243024,13.4667080165,0.0,4.83426,8.63244801648
 07/27  23:00:00,105.892977626,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,105.044886752,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,105.036408113,0.0,0.0,0.0,43.513341876,39.243024,13.4468210377,0.0,4.83426,8.61256103767
 07/28  02:00:00,105.020948947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,105.009010042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.662924261,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,107.266332231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,713.522698855,73.3935570514,534.645547935,0.0,43.513341876,39.942024,13.4535021339,0.00486064639907,4.83426,8.61438148747
 07/28  07:00:00,710.201942174,73.3935570514,538.949487959,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  08:00:00,878.805729072,73.7497762053,583.153998431,0.0,122.71106,84.617158233,32.8529120688,0.0,24.1713,8.6816120688
 07/28  09:00:00,896.958995467,74.3738724355,600.5301308,0.0,122.71106,84.617158233,32.8163583919,0.0,24.1713,8.64505839192
 07/28  10:00:00,922.233107893,75.0960954671,620.722737647,0.0,122.71106,88.818015033,44.9018810626,0.0,36.25695,8.64493106259
 07/28  11:00:00,941.856939629,75.8414843766,638.609350208,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,969.415920139,76.7072779603,665.877183077,0.0,122.71106,88.818015033,44.9012413179,0.0,36.25695,8.64429131793
 07/28  13:00:00,993.492923755,77.607997271,692.94716612,0.0,122.71106,84.617158233,24.2089898169,0.0176898168507,24.1713,0.02
 07/28  14:00:00,1025.7670485,79.0672835422,723.246587551,0.0,122.71106,84.617158233,32.8167208082,0.0,24.1713,8.6454208082
 07/28  15:00:00,1019.31085571,81.1407860167,721.191728905,0.0,122.71106,78.0003075165,13.4795525944,0.0,4.83426,8.64529259438
 07/28  16:00:00,1018.97661071,83.0690038586,723.773624126,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,991.282517322,81.777307836,731.024366009,0.0,122.71106,39.942024,13.4613898652,0.0,4.83426,8.6271298652
 07/28  18:00:00,928.226011601,73.3935570514,676.456833103,0.0,122.71106,39.942024,4.8693485606,0.0150885606028,4.83426,0.02
 07/28  19:00:00,910.441979715,73.3935570514,658.199440638,0.0,122.71106,39.942024,13.50078562,0.0,4.83426,8.66652562
 07/28  20:00:00,760.900917099,73.3935570514,573.397862848,0.0,43.513341876,39.942024,13.5096483101,0.0172063932577,4.83426,8.6581819168
 07/28  21:00:00,202.834268108,0.654460532928,96.1688373235,0.0,43.513341876,39.243024,13.4928329004,0.0,4.83426,8.65857290036
 07/28  22:00:00,329.908515836,2.13952523871,220.005942848,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  23:00:00,105.962663967,0.0,0.0,0.0,43.513341876,39.243024,13.4589619377,0.0,4.83426,8.62470193773
 07/28  24:00:00,105.120913357,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  01:00:00,105.073195311,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,105.049372401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,105.052731254,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.598599668,0.0,0.0,0.0,43.513341876,39.243024,13.4434124815,0.0,4.83426,8.60915248148
 07/29  05:00:00,105.545381982,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,93.5861334255,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.5047029513,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,87.5727966481,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,262.17610208,1.08230641122,171.780478081,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,473.696625606,11.2356141801,369.133935092,0.0,43.513341876,39.243024,13.448642024,0.0,4.83426,8.61438202404
 07/29  11:00:00,543.085528896,10.2332128385,439.439387836,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,646.093675183,12.3810849634,540.90509595,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,627.826521236,21.9631395726,513.130039887,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,707.804229718,34.326814367,580.201134722,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,683.222850495,35.5138392923,554.749991212,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,758.330969334,50.5075974748,614.548162627,0.0,43.513341876,39.243024,13.4420004323,0.0,4.83426,8.60774043227
 07/29  17:00:00,711.216757963,39.4163426715,578.750285858,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,749.9593835,49.8141255859,607.057327114,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,664.989738396,37.9466355479,533.70379,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,670.359058935,35.5280237882,526.545442379,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,571.604426818,14.2880665908,446.894980375,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,512.083142957,5.3272574677,397.504671491,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,474.422990236,3.40865183598,361.118987528,0.0,43.513341876,39.243024,13.4431107676,0.0,4.83426,8.6088507676
 07/29  24:00:00,396.602447093,2.36646978515,286.19418452,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,378.652953075,2.1926532328,268.578492158,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,207.668204486,0.81313307135,100.696792459,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,247.867679321,1.08230817376,140.213606438,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.609590987,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.588091542,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,93.6534045885,0.0,0.0,0.0,43.513341876,39.243024,13.4434542621,0.0,4.83426,8.60919426205
 07/30  07:00:00,87.5341144531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,364.161141121,1.73480304804,271.963152719,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,433.185440182,2.24350409268,339.807207382,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,544.326677083,3.09804446564,449.101716727,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,619.770929668,9.64028935691,516.770801367,0.0,43.513341876,39.243024,13.4485604062,0.0,4.83426,8.61430040619
 07/30  12:00:00,482.678537476,5.04514985612,385.845473519,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,385.512024189,2.5932441522,292.218624188,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,457.29787343,3.083368374,362.917013005,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,531.260750359,9.73763823142,429.760914405,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,649.624271735,12.16995009,544.078297988,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,516.675909276,8.72004957343,416.113421045,0.0,43.513341876,39.243024,13.4434654805,0.0,4.83426,8.60920548048
 07/30  18:00:00,643.280824423,12.0768890661,537.733109826,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,525.927147165,15.7188418528,417.783606578,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,610.231318121,8.96736566881,492.776745749,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,439.786232805,3.03465281173,327.594837121,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,432.095526552,2.9239581414,320.324538214,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,417.185638751,2.61882735427,305.312031125,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,274.211635821,1.28581264193,166.087844182,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,337.173410337,1.75060516308,227.917954462,0.0,43.513341876,39.243024,13.4486495634,0.0,4.83426,8.61438956342
 07/31  02:00:00,156.040422777,0.362694582843,50.0462379199,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,199.91144427,0.718390140638,93.1179991387,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,105.613338035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,105.575363564,0.0,0.0,0.0,43.513341876,39.243024,13.4486509199,0.0,4.83426,8.61439091987
 07/31  06:00:00,713.047941175,73.3935570514,533.797369822,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  07:00:00,778.238598059,73.591040804,605.500101505,0.0,43.513341876,39.942024,4.85715958372,0.00289958372347,4.83426,0.02
 07/31  08:00:00,938.774412163,75.934685703,639.551669267,0.0,122.71106,84.617158233,32.8523447852,0.0,24.1713,8.6810447852
 07/31  09:00:00,973.154791923,77.0749837331,672.834632512,0.0,122.71106,84.617158233,32.8163972233,0.0,24.1713,8.64509722327
 07/31  10:00:00,988.376684451,78.2685004999,682.807481598,0.0,122.71106,88.818015033,44.9019014302,0.0,36.25695,8.64495143022
 07/31  11:00:00,1001.96188244,79.6720585084,693.830391988,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  12:00:00,991.590113409,80.5763269737,683.472663048,0.0,122.71106,88.818015033,44.9017562503,0.0,36.25695,8.64480625035
 07/31  13:00:00,983.412872484,81.793941944,678.652327572,0.0,122.71106,84.617158233,32.8352230108,0.0185174634205,24.1713,8.64540554741
 07/31  14:00:00,987.897123882,82.5365520688,682.472737531,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,951.357127228,82.2100483223,653.569019897,0.0,122.71106,78.0003075165,13.4795181501,0.0,4.83426,8.64525815011
 07/31  16:00:00,908.598096729,80.1297074474,617.908625344,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/31  17:00:00,877.085377902,77.3676814997,622.689359151,0.0,122.71106,39.942024,13.4612296001,0.0,4.83426,8.62696960006
 07/31  18:00:00,804.034563159,73.3935570514,554.099557411,0.0,122.71106,39.942024,4.92397397428,0.0697139742813,4.83426,0.02
 07/31  19:00:00,813.409998988,73.3935570514,563.256737862,0.0,122.71106,39.942024,13.5003926114,0.0,4.83426,8.66613261137
 07/31  20:00:00,745.859888993,73.3935570514,560.477503741,0.0,43.513341876,39.942024,13.4921178193,0.0,4.83426,8.6578578193
 07/31  21:00:00,105.451002595,0.0,0.0,0.0,43.513341876,39.243024,13.4919650026,0.0,4.83426,8.65770500255
 07/31  22:00:00,105.082545844,0.0,0.0,0.0,43.513341876,39.243024,13.4664960795,0.0,4.83426,8.63223607948
 07/31  23:00:00,105.931145984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  24:00:00,105.07371889,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,105.063884023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,105.056780103,0.0,0.0,0.0,43.513341876,39.243024,13.448627658,0.0,4.83426,8.61436765801
 08/01  03:00:00,105.051507015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,107.761469269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.330827169,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,711.566070526,73.3935570514,532.214044227,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/01  07:00:00,738.452231988,73.3949812108,566.301707996,0.0,43.513341876,39.942024,13.4613198824,0.0,4.83426,8.62705988236
 08/01  08:00:00,945.842845984,74.5726404698,647.942837902,0.0,122.71106,84.617158233,32.8520560221,0.0,24.1713,8.68075602207
 08/01  09:00:00,996.017130587,75.6733561151,696.634091472,0.0,122.71106,84.617158233,32.8166243478,0.0,24.1713,8.64532434778
 08/01  10:00:00,1048.12300336,76.8309212113,742.841351771,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  11:00:00,1067.54789631,78.0548507283,760.109128581,0.0,122.71106,88.818015033,44.9021219307,0.0,36.25695,8.64517193071
 08/01  12:00:00,1063.89097699,79.7469072976,755.560369187,0.0,122.71106,88.818015033,44.9019709732,0.0,36.25695,8.64502097318
 08/01  13:00:00,1061.78270488,81.900650655,755.480460446,0.0,122.71106,84.617158233,24.2093481324,0.0180481324023,24.1713,0.02
 08/01  14:00:00,1075.49466078,84.3126724256,766.745929638,0.0,122.71106,84.617158233,32.8161707464,0.0,24.1713,8.6448707464
 08/01  15:00:00,1061.53985651,85.8342874172,757.893124973,0.0,122.71106,78.0003075165,13.4789810392,0.0,4.83426,8.64472103919
 08/01  16:00:00,1056.20274941,87.1135325253,756.103995853,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,1026.9571398,84.6884516355,762.540791781,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,949.771046815,73.3935570514,696.743629109,0.0,122.71106,39.942024,13.4993762142,0.0143790545719,4.83426,8.65073715964
 08/01  19:00:00,928.072726323,73.3935570514,675.068846989,0.0,122.71106,39.942024,13.4996921461,0.0,4.83426,8.66543214614
 08/01  20:00:00,808.026005855,73.3935570514,619.571828797,0.0,43.513341876,39.942024,13.4921773236,0.0,4.83426,8.65791732358
 08/01  21:00:00,422.742256252,2.56793434042,311.7597379,0.0,43.513341876,39.243024,13.4928628596,0.0,4.83426,8.65860285965
 08/01  22:00:00,259.052193869,1.17704670237,151.187841971,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,372.245964781,2.03840864823,261.52131911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  24:00:00,105.146314622,0.0,0.0,0.0,43.513341876,39.243024,13.4486045101,0.0,4.83426,8.61434451005
 08/02  01:00:00,105.131260446,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,105.126175273,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,105.10183616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.626190654,0.0,0.0,0.0,43.513341876,39.243024,13.4485332185,0.0,4.83426,8.61427321851
 08/02  05:00:00,105.577950758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,710.888297753,73.3935570514,531.805084478,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  07:00:00,754.452630306,73.4892061281,581.93106387,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  08:00:00,949.64724773,75.6239107235,650.578082606,0.0,122.71106,84.617158233,41.5135182655,0.0,24.1713,17.3422182655
 08/02  09:00:00,994.702551863,76.7314550534,694.381501493,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  10:00:00,1028.31582083,77.7935144327,722.34149117,0.0,122.71106,88.818015033,44.9016566003,0.0,36.25695,8.6447066003
 08/02  11:00:00,1047.52597285,79.1375934002,739.025137746,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,1057.02070311,81.1566128316,747.288698572,0.0,122.71106,88.818015033,44.9022438242,0.0,36.25695,8.64529382421
 08/02  13:00:00,1056.75913889,83.3340282683,749.033463828,0.0,122.71106,84.617158233,32.8347806808,0.0183436587662,24.1713,8.64513702205
 08/02  14:00:00,1063.91646597,85.3439907834,754.153049556,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  15:00:00,1057.38713809,87.5553971538,752.026111121,0.0,122.71106,78.0003075165,13.4795306841,0.0,4.83426,8.64527068415
 08/02  16:00:00,1056.34374098,88.7721374033,754.585846266,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,1025.58311422,86.2711114084,759.561009913,0.0,122.71106,39.942024,13.4615674019,0.0,4.83426,8.62730740186
 08/02  18:00:00,952.081518949,73.3980514649,699.062328263,0.0,122.71106,39.942024,13.4954442197,0.0104368786556,4.83426,8.65074734102
 08/02  19:00:00,904.840912452,73.3938908158,651.427554898,0.0,122.71106,39.942024,13.5000538951,0.0,4.83426,8.66579389513
 08/02  20:00:00,793.505386207,73.3935570514,604.95670435,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  21:00:00,439.146930653,2.79527974386,327.340568028,0.0,43.513341876,39.243024,13.492826163,0.0,4.83426,8.65856616302
 08/02  22:00:00,455.999690916,2.69719723506,344.657147324,0.0,43.513341876,39.243024,13.4667518338,0.0,4.83426,8.63249183378
 08/02  23:00:00,290.494295775,1.40283111741,181.242141674,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  24:00:00,355.27363101,1.95648302613,245.591261416,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,105.128511302,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,245.285047628,1.08115631936,137.59690529,0.0,43.513341876,39.243024,13.4486261599,0.0,4.83426,8.6143661599
 08/03  03:00:00,105.083639025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.608486161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.559036277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,712.494971085,73.3935570514,533.950122821,0.0,43.513341876,39.942024,13.4539170581,0.00530124084269,4.83426,8.61435581724
 08/03  07:00:00,728.219529916,73.5923068382,556.241140521,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  08:00:00,927.345077628,75.9585605686,628.457011551,0.0,122.71106,84.617158233,32.8525940409,0.0,24.1713,8.68129404087
 08/03  09:00:00,945.561839398,76.6069426092,645.95133983,0.0,122.71106,84.617158233,32.8162911068,0.0,24.1713,8.64499110684
 08/03  10:00:00,958.458747358,77.7532502333,653.399902512,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  11:00:00,982.434635064,79.387647953,674.445181681,0.0,122.71106,88.818015033,44.9017832308,0.0,36.25695,8.64483323076
 08/03  12:00:00,996.881282621,81.165935562,687.598951272,0.0,122.71106,88.818015033,44.9016253311,0.0,36.25695,8.64467533108
 08/03  13:00:00,1005.65137382,83.5880513374,697.994892567,0.0,122.71106,84.617158233,24.209079258,0.0177792580218,24.1713,0.02
 08/03  14:00:00,1014.7919847,84.9892570521,705.580017612,0.0,122.71106,84.617158233,32.8165592613,0.0,24.1713,8.64525926128
 08/03  15:00:00,1019.22873479,86.4798662367,715.023738311,0.0,122.71106,78.0003075165,13.4793591678,0.0,4.83426,8.64509916777
 08/03  16:00:00,1019.18728048,87.1096591002,719.167952823,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,983.910920837,83.7775540201,720.874931954,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,911.899626239,73.3935570514,659.695421199,0.0,122.71106,39.942024,13.4982481402,0.0147681258113,4.83426,8.64922001434
 08/03  19:00:00,913.16141204,73.3935570514,660.330591198,0.0,122.71106,39.942024,13.4996877231,0.0,4.83426,8.66542772311
 08/03  20:00:00,794.909311412,73.3935570514,606.747342783,0.0,43.513341876,39.942024,13.4923035193,0.0,4.83426,8.65804351932
 08/03  21:00:00,378.035633876,1.97481901796,268.060322992,0.0,43.513341876,39.243024,13.4928390726,0.0,4.83426,8.65857907256
 08/03  22:00:00,296.368114208,1.5695902292,187.717794023,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,105.957907776,0.0,0.0,0.0,43.513341876,39.243024,13.4587856859,0.0,4.83426,8.62452568595
 08/03  24:00:00,105.100592063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,105.073588373,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,105.05386094,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,105.039749989,0.0,0.0,0.0,43.513341876,39.243024,13.4484209853,0.0,4.83426,8.61416098526
 08/04  04:00:00,107.688413236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.269345795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,717.135236871,73.3935570514,538.567703554,0.0,43.513341876,39.942024,4.86889822705,0.0146382270508,4.83426,0.02
 08/04  07:00:00,718.109598332,73.4015674648,547.46323508,0.0,43.513341876,39.942024,13.4614390094,0.0,4.83426,8.62717900944
 08/04  08:00:00,898.460788067,74.9614168935,602.031297806,0.0,122.71106,84.617158233,32.8515665301,0.0,24.1713,8.68026653011
 08/04  09:00:00,949.297308394,76.0139486263,651.013730552,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  10:00:00,1002.42678688,77.2051474159,697.878082786,0.0,122.71106,88.818015033,44.9020001924,0.0,36.25695,8.64505019243
 08/04  11:00:00,1016.64824959,78.6834432361,709.491297145,0.0,122.71106,88.818015033,44.9018384772,0.0,36.25695,8.64488847718
 08/04  12:00:00,1020.1501453,80.5656588062,712.055718981,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,1025.01267216,82.6676680427,719.184852542,0.0,122.71106,84.617158233,32.834308205,0.0182811404556,24.1713,8.64472706455
 08/04  14:00:00,1028.3777497,83.5156874868,721.590618186,0.0,122.71106,84.617158233,32.8158251844,0.0,24.1713,8.64452518435
 08/04  15:00:00,1025.51724418,85.0353450757,724.383557213,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,1024.8935199,86.0310523638,727.868065759,0.0,122.71106,73.183824,13.4612802766,0.0,4.83426,8.62702027655
 08/04  17:00:00,988.111312231,83.4633515654,726.798557208,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,914.304772714,73.3935570514,663.129269826,0.0,122.71106,39.942024,13.4990481767,0.0146492605681,4.83426,8.65013891618
 08/04  19:00:00,902.30865835,73.3935570514,650.833930692,0.0,122.71106,39.942024,13.5000036805,0.0,4.83426,8.66574368047
 08/04  20:00:00,794.07749788,73.3935570514,607.285527356,0.0,43.513341876,39.942024,13.4922469528,0.0,4.83426,8.65798695282
 08/04  21:00:00,209.675335309,0.726181067413,102.889248407,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  22:00:00,239.19311935,1.07634535361,131.673003781,0.0,43.513341876,39.243024,13.4667563906,0.0,4.83426,8.63249639062
 08/04  23:00:00,105.937220854,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,105.063720026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,105.034321458,0.0,0.0,0.0,43.513341876,39.243024,13.4433762164,0.0,4.83426,8.60911621644
 08/05  02:00:00,105.01316304,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,105.007466901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.536127613,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.485618279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,93.5297308858,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.429385925,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.4923975471,0.0,0.0,0.0,43.513341876,39.243024,13.4434210692,0.0,4.83426,8.60916106923
 08/05  09:00:00,247.987562111,1.08184611036,157.697520423,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  10:00:00,341.159322112,6.57984521108,244.467085489,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,528.437467324,10.1970974745,425.305742144,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,568.444222375,10.8825321609,464.255748681,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,482.610664824,11.8928384803,378.664610093,0.0,43.513341876,39.243024,13.4434326638,0.0,4.83426,8.60917266383
 08/05  14:00:00,682.315180672,26.6899244759,561.913447637,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,588.925248848,33.3552451645,463.124023498,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,713.472289408,41.6368304761,578.207984968,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,597.091458227,41.3998358016,463.326294939,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,690.451032891,40.4993699383,556.603393807,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,562.956776208,30.5861001555,439.701314626,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,612.47887218,23.9042688684,480.396145452,0.0,43.513341876,39.243024,13.4434450301,0.0,4.83426,8.60918503006
 08/05  21:00:00,486.394587704,3.97376858132,372.605812791,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,381.23787203,2.64754465129,270.484094021,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,210.602900302,0.957440235067,102.629651561,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,296.137077811,1.76641907818,187.191556987,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.982943721,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.975303445,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,104.979616142,0.0,0.0,0.0,43.513341876,39.243024,13.4433255754,0.0,4.83426,8.60906557539
 08/06  04:00:00,105.476532928,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.447281105,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,96.4823748226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.4101855898,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,184.350635826,0.723030337182,95.0734892299,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,233.577071731,1.08325886122,143.405704856,0.0,43.513341876,39.243024,13.4483774738,0.0,4.83426,8.61411747383
 08/06  10:00:00,500.263412677,9.19241756863,399.012602627,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,426.285343551,11.2101978468,322.784687033,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,637.07220329,11.538313351,531.87955765,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,597.46351876,16.9257903306,488.054073823,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,723.292337607,32.0043829236,597.614277838,0.0,43.513341876,39.243024,13.4434445885,0.0,4.83426,8.60918458848
 08/06  15:00:00,667.817377653,45.1234093869,530.242831106,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,740.487394843,37.2366132536,609.610182115,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,680.653959535,49.8021988413,538.387245219,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,727.268931273,39.2056683147,594.635753647,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,620.008042758,34.0826304557,493.144052686,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,664.177331355,17.8183776926,537.70101912,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,477.93671242,3.69800686324,364.736195652,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,472.845952096,3.42727812375,360.357955243,0.0,43.513341876,39.243024,13.4434334683,0.0,4.83426,8.60917346829
 08/06  23:00:00,444.328611961,3.15636356293,331.613511564,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,257.122140732,1.35662493147,149.029073185,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,255.050410939,1.38999269404,146.944097511,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,105.037526581,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,105.028870686,0.0,0.0,0.0,43.513341876,39.243024,13.4485440522,0.0,4.83426,8.61428405216
 08/07  04:00:00,105.57676696,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.513033063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,724.948034266,73.3935570514,544.860872083,0.0,43.513341876,39.942024,4.86714321476,0.0128832147556,4.83426,0.02
 08/07  07:00:00,724.306296913,73.5285669349,553.306964385,0.0,43.513341876,39.942024,13.4613307874,0.0,4.83426,8.62707078736
 08/07  08:00:00,916.529584134,75.7254755295,618.594466694,0.0,122.71106,84.617158233,32.8518326417,0.0,24.1713,8.68053264172
 08/07  09:00:00,970.496434109,76.858074612,670.888625093,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,1014.16962008,78.1850946555,708.647880551,0.0,122.71106,88.818015033,44.9019704022,0.0,36.25695,8.64502040221
 08/07  11:00:00,1029.30078899,79.892216519,721.048958638,0.0,122.71106,88.818015033,44.9021412619,0.0,36.25695,8.64519126188
 08/07  12:00:00,1038.53197903,82.3435686391,728.254673931,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,1050.10788034,84.6872758705,741.670752113,0.0,122.71106,84.617158233,32.834246124,0.0179256815587,24.1713,8.64502044245
 08/07  14:00:00,1058.01795088,86.8461056948,747.920236306,0.0,122.71106,84.617158233,32.8161511374,0.0,24.1713,8.64485113744
 08/07  15:00:00,1054.6761643,88.7492015843,749.319578796,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/07  16:00:00,1052.55843268,89.5765250283,751.089456702,0.0,122.71106,73.183824,13.4611298171,0.0,4.83426,8.62686981709
 08/07  17:00:00,1018.26862894,86.5497689718,753.513515452,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  18:00:00,961.175245333,73.3935570514,709.86255946,0.0,122.71106,39.942024,13.4991407114,0.0144712479942,4.83426,8.65040946341
 08/07  19:00:00,942.207985339,73.3935570514,689.748767086,0.0,122.71106,39.942024,13.5002507181,0.0,4.83426,8.6659907181
 08/07  20:00:00,785.814217726,73.3935570514,597.814917227,0.0,43.513341876,39.942024,13.4997946342,0.00725150321035,4.83426,8.658283131
 08/07  21:00:00,407.408926524,2.70356987019,295.890190084,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  22:00:00,241.588412778,1.08987110797,133.929654245,0.0,43.513341876,39.243024,13.4666780814,0.0,4.83426,8.63241808141
 08/07  23:00:00,259.528407712,1.28457278458,150.636302321,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,238.481236433,1.0809059759,130.850744706,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,105.0749757,0.0,0.0,0.0,43.513341876,39.243024,13.4485084577,0.0,4.83426,8.6142484577
 08/08  02:00:00,105.05505584,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,105.041240348,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.689594639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,107.270471799,0.0,0.0,0.0,43.513341876,39.243024,13.4484926759,0.0,4.83426,8.61423267588
 08/08  06:00:00,722.006703943,73.3935570514,540.735218767,0.0,43.513341876,39.942024,4.86902049767,0.0147604976722,4.83426,0.02
 08/08  07:00:00,717.903239981,73.4116537652,546.703502745,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  08:00:00,934.255238377,75.177323726,636.214836828,0.0,122.71106,84.617158233,32.8527231846,0.0,24.1713,8.68142318463
 08/08  09:00:00,998.729789261,76.4487430346,698.790063348,0.0,122.71106,84.617158233,32.8160657978,0.0,24.1713,8.64476579781
 08/08  10:00:00,1034.05327908,77.7422361895,728.245209378,0.0,122.71106,88.818015033,44.9015460506,0.0,36.25695,8.64459605061
 08/08  11:00:00,1055.22098079,79.5496476764,746.478526307,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  12:00:00,1069.78173481,81.8896695728,759.344213667,0.0,122.71106,88.818015033,44.9021166898,0.0,36.25695,8.64516668981
 08/08  13:00:00,1078.18179804,84.3979325236,769.625008463,0.0,122.71106,84.617158233,32.8341571529,0.0178623580111,24.1713,8.64499479493
 08/08  14:00:00,1091.06148072,86.7080916883,780.312462395,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  15:00:00,1090.75183859,89.1840967414,784.103611607,0.0,122.71106,78.0003075165,13.4790845175,0.0,4.83426,8.64482451752
 08/08  16:00:00,1089.42223361,90.8445838624,785.68847429,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,1048.61132564,87.4435440394,781.651143963,0.0,122.71106,39.942024,13.4613027721,0.0,4.83426,8.6270427721
 08/08  18:00:00,989.418698792,73.3996426244,736.85087569,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  19:00:00,958.205646697,73.3942412307,705.532979203,0.0,122.71106,39.942024,13.4997815263,0.0,4.83426,8.66552152629
 08/08  20:00:00,837.895153556,73.3935570514,646.989750068,0.0,43.513341876,39.942024,13.4925277933,0.0,4.83426,8.65826779331
 08/08  21:00:00,441.468064527,2.79828200374,330.124884226,0.0,43.513341876,39.243024,13.4923973725,0.0,4.83426,8.65813737251
 08/08  22:00:00,452.209618918,2.69238780285,340.943769278,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  23:00:00,301.913967571,1.53961497799,192.417853393,0.0,43.513341876,39.243024,13.4587763443,0.0,4.83426,8.62451634425
 08/08  24:00:00,316.203267147,1.72745487609,207.13864642,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,105.106587755,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,105.079798398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,105.063694502,0.0,0.0,0.0,43.513341876,39.243024,13.4484274119,0.0,4.83426,8.61416741186
 08/09  04:00:00,105.583372666,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.535473884,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,719.945902652,73.3935570514,539.234268569,0.0,43.513341876,39.942024,4.86192818347,0.00766818347131,4.83426,0.02
 08/09  07:00:00,745.426527675,73.4481238242,574.169355221,0.0,43.513341876,39.942024,13.4612743626,0.0,4.83426,8.62701436265
 08/09  08:00:00,941.954165745,75.4057847697,644.686494948,0.0,122.71106,84.617158233,32.8522885349,0.0,24.1713,8.68098853493
 08/09  09:00:00,996.817888349,76.6076305014,697.572887094,0.0,122.71106,84.617158233,32.8160148605,0.0,24.1713,8.64471486047
 08/09  10:00:00,1044.34225699,78.1822451359,738.409384037,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  11:00:00,1068.79357347,80.4289124651,759.273727401,0.0,122.71106,88.818015033,44.9014961902,0.0,36.25695,8.6445461902
 08/09  12:00:00,1080.19900788,82.2581947648,769.324475829,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  13:00:00,1080.60909554,83.6495951982,772.592365336,0.0,122.71106,84.617158233,32.8349308061,0.018514727479,24.1713,8.64511607862
 08/09  14:00:00,1083.58445169,84.9909656879,774.37280828,0.0,122.71106,84.617158233,32.8162442065,0.0,24.1713,8.64494420649
 08/09  15:00:00,1081.03657205,86.9778431667,776.393468585,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/09  16:00:00,1079.51865422,87.7807759586,778.920698377,0.0,122.71106,73.183824,13.4615206831,0.0,4.83426,8.62726068314
 08/09  17:00:00,1044.96914505,85.094020091,780.805518268,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,987.394028789,73.3935570514,734.816926858,0.0,122.71106,39.942024,13.4846710497,0.0,4.83426,8.65041104968
 08/09  19:00:00,965.491710454,73.3935570514,711.826793985,0.0,122.71106,39.942024,13.4999951859,0.0,4.83426,8.66573518591
 08/09  20:00:00,841.105470567,73.3935570514,649.068511766,0.0,43.513341876,39.942024,13.4923649907,0.0,4.83426,8.65810499073
 08/09  21:00:00,450.200077424,2.66526594705,338.584577545,0.0,43.513341876,39.243024,13.4926475033,0.0,4.83426,8.65838750333
 08/09  22:00:00,413.732726585,2.3648921869,303.096883392,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,286.441284229,1.46588608646,177.117938271,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,243.22583424,1.08233288903,135.549702445,0.0,43.513341876,39.243024,13.4485994157,0.0,4.83426,8.61433941567
 08/10  01:00:00,105.133489216,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,105.122405958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,105.124039849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.685272074,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.633400569,0.0,0.0,0.0,43.513341876,39.243024,13.4485781486,0.0,4.83426,8.61431814856
 08/10  06:00:00,723.542697048,73.3935570514,541.896310853,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  07:00:00,773.84860134,73.5993287206,601.530526826,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  08:00:00,960.758915086,76.1325922963,661.284364894,0.0,122.71106,84.617158233,32.8526435888,0.0,24.1713,8.68134358879
 08/10  09:00:00,1014.46031104,77.2603097795,713.188916901,0.0,122.71106,84.617158233,32.8161322167,0.0,24.1713,8.64483221673
 08/10  10:00:00,1052.88816755,78.791265462,745.53907373,0.0,122.71106,88.818015033,44.9016105956,0.0,36.25695,8.64466059557
 08/10  11:00:00,1076.6950238,80.5643111935,766.706333159,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  12:00:00,1088.85756344,83.0834817406,777.104024989,0.0,122.71106,88.818015033,44.9021809113,0.0,36.25695,8.64523091132
 08/10  13:00:00,1103.44858478,85.8310430195,793.110643738,0.0,122.71106,84.617158233,32.8347613905,0.0184042980637,24.1713,8.64505709241
 08/10  14:00:00,1112.42211964,87.9098930441,800.035926562,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  15:00:00,1103.09281505,89.7334152438,795.820091468,0.0,122.71106,78.0003075165,13.477585801,0.0,4.83426,8.643325801
 08/10  16:00:00,1093.11917288,90.6955520726,789.594945829,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,1039.19117492,87.0309528281,772.40458726,0.0,122.71106,39.942024,13.4612024123,0.0,4.83426,8.62694241228
 08/10  18:00:00,964.754472818,73.4034364212,712.229822273,0.0,122.71106,39.942024,13.4841294082,0.0,4.83426,8.64986940817
 08/10  19:00:00,948.777964532,73.3962287407,695.855218439,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/10  20:00:00,849.263655088,73.3935570514,658.354424115,0.0,43.513341876,39.942024,13.4923835354,0.0,4.83426,8.65812353537
 08/10  21:00:00,449.854046677,3.95590607917,336.806843243,0.0,43.513341876,39.243024,13.4925880336,0.0,4.83426,8.65832803357
 08/10  22:00:00,477.451641173,6.36189146421,362.247639622,0.0,43.513341876,39.243024,13.4665624414,0.0,4.83426,8.63230244143
 08/10  23:00:00,365.002972569,2.36155151447,253.705704072,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,202.740791672,0.820561941194,95.7470759608,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,245.656475046,1.08401044087,137.975544629,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,105.153222617,0.0,0.0,0.0,43.513341876,39.243024,13.4485086539,0.0,4.83426,8.61424865391
 08/11  03:00:00,105.137422072,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.889511032,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,107.440335574,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,724.069116981,73.3935570514,541.844152722,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  07:00:00,758.244453825,73.5789247413,586.311528672,0.0,43.513341876,39.942024,13.4615332063,0.0,4.83426,8.62727320628
 08/11  08:00:00,929.706453583,75.9527923275,631.010328368,0.0,122.71106,84.617158233,32.8521465701,0.0,24.1713,8.68084657007
 08/11  09:00:00,958.574758535,76.8412263195,658.799869581,0.0,122.71106,84.617158233,32.8160855258,0.0,24.1713,8.64478552578
 08/11  10:00:00,994.95025263,78.0099640133,689.400035495,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  11:00:00,1020.27658661,79.6274176429,711.71085435,0.0,122.71106,88.818015033,44.9015654212,0.0,36.25695,8.6446154212
 08/11  12:00:00,1036.76150946,81.7215363413,726.508887912,0.0,122.71106,88.818015033,44.9021358553,0.0,36.25695,8.64518585531
 08/11  13:00:00,1049.18350328,84.008871658,740.79282201,0.0,122.71106,84.617158233,24.2093467563,0.0180467563248,24.1713,0.02
 08/11  14:00:00,1065.96337414,86.2405791262,755.305960144,0.0,122.71106,84.617158233,32.8163130441,0.0,24.1713,8.64501304407
 08/11  15:00:00,1063.53273835,88.1501727477,757.570560485,0.0,122.71106,78.0003075165,13.4791019027,0.0,4.83426,8.64484190266
 08/11  16:00:00,1055.75545699,89.1561930009,753.608156837,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,1019.66064468,85.9082253925,754.291651414,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  18:00:00,928.853695866,73.3941675763,676.838623616,0.0,122.71106,39.942024,13.4988605876,0.0141854233119,4.83426,8.65041516427
 08/11  19:00:00,893.04877081,73.3935570514,641.206388745,0.0,122.71106,39.942024,13.4997138957,0.0,4.83426,8.66545389574
 08/11  20:00:00,791.04988394,73.3935570514,601.103503206,0.0,43.513341876,39.942024,13.4922068486,0.0,4.83426,8.6579468486
 08/11  21:00:00,437.30243383,2.79023721697,325.983641493,0.0,43.513341876,39.243024,13.49268045,0.0,4.83426,8.65842044999
 08/11  22:00:00,306.389887403,1.67436217247,197.461790995,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,253.847742321,1.29844155583,145.003856887,0.0,43.513341876,39.243024,13.4589359933,0.0,4.83426,8.62467599334
 08/11  24:00:00,187.774096979,0.718390140638,81.0665265834,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,105.048661827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,105.04199822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,105.036804714,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.571767912,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.532922235,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,96.5710537829,0.0,0.0,0.0,43.513341876,39.243024,13.4433888531,0.0,4.83426,8.6091288531
 08/12  07:00:00,87.4477705851,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,87.4571900199,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.4654779952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,302.471502417,1.5561170028,210.933945922,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,261.413531271,1.20946526587,170.032075512,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,129.223839356,0.362452279636,41.0648087737,0.0,43.513341876,39.243024,13.4485054678,0.0,4.83426,8.61424546783
 08/12  13:00:00,162.836962357,0.718390140638,73.8153324478,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,173.738837219,0.792870634144,84.5004565754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,337.641169973,2.35603749023,244.783719414,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,184.09274699,0.967951944269,94.6784159258,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,196.998371348,1.16302369353,107.279549689,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,87.1184026608,0.0,0.0,0.0,43.513341876,39.243024,13.4433995239,0.0,4.83426,8.60913952386
 08/12  19:00:00,87.5997983484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,105.476839953,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,105.167147828,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,104.800554424,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.625828907,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.734470333,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.715269744,0.0,0.0,0.0,43.513341876,39.243024,13.4424508312,0.0,4.83426,8.6081908312
 08/13  02:00:00,104.701538425,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.690300495,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.114193384,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.04877188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,96.0990169678,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.0962871639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,87.22715261,0.0,0.0,0.0,43.513341876,39.243024,13.4484172753,0.0,4.83426,8.61415727535
 08/13  09:00:00,87.3506629657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,87.4253764428,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,88.2756399687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,162.28523189,2.71758916221,71.2935774019,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,175.010082557,6.6773766079,79.9118038287,0.0,43.513341876,39.243024,13.4485922703,0.0,4.83426,8.6143322703
 08/13  14:00:00,342.244061429,6.97520719949,244.992512009,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,456.818857681,11.4171153762,354.036465843,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,491.184158063,9.45536680085,390.109519725,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
