Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  17:00:00,559.245139422,12.2326705338,454.792758111,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  18:00:00,442.846086502,8.84014166756,342.891404632,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,431.695548872,4.02051379849,335.916120862,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,221.200960844,1.32962925191,112.894050624,0.0,43.513341876,39.243024,13.4431421371,0.0,4.83426,8.60888213709
 08/13  21:00:00,195.014625695,1.08167438188,87.5155744073,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.837701667,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.636114462,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,104.772422654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,104.767061564,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.76677881,0.0,0.0,0.0,43.513341876,39.243024,13.4484571771,0.0,4.83426,8.6141971771
 08/14  03:00:00,104.759948471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.205405118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,105.174541198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,346.73046715,73.3935570514,172.777150031,0.0,43.513341876,39.942024,4.98886753722,0.134607537218,4.83426,0.02
 08/14  07:00:00,396.04000768,73.3935570514,230.603140691,0.0,43.513341876,39.942024,166.114507483,152.654009425,4.83426,8.62623805832
 08/14  08:00:00,769.344297521,73.5244641383,477.913243128,0.0,122.71106,84.617158233,32.852479564,0.0,24.1713,8.68117956397
 08/14  09:00:00,885.080999142,73.7767741492,592.086042722,0.0,122.71106,84.617158233,32.8163085659,0.0,24.1713,8.64500856589
 08/14  10:00:00,942.971826001,74.116042385,644.709377366,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,984.269324314,74.6359575876,684.079505912,0.0,122.71106,88.818015033,44.9017921878,0.0,36.25695,8.6448421878
 08/14  12:00:00,999.319262869,75.8700763988,698.482178819,0.0,122.71106,88.818015033,44.9016259232,0.0,36.25695,8.64467592317
 08/14  13:00:00,1006.34215385,77.2514732142,708.007684833,0.0,122.71106,84.617158233,24.2093139508,0.0180139508252,24.1713,0.02
 08/14  14:00:00,1017.68928112,78.6548312394,717.866857381,0.0,122.71106,84.617158233,32.8165514189,0.0,24.1713,8.64525141888
 08/14  15:00:00,1011.11035734,80.0379161915,716.652602105,0.0,122.71106,78.0003075165,13.4793423574,0.0,4.83426,8.64508235744
 08/14  16:00:00,1001.93589458,81.2769272409,711.436912896,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,967.666674406,79.8996100328,712.023398558,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,895.261406751,73.3935570514,645.939299351,0.0,122.71106,39.942024,13.4997911724,0.0148729110009,4.83426,8.65065826136
 08/14  19:00:00,855.904019796,73.3935570514,606.111018498,0.0,122.71106,39.942024,13.5144465525,0.0144778524938,4.83426,8.66570870004
 08/14  20:00:00,759.587340102,73.3935570514,572.103068463,0.0,43.513341876,39.942024,13.5018768597,0.0094112970821,4.83426,8.65820556261
 08/14  21:00:00,105.365015231,0.0,0.0,0.0,43.513341876,39.243024,13.4922881563,0.0,4.83426,8.65802815628
 08/14  22:00:00,104.973381651,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,105.837640786,0.0,0.0,0.0,43.513341876,39.243024,13.4588376318,0.0,4.83426,8.62457763182
 08/14  24:00:00,104.952440547,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,104.925350987,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.905479211,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.891252978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.32670488,0.0,0.0,0.0,43.513341876,39.243024,13.4483956281,0.0,4.83426,8.61413562806
 08/15  05:00:00,106.964218167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,580.576804961,73.3935570514,403.597631828,0.0,43.513341876,39.942024,4.95299543141,0.0987354314115,4.83426,0.02
 08/15  07:00:00,572.494476627,73.3935570514,405.699400948,0.0,43.513341876,39.942024,47.0533410312,42.1990810312,4.83426,0.02
 08/15  08:00:00,846.937401721,73.4594711044,554.56484585,0.0,122.71106,84.617158233,41.5142123495,0.0,24.1713,17.3429123495
 08/15  09:00:00,879.853387324,73.7019273213,586.477886819,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  10:00:00,917.433533857,74.1469807121,619.366902412,0.0,122.71106,88.818015033,44.9019259718,0.0,36.25695,8.6449759718
 08/15  11:00:00,949.003638781,74.9034908428,649.254862132,0.0,122.71106,88.818015033,44.9017616682,0.0,36.25695,8.64481166823
 08/15  12:00:00,963.952694614,75.8835929734,663.939546305,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  13:00:00,974.618950003,77.0002598108,677.269665725,0.0,122.71106,84.617158233,32.833557068,0.017609343184,24.1713,8.64464772481
 08/15  14:00:00,987.633658808,78.0128757125,689.236236034,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  15:00:00,988.48106538,79.5833569487,695.306846713,0.0,122.71106,78.0003075165,13.4795247901,0.0,4.83426,8.64526479011
 08/15  16:00:00,987.255964765,80.8383675091,698.166911168,0.0,122.71106,73.183824,13.4613659159,0.0,4.83426,8.62710591586
 08/15  17:00:00,965.833334463,79.5372899973,712.086635263,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,895.837974365,73.3935570514,648.474449433,0.0,122.71106,39.942024,13.5939009553,0.109504238145,4.83426,8.65013671715
 08/15  19:00:00,818.673808027,73.3935570514,571.674190103,0.0,122.71106,39.942024,13.5297598192,0.0294530332409,4.83426,8.66604678595
 08/15  20:00:00,590.329896691,73.3935570514,405.732536677,0.0,43.513341876,39.942024,4.90816739567,0.0539073956694,4.83426,0.02
 08/15  21:00:00,104.856512014,0.0,0.0,0.0,43.513341876,39.243024,13.4928236891,0.0,4.83426,8.65856368905
 08/15  22:00:00,104.915467273,0.0,0.0,0.0,43.513341876,39.243024,13.4662989595,0.0,4.83426,8.63203895948
 08/15  23:00:00,105.760554314,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,104.877317673,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,104.865713924,0.0,0.0,0.0,43.513341876,39.243024,13.446947286,0.0,4.83426,8.61268728599
 08/16  02:00:00,104.825723481,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,104.784054835,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.231921161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,105.196657804,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,284.059494035,73.3935570514,110.971948297,0.0,43.513341876,39.942024,13.6577727298,0.209159483186,4.83426,8.61435324666
 08/16  07:00:00,243.293964832,73.3935570514,79.3740709526,0.0,43.513341876,39.942024,220.906811026,216.052551026,4.83426,0.02
 08/16  08:00:00,414.921467864,73.4296882253,126.321789715,0.0,122.71106,84.617158233,53.4181623884,20.5653716536,24.1713,8.68149073479
 08/16  09:00:00,508.786960031,73.5986249467,219.367773457,0.0,122.71106,84.617158233,32.8165127404,0.0,24.1713,8.6452127404
 08/16  10:00:00,599.165416989,73.7887007485,304.898895623,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,695.34712114,74.1064840483,399.633646437,0.0,122.71106,88.818015033,44.9020000813,0.0,36.25695,8.64505008127
 08/16  12:00:00,846.136599898,74.876185402,550.105736118,0.0,122.71106,88.818015033,44.9018383235,0.0,36.25695,8.64488832348
 08/16  13:00:00,957.65542331,75.8531502911,664.491869409,0.0,122.71106,84.617158233,24.209906402,0.0186064019898,24.1713,0.02
 08/16  14:00:00,959.38208414,76.582701853,665.413785298,0.0,122.71106,84.617158233,32.8160270857,0.0,24.1713,8.64472708572
 08/16  15:00:00,950.496918485,77.4664413055,662.263674241,0.0,122.71106,78.0003075165,13.4791740139,0.0,4.83426,8.64491401388
 08/16  16:00:00,950.673384178,78.6443711387,666.221251723,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,916.83491503,77.6715838459,666.512631208,0.0,122.71106,39.942024,13.4611869309,0.0,4.83426,8.62692693086
 08/16  18:00:00,741.566125027,73.3935570514,495.693974872,0.0,122.71106,39.942024,4.92632648725,0.0720664872493,4.83426,0.02
 08/16  19:00:00,618.51449066,73.3935570514,372.312513988,0.0,122.71106,39.942024,13.5004957923,0.0,4.83426,8.66623579235
 08/16  20:00:00,462.802450606,73.3935570514,278.590487434,0.0,43.513341876,39.942024,13.5088053108,0.0162878755021,4.83426,8.65825743527
 08/16  21:00:00,105.104529519,0.0,0.0,0.0,43.513341876,39.243024,13.4923462183,0.0,4.83426,8.65808621826
 08/16  22:00:00,104.790001063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  23:00:00,105.706225381,0.0,0.0,0.0,43.513341876,39.243024,13.4585955173,0.0,4.83426,8.62433551734
 08/16  24:00:00,104.785698117,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,104.756316682,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.743821023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.727364486,0.0,0.0,0.0,43.513341876,39.243024,13.4484099666,0.0,4.83426,8.61414996663
 08/17  04:00:00,105.147035927,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  05:00:00,105.068822657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,170.016554686,73.3935570514,0.0229210764161,0.0,43.513341876,39.942024,28.0422553534,23.1879953534,4.83426,0.02
 08/17  07:00:00,215.014410241,73.3935570514,52.4770565363,0.0,43.513341876,39.942024,411.444879377,397.983652551,4.83426,8.62696682646
 08/17  08:00:00,507.628194454,73.3935570514,218.156281284,0.0,122.71106,84.617158233,72.6664198159,39.8138335229,24.1713,8.68128629301
 08/17  09:00:00,704.279415381,73.4827240034,413.537205312,0.0,122.71106,84.617158233,24.2286846946,0.0373846945728,24.1713,0.02
 08/17  10:00:00,749.967836214,73.6176760079,454.774579694,0.0,122.71106,88.818015033,44.9022664997,0.0,36.25695,8.64531649968
 08/17  11:00:00,802.213123943,73.8039773635,505.872536849,0.0,122.71106,88.818015033,44.9021065093,0.0,36.25695,8.6451565093
 08/17  12:00:00,877.696968667,74.3886923504,581.39140197,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  13:00:00,969.978042451,75.4927472603,676.278257844,0.0,122.71106,84.617158233,32.8336476908,0.0173498280815,24.1713,8.64499786267
 08/17  14:00:00,970.043108429,76.3204910967,675.697041019,0.0,122.71106,84.617158233,32.8161398507,0.0,24.1713,8.64483985069
 08/17  15:00:00,971.883588363,77.3515759792,683.168532014,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/17  16:00:00,976.417635385,78.4772633155,691.545189127,0.0,122.71106,73.183824,13.4615508351,0.0,4.83426,8.6272908351
 08/17  17:00:00,945.511801946,77.6303687986,694.88642275,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  18:00:00,832.892967834,73.3935570514,586.373691563,0.0,122.71106,39.942024,13.554420715,0.0697376036661,4.83426,8.65042311132
 08/17  19:00:00,767.558009543,73.3935570514,517.203953594,0.0,122.71106,39.942024,13.5231515739,0.022786968323,4.83426,8.66610460557
 08/17  20:00:00,597.051784604,73.3935570514,411.898622852,0.0,43.513341876,39.942024,13.5433750208,0.050782931896,4.83426,8.65833208894
 08/17  21:00:00,105.132428484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  22:00:00,104.805717107,0.0,0.0,0.0,43.513341876,39.243024,13.4663453965,0.0,4.83426,8.63208539654
 08/17  23:00:00,105.736854188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.82578499,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  01:00:00,104.804631779,0.0,0.0,0.0,43.513341876,39.243024,13.4485093827,0.0,4.83426,8.61424938272
 08/18  02:00:00,104.818918905,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.817601822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.177029067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,106.779494126,0.0,0.0,0.0,43.513341876,39.243024,13.4485092855,0.0,4.83426,8.61424928553
 08/18  06:00:00,391.086562683,73.3935570514,215.895014675,0.0,43.513341876,39.942024,4.96887010623,0.114610106226,4.83426,0.02
 08/18  07:00:00,406.256782445,73.3935570514,240.910368839,0.0,43.513341876,39.942024,163.008189992,158.153929992,4.83426,0.02
 08/18  08:00:00,651.085376673,73.3935570514,360.649278358,0.0,122.71106,84.617158233,37.0843556864,4.23142560294,24.1713,8.68163008347
 08/18  09:00:00,826.525469862,73.4287498339,534.875345519,0.0,122.71106,84.617158233,32.8165975862,0.0,24.1713,8.6452975862
 08/18  10:00:00,924.312716466,73.6862891182,627.445580842,0.0,122.71106,88.818015033,44.9016910008,0.0,36.25695,8.64474100079
 08/18  11:00:00,963.15125133,74.1964791895,664.36079561,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,988.590938623,75.1831137705,689.346490191,0.0,122.71106,88.818015033,44.902280364,0.0,36.25695,8.64533036397
 08/18  13:00:00,1002.35284648,76.4444081725,705.558973674,0.0,122.71106,84.617158233,32.8341168911,0.0176428948763,24.1713,8.64517399625
 08/18  14:00:00,1011.67876495,77.7167203548,713.146058927,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  15:00:00,1008.36737372,79.2724734692,714.755165145,0.0,122.71106,78.0003075165,13.4792793459,0.0,4.83426,8.64501934592
 08/18  16:00:00,1002.70806971,80.5353569108,712.893776643,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,968.416485399,79.0156612441,713.467734369,0.0,122.71106,39.942024,13.4614649872,0.0,4.83426,8.62720498718
 08/18  18:00:00,887.163111526,73.3935570514,638.022953207,0.0,122.71106,39.942024,4.96901243913,0.114752439132,4.83426,0.02
 08/18  19:00:00,863.748809027,73.3935570514,611.969594946,0.0,122.71106,39.942024,13.5000493394,0.0,4.83426,8.66578933936
 08/18  20:00:00,767.401814277,73.3935570514,580.700961748,0.0,43.513341876,39.942024,13.5028652496,0.0100684611677,4.83426,8.65853678844
 08/18  21:00:00,105.002243818,0.0,0.0,0.0,43.513341876,39.243024,13.4926290372,0.0,4.83426,8.65836903719
 08/18  22:00:00,105.035918912,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  23:00:00,105.907036707,0.0,0.0,0.0,43.513341876,39.243024,13.4589855532,0.0,4.83426,8.6247255532
 08/18  24:00:00,105.016604471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,104.984425117,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.981242371,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.963490174,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.441331419,0.0,0.0,0.0,43.513341876,39.243024,13.4434139602,0.0,4.83426,8.6091539602
 08/19  05:00:00,105.385229324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,99.4283373063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,87.3444394629,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.385670853,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.4889139931,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.5784024926,0.0,0.0,0.0,43.513341876,39.243024,13.4485221511,0.0,4.83426,8.61426215113
 08/19  11:00:00,380.692559398,6.99129334163,282.633030505,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,538.264555807,7.97757360707,438.55077153,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,540.149714878,11.360527954,437.109513189,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,654.581993845,11.2488523435,550.437743562,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,692.875310624,29.4771883506,570.65420869,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,711.382795428,28.4995403451,589.838906916,0.0,43.513341876,39.243024,13.4434590235,0.0,4.83426,8.60919902347
 08/19  17:00:00,711.559417311,35.3053605335,583.647427578,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,653.004588688,17.3475689761,542.940978052,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,555.321179277,12.9090044592,447.033492895,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,479.616222977,5.14422887824,364.920691351,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,375.856612238,2.54877289282,265.046666413,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,410.049478021,2.84842887591,298.873943225,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,190.382206448,0.723288023259,82.8670491728,0.0,43.513341876,39.243024,13.4434347803,0.0,4.83426,8.60917478028
 08/19  24:00:00,144.782740011,0.359195070319,38.9578451725,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,105.006233381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.99248853,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.982172688,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.501781939,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.443059986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,99.4640455215,0.0,0.0,0.0,43.513341876,39.243024,13.4434152137,0.0,4.83426,8.60915521371
 08/20  07:00:00,87.412416084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,191.38400802,0.724102009994,102.052473117,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,249.581796881,4.08229174049,156.328429573,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,549.565453193,9.47187514963,447.420372366,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,442.102797531,11.3021794075,338.335709403,0.0,43.513341876,39.243024,13.4486281806,0.0,4.83426,8.61436818058
 08/20  12:00:00,647.537736348,11.6106801711,542.14803496,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,608.491031395,12.5581289221,503.321226545,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,717.781288092,27.5749409987,596.532642606,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,658.639522393,40.3878870593,525.810134219,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,739.549557593,40.3065528494,605.67413738,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,648.701292593,41.6185520074,514.751101543,0.0,43.513341876,39.243024,13.443451211,0.0,4.83426,8.60919121104
 08/20  18:00:00,711.018589536,38.8112521857,578.945010215,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,568.678238441,17.5878650049,455.507789107,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,633.261949978,10.7952086822,511.14270518,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,452.008736847,3.48553804142,339.335942107,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,461.828258777,3.28643910562,349.746103931,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,329.445687857,2.07688501008,219.096742016,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,289.36306372,1.75936768109,180.512423324,0.0,43.513341876,39.243024,13.4434137636,0.0,4.83426,8.60915376356
 08/21  01:00:00,223.151337026,1.08238948872,115.695603904,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.999288624,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.975864973,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,105.480936798,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.429975689,0.0,0.0,0.0,43.513341876,39.243024,13.44860938,0.0,4.83426,8.61434937997
 08/21  06:00:00,723.228335862,73.3935570514,540.764457889,0.0,43.513341876,39.942024,4.94650550321,0.0922455032131,4.83426,0.02
 08/21  07:00:00,708.356948822,73.4141112161,538.040775843,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  08:00:00,871.288605826,74.8769695813,574.830791108,0.0,122.71106,84.617158233,32.8526766014,0.0,24.1713,8.68137660139
 08/21  09:00:00,935.866352018,75.9537044044,637.61945796,0.0,122.71106,84.617158233,32.8161427896,0.0,24.1713,8.64484278965
 08/21  10:00:00,992.67489459,76.9335434947,688.415013597,0.0,122.71106,88.818015033,44.9024001549,0.0,36.25695,8.64545015486
 08/21  11:00:00,1025.35090213,78.4548102077,718.298202223,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  12:00:00,1041.88901461,80.4371945313,733.607439409,0.0,122.71106,88.818015033,44.9022589754,0.0,36.25695,8.64530897541
 08/21  13:00:00,1050.35044744,82.528233405,744.10318027,0.0,122.71106,84.617158233,32.8344793616,0.0180103179964,24.1713,8.64516904363
 08/21  14:00:00,1050.14433904,84.1680022548,742.326862971,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,1019.32626587,85.0392588186,718.159619629,0.0,122.71106,78.0003075165,13.4796926119,0.0,4.83426,8.64543261189
 08/21  16:00:00,965.28629415,84.2765299543,669.929010925,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/21  17:00:00,885.113390397,80.2713382922,627.322162138,0.0,122.71106,39.942024,13.4612794318,0.0,4.83426,8.62701943182
 08/21  18:00:00,784.637869481,73.3935570514,533.862276218,0.0,122.71106,39.942024,13.5559373355,0.0715905279048,4.83426,8.65008680761
 08/21  19:00:00,792.779329731,73.3935570514,538.742170719,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  20:00:00,727.536972401,73.3935570514,538.845147963,0.0,43.513341876,39.942024,13.501385733,0.00866434396657,4.83426,8.65846138902
 08/21  21:00:00,105.3551206,0.0,0.0,0.0,43.513341876,39.243024,13.4916853643,0.0,4.83426,8.65742536435
 08/21  22:00:00,105.007050671,0.0,0.0,0.0,43.513341876,39.243024,13.4665031497,0.0,4.83426,8.63224314974
 08/21  23:00:00,105.86120189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,104.995706869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.989734044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.985441611,0.0,0.0,0.0,43.513341876,39.243024,13.4484393092,0.0,4.83426,8.61417930919
 08/22  03:00:00,104.970536492,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,107.510275541,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,107.090188984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,724.003126404,73.3935570514,541.378093333,0.0,43.513341876,39.942024,4.9712642819,0.117004281901,4.83426,0.02
 08/22  07:00:00,712.748307832,73.3935570514,543.938033589,0.0,43.513341876,39.942024,13.4614549227,0.0,4.83426,8.62719492268
 08/22  08:00:00,837.971564132,73.713567333,544.753498947,0.0,122.71106,84.617158233,32.8528140157,0.0,24.1713,8.68151401571
 08/22  09:00:00,843.596126019,74.2340530689,549.367191782,0.0,122.71106,84.617158233,32.8165609262,0.0,24.1713,8.64526092619
 08/22  10:00:00,862.402315703,74.7583634478,563.131777579,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  11:00:00,892.854347895,75.4471494008,591.788667604,0.0,122.71106,88.818015033,44.9020782114,0.0,36.25695,8.64512821136
 08/22  12:00:00,921.181542416,76.4257084247,619.55616123,0.0,122.71106,88.818015033,44.9019453184,0.0,36.25695,8.64499531845
 08/22  13:00:00,925.550092759,77.2083717377,627.212052873,0.0,122.71106,84.617158233,24.2097752453,0.0184752453095,24.1713,0.02
 08/22  14:00:00,931.914359119,78.1770236564,632.433859035,0.0,122.71106,84.617158233,32.816162484,0.0,24.1713,8.64486248401
 08/22  15:00:00,938.832240718,78.8637094207,644.75665579,0.0,122.71106,78.0003075165,13.4797352133,0.0,4.83426,8.6454752133
 08/22  16:00:00,947.709138039,79.7329850356,657.438762193,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/22  17:00:00,914.494963221,77.8510825973,659.545394312,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,815.636686201,73.3935570514,565.335287139,0.0,122.71106,39.942024,13.569810244,0.0845985451872,4.83426,8.65095169884
 08/22  19:00:00,808.268778058,73.3935570514,555.161912218,0.0,122.71106,39.942024,13.5005142092,0.0,4.83426,8.6662542092
 08/22  20:00:00,731.404910456,73.3935570514,542.988083596,0.0,43.513341876,39.942024,13.5034320183,0.0104241763077,4.83426,8.65874784201
 08/22  21:00:00,105.020888189,0.0,0.0,0.0,43.513341876,39.243024,13.4928598067,0.0,4.83426,8.65859980671
 08/22  22:00:00,105.051499816,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.884045168,0.0,0.0,0.0,43.513341876,39.243024,13.4588604201,0.0,4.83426,8.62460042014
 08/22  24:00:00,105.020003258,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,105.014112842,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.999169304,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.978462073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.497145487,0.0,0.0,0.0,43.513341876,39.243024,13.4485715248,0.0,4.83426,8.61431152484
 08/23  05:00:00,105.459922803,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,719.777202008,73.3935570514,536.593784151,0.0,43.513341876,39.942024,4.86923762582,0.0149776258164,4.83426,0.02
 08/23  07:00:00,708.803396357,73.3935570514,538.63208241,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/23  08:00:00,834.215032898,73.6005677207,539.921629344,0.0,122.71106,84.617158233,41.5149757403,0.0,24.1713,17.3436757403
 08/23  09:00:00,855.697171915,74.0361712054,560.544933726,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  10:00:00,910.660788439,74.7278274811,609.718179298,0.0,122.71106,88.818015033,44.9019025055,0.0,36.25695,8.64495250548
 08/23  11:00:00,971.041129567,75.8320586041,667.273771014,0.0,122.71106,88.818015033,44.9005135947,0.0,36.25695,8.64356359468
 08/23  12:00:00,998.140120632,76.8567807496,694.04312272,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  13:00:00,1000.49062542,78.3647781251,699.034981983,0.0,122.71106,84.617158233,32.8347147986,0.0179693703173,24.1713,8.6454454283
 08/23  14:00:00,1000.58233798,79.8659260624,697.542927912,0.0,122.71106,84.617158233,32.8166176833,0.0,24.1713,8.64531768326
 08/23  15:00:00,989.440919252,80.1935858351,692.691764547,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/23  16:00:00,987.287745268,79.6779953292,695.682128766,0.0,122.71106,73.183824,13.4616732656,0.0,4.83426,8.6274132656
 08/23  17:00:00,938.236564995,77.6746493787,682.193585909,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,792.057189658,73.3935570514,540.623694776,0.0,122.71106,39.942024,13.5719031427,0.0874117765639,4.83426,8.65023136614
 08/23  19:00:00,788.565331278,73.3935570514,533.337845297,0.0,122.71106,39.942024,13.5002123145,0.0,4.83426,8.66595231447
 08/23  20:00:00,720.328787328,73.3935570514,529.840038447,0.0,43.513341876,39.942024,13.4924484325,0.0,4.83426,8.65818843249
 08/23  21:00:00,105.46264233,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  22:00:00,105.050630608,0.0,0.0,0.0,43.513341876,39.243024,13.4666977533,0.0,4.83426,8.63243775334
 08/23  23:00:00,105.865521709,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  24:00:00,105.002510322,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.996049524,0.0,0.0,0.0,43.513341876,39.243024,13.4485136731,0.0,4.83426,8.61425367308
 08/24  02:00:00,105.00233694,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.995342447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.51724931,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.493296093,0.0,0.0,0.0,43.513341876,39.243024,13.4485449221,0.0,4.83426,8.61428492206
 08/24  06:00:00,716.89341841,73.3935570514,532.808527026,0.0,43.513341876,39.942024,4.8627169694,0.0084569693999,4.83426,0.02
 08/24  07:00:00,707.687728489,73.3935570514,536.301641122,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/24  08:00:00,885.303336959,73.6296350427,589.267812471,0.0,122.71106,84.617158233,32.8531455984,0.0,24.1713,8.68184559835
 08/24  09:00:00,919.382820925,74.0510027839,622.362822247,0.0,122.71106,84.617158233,32.8162278059,0.0,24.1713,8.64492780594
 08/24  10:00:00,960.855637529,74.6764192272,658.608417129,0.0,122.71106,88.818015033,44.9025067186,0.0,36.25695,8.64555671855
 08/24  11:00:00,999.894483282,75.6316613542,695.415010249,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  12:00:00,1022.587957,76.8908578199,717.569182811,0.0,122.71106,88.818015033,44.9023857152,0.0,36.25695,8.64543571522
 08/24  13:00:00,1011.62361761,77.8309807018,710.373383941,0.0,122.71106,84.617158233,32.8356812459,0.0190657525973,24.1713,8.64531549328
 08/24  14:00:00,1029.19779589,79.0793108009,726.691713467,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  15:00:00,1020.41555815,79.8789794234,723.805523027,0.0,122.71106,78.0003075165,13.479455866,0.0,4.83426,8.645195866
 08/24  16:00:00,1005.0225183,80.2684129583,712.949748567,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,981.788225859,78.5798442464,724.61009586,0.0,122.71106,39.942024,13.4615691386,0.0,4.83426,8.62730913856
 08/24  18:00:00,892.569122575,73.3935570514,640.747527487,0.0,122.71106,39.942024,4.86929712852,0.0150371285182,4.83426,0.02
 08/24  19:00:00,850.625447151,73.3935570514,595.828517134,0.0,122.71106,39.942024,13.5075563182,0.00717036931714,4.83426,8.6661259489
 08/24  20:00:00,737.053118881,73.3935570514,547.605049477,0.0,43.513341876,39.942024,13.5031580019,0.0100274495178,4.83426,8.65887055242
 08/24  21:00:00,105.444443213,0.0,0.0,0.0,43.513341876,39.243024,13.4929949761,0.0,4.83426,8.65873497606
 08/24  22:00:00,105.061960465,0.0,0.0,0.0,43.513341876,39.243024,13.4664965458,0.0,4.83426,8.63223654584
 08/24  23:00:00,105.891380167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  24:00:00,105.016270506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,105.001411529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.996550776,0.0,0.0,0.0,43.513341876,39.243024,13.4485966046,0.0,4.83426,8.61433660457
 08/25  03:00:00,104.992100248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,107.620266742,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,107.227692915,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,718.99415995,73.3935570514,534.288789004,0.0,43.513341876,39.942024,4.86529899069,0.0110389906887,4.83426,0.02
 08/25  07:00:00,714.203615659,73.3935570514,542.577193023,0.0,43.513341876,39.942024,13.461392908,0.0,4.83426,8.62713290797
 08/25  08:00:00,897.414231163,73.7180220454,600.96126567,0.0,122.71106,84.617158233,32.8525171155,0.0,24.1713,8.68121711551
 08/25  09:00:00,948.27625477,74.2948493029,650.518123161,0.0,122.71106,84.617158233,32.8169013608,0.0,24.1713,8.64560136076
 08/25  10:00:00,978.970875326,74.9926484444,676.020637029,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  11:00:00,1013.8309524,75.976550301,708.860731733,0.0,122.71106,88.818015033,44.9024383504,0.0,36.25695,8.64548835038
 08/25  12:00:00,1035.96420229,77.3176942082,730.412739103,0.0,122.71106,88.818015033,44.9023258172,0.0,36.25695,8.64537581725
 08/25  13:00:00,1021.01759722,78.4154537754,719.101610447,0.0,122.71106,84.617158233,24.2103721832,0.0190721831721,24.1713,0.02
 08/25  14:00:00,1023.74498796,79.5008750801,720.409371715,0.0,122.71106,84.617158233,32.8165635413,0.0,24.1713,8.64526354133
 08/25  15:00:00,1022.31335073,80.8004400307,723.929788113,0.0,122.71106,78.0003075165,13.4794115744,0.0,4.83426,8.64515157438
 08/25  16:00:00,1024.31375078,81.4892472254,730.161940195,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,1003.15188787,79.8877351427,744.000382232,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  18:00:00,911.269847485,73.3935570514,658.82377349,0.0,122.71106,39.942024,13.4999713979,0.0149053782575,4.83426,8.65080601968
 08/25  19:00:00,871.694497607,73.3935570514,613.522620742,0.0,122.71106,39.942024,13.5002941653,0.0,4.83426,8.66603416533
 08/25  20:00:00,755.813776302,73.3935570514,565.225463041,0.0,43.513341876,39.942024,13.4927785215,0.0,4.83426,8.65851852148
 08/25  21:00:00,105.196790136,0.0,0.0,0.0,43.513341876,39.243024,13.4926551524,0.0,4.83426,8.6583951524
 08/25  22:00:00,105.16113534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.945366365,0.0,0.0,0.0,43.513341876,39.243024,13.4589821989,0.0,4.83426,8.62472219886
 08/25  24:00:00,105.077898148,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,105.06247883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,105.05675009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,105.041478993,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.561819082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.500375888,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,99.4927783664,0.0,0.0,0.0,43.513341876,39.243024,13.4433776661,0.0,4.83426,8.60911766615
 08/26  07:00:00,87.4186526325,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.519711495,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,297.042632349,3.57878796322,204.195583078,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,362.50146742,8.34737344693,263.748299735,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,434.673621782,9.14391133389,331.738757915,0.0,43.513341876,39.243024,13.4487314942,0.0,4.83426,8.61447149415
 08/26  12:00:00,596.412892221,12.7062489602,489.956421729,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,476.419333105,10.2506363942,373.982223162,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,663.239125168,19.1416020211,550.079728649,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,565.102460375,25.4070326093,447.045407083,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,701.243737212,38.0777995606,569.487558805,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,582.3692872,33.1505821822,456.762779791,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,663.259938494,24.608068765,545.330724969,0.0,43.513341876,39.243024,13.4435008271,0.0,4.83426,8.60924082706
 08/26  19:00:00,510.507522507,14.9201244638,397.221191214,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,547.155719369,9.38112110391,427.014273031,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,453.210305319,3.26815090268,340.671453807,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,356.339764512,2.16674134821,246.463058707,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,386.760154249,2.38830264111,275.531667455,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,275.362572158,1.3832298815,167.07773927,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,105.068135806,0.0,0.0,0.0,43.513341876,39.243024,13.44343457,0.0,4.83426,8.60917457003
 08/27  02:00:00,105.039611671,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,105.028508097,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.569766341,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.54640002,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,99.5931649145,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.484549755,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.4977446637,0.0,0.0,0.0,43.513341876,39.243024,13.4485141304,0.0,4.83426,8.61425413035
 08/27  09:00:00,384.150437848,1.85323209477,291.580005993,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,511.990996994,7.34144777091,412.373910229,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,570.603230912,8.20861641516,468.430579016,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,635.559405777,11.9242408681,530.804471909,0.0,43.513341876,39.243024,13.4487196994,0.0,4.83426,8.61445969941
 08/27  13:00:00,644.10421935,10.027172055,541.072563517,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,664.390884782,12.9183995404,558.40402681,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,654.114542755,11.6355962694,549.209582453,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,658.158091684,16.9070944819,548.318097146,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,702.442328005,29.9787723886,579.343707344,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,647.000898451,17.0318545882,537.284613793,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,572.602399784,8.63120577384,465.282835717,0.0,43.513341876,39.243024,13.4435213696,0.0,4.83426,8.60926136956
 08/27  20:00:00,518.377266374,3.74904202447,404.588027166,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,425.391714739,2.91359439896,313.651436008,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,386.490721914,2.42829030845,275.991586318,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,381.092022134,2.39500145303,269.857192634,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,261.397456772,1.28962793573,153.342016563,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,147.940535912,0.359195070319,42.0594952956,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,105.038537676,0.0,0.0,0.0,43.513341876,39.243024,13.4487461811,0.0,4.83426,8.61448618108
 08/28  03:00:00,105.018974571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.549099052,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.49793205,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,723.476804487,73.3935570514,539.823143081,0.0,43.513341876,39.942024,13.4556130297,0.00705432480861,4.83426,8.6142987049
 08/28  07:00:00,721.322034495,73.4834252623,550.078040891,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/28  08:00:00,898.162029109,75.3799830148,600.296322999,0.0,122.71106,84.617158233,32.8536543376,0.0,24.1713,8.68235433761
 08/28  09:00:00,944.101291177,76.3008375654,644.696937648,0.0,122.71106,84.617158233,32.8169900846,0.0,24.1713,8.64569008456
 08/28  10:00:00,982.142481828,77.3724397951,677.178964561,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  11:00:00,1002.86582742,78.7482085493,695.47220233,0.0,122.71106,88.818015033,44.9025547555,0.0,36.25695,8.64560475549
 08/28  12:00:00,1020.5941534,80.5532438269,711.809820753,0.0,122.71106,88.818015033,44.9024685675,0.0,36.25695,8.64551856751
 08/28  13:00:00,1028.42546717,82.4949795875,721.588386436,0.0,122.71106,84.617158233,24.2093394422,0.0180394421941,24.1713,0.02
 08/28  14:00:00,1037.88288494,83.2633039664,730.249351042,0.0,122.71106,84.617158233,32.8167321451,0.0,24.1713,8.64543214509
 08/28  15:00:00,1031.17303575,84.5869601826,728.833633841,0.0,122.71106,78.0003075165,13.4796058624,0.0,4.83426,8.64534586236
 08/28  16:00:00,1035.920075,84.9964226166,738.063966741,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,928.509009406,80.3125202832,670.663256397,0.0,122.71106,39.942024,13.4618145363,0.0,4.83426,8.62755453634
 08/28  18:00:00,794.587093712,73.3935570514,544.821337672,0.0,122.71106,39.942024,4.92296876447,0.0687087644672,4.83426,0.02
 08/28  19:00:00,798.654855954,73.3935570514,542.047664266,0.0,122.71106,39.942024,13.5010295544,0.0,4.83426,8.66676955438
 08/28  20:00:00,728.325071122,73.3935570514,539.329048421,0.0,43.513341876,39.942024,13.4926772666,0.0,4.83426,8.65841726657
 08/28  21:00:00,105.416690765,0.0,0.0,0.0,43.513341876,39.243024,13.4925788173,0.0,4.83426,8.65831881729
 08/28  22:00:00,105.059586608,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,105.90083328,0.0,0.0,0.0,43.513341876,39.243024,13.4590705884,0.0,4.83426,8.62481058841
 08/28  24:00:00,105.045000707,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,105.050244085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,105.063481895,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,105.066811766,0.0,0.0,0.0,43.513341876,39.243024,13.4487688122,0.0,4.83426,8.61450881217
 08/29  04:00:00,107.800845147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,107.374975565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,715.959736832,73.3935570514,530.011028921,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/29  07:00:00,731.415051572,73.4015107488,559.268301137,0.0,43.513341876,39.942024,13.4618432947,0.0,4.83426,8.62758329471
 08/29  08:00:00,895.9068643,74.6780814724,598.357998151,0.0,122.71106,84.617158233,32.8537493246,0.0,24.1713,8.68244932459
 08/29  09:00:00,919.244979459,75.3020742066,620.672087266,0.0,122.71106,84.617158233,32.8166128854,0.0,24.1713,8.64531288542
 08/29  10:00:00,957.095897545,75.8796321847,653.339598873,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  11:00:00,988.716585232,76.838480538,682.929004745,0.0,122.71106,88.818015033,44.9021880285,0.0,36.25695,8.64523802849
 08/29  12:00:00,1005.63961673,78.097992147,699.381201501,0.0,122.71106,88.818015033,41.4402024725,0.0,36.25695,5.18325247249
 08/29  13:00:00,1017.65180327,79.9203924959,713.613450682,0.0,122.71106,84.617158233,27.6692950437,0.0175009599822,24.1713,3.48049408371
 08/29  14:00:00,1023.77416004,81.2162423752,718.287495706,0.0,122.71106,84.617158233,32.8171367473,0.0,24.1713,8.64583674728
 08/29  15:00:00,971.367187386,81.4558117816,672.921912947,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/29  16:00:00,947.188072679,80.8553014414,654.466514501,0.0,122.71106,73.183824,13.4610667175,0.0,4.83426,8.62680671747
 08/29  17:00:00,927.354010831,78.1088409491,670.454447262,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,818.362467078,73.3935570514,566.121620517,0.0,122.71106,39.942024,13.5539166912,0.0682832871712,4.83426,8.651373404
 08/29  19:00:00,808.958849744,73.3935570514,550.909321668,0.0,122.71106,39.942024,13.5014210866,0.0,4.83426,8.66716108657
 08/29  20:00:00,723.779528975,73.3935570514,533.563243736,0.0,43.513341876,39.942024,13.5072502345,0.0144453251339,4.83426,8.65854490937
 08/29  21:00:00,105.09610901,0.0,0.0,0.0,43.513341876,39.243024,13.4927164693,0.0,4.83426,8.65845646931
 08/29  22:00:00,105.069949089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  23:00:00,105.898102694,0.0,0.0,0.0,43.513341876,39.243024,13.4588989911,0.0,4.83426,8.62463899106
 08/29  24:00:00,105.037025234,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,105.012545299,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  02:00:00,104.999407182,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.994705234,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.497784772,0.0,0.0,0.0,43.513341876,39.243024,13.4486577359,0.0,4.83426,8.61439773594
 08/30  05:00:00,105.440831731,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,720.076891224,73.3935570514,537.258807869,0.0,43.513341876,39.942024,4.87321571969,0.0189557196856,4.83426,0.02
 08/30  07:00:00,709.418357744,73.3935570514,539.192967403,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/30  08:00:00,874.854849258,73.9000458146,579.123125966,0.0,122.71106,84.617158233,41.5144809286,0.0,24.1713,17.3431809286
 08/30  09:00:00,951.413569099,74.7132169941,653.809578233,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/30  10:00:00,1011.67167827,75.8310111988,708.182406387,0.0,122.71106,88.818015033,44.9027286363,0.0,36.25695,8.64577863631
 08/30  11:00:00,1035.40577347,77.3782825273,729.409624145,0.0,122.71106,88.818015033,44.9026606595,0.0,36.25695,8.64571065955
 08/30  12:00:00,1058.6823084,79.445004477,751.03269655,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,1050.03205222,81.0629672562,745.481717631,0.0,122.71106,84.617158233,32.8368844703,0.0199412837181,24.1713,8.64564318657
 08/30  14:00:00,1056.377744,83.496582224,749.801957603,0.0,122.71106,84.617158233,32.8168759575,0.0,24.1713,8.64557595752
 08/30  15:00:00,1056.81357832,85.5661678806,754.410105838,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/30  16:00:00,1051.6737886,85.839648101,753.561058583,0.0,122.71106,73.183824,13.4618069571,0.0,4.83426,8.6275469571
 08/30  17:00:00,1010.88265304,83.5545311387,748.699795178,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  18:00:00,928.296634694,73.3935570514,676.283477944,0.0,122.71106,39.942024,13.4994759327,0.0145899602866,4.83426,8.65062597243
 08/30  19:00:00,899.346196655,73.3935570514,641.795697274,0.0,122.71106,39.942024,13.5008041937,0.0,4.83426,8.66654419368
 08/30  20:00:00,779.995257263,73.3935570514,590.893861183,0.0,43.513341876,39.942024,13.4930293575,0.0,4.83426,8.65876935754
 08/30  21:00:00,105.504678117,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  22:00:00,245.744388724,1.08340399774,138.238814611,0.0,43.513341876,39.243024,13.4671246989,0.0,4.83426,8.63286469892
 08/30  23:00:00,105.925789476,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,105.050698811,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,105.025855677,0.0,0.0,0.0,43.513341876,39.243024,13.4485731426,0.0,4.83426,8.61431314263
 08/31  02:00:00,105.012265681,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,105.00691863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.523779509,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.476606258,0.0,0.0,0.0,43.513341876,39.243024,13.4486612625,0.0,4.83426,8.61440126245
 08/31  06:00:00,722.89364724,73.3935570514,539.908367616,0.0,43.513341876,39.942024,4.87108194913,0.0168219491288,4.83426,0.02
 08/31  07:00:00,715.356411543,73.3937434207,545.168380972,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  08:00:00,895.636715864,74.3533616816,599.792868016,0.0,122.71106,84.617158233,32.8542744323,0.0,24.1713,8.68297443226
 08/31  09:00:00,962.965616772,75.3407250134,665.206672164,0.0,122.71106,84.617158233,32.8170320798,0.0,24.1713,8.64573207983
 08/31  10:00:00,1013.99385049,76.3648729099,710.287808479,0.0,122.71106,88.818015033,44.9026272165,0.0,36.25695,8.64567721647
