Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  11:00:00,1034.22418907,77.9212099665,727.783881704,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  12:00:00,1029.70231859,80.6877259413,721.310886877,0.0,122.71106,88.818015033,44.9025712875,0.0,36.25695,8.64562128749
 08/31  13:00:00,1032.26957331,83.1356144484,725.362857838,0.0,122.71106,84.617158233,32.8351423004,0.0182772578296,24.1713,8.64556504257
 08/31  14:00:00,1027.33261373,84.8535691538,718.715587954,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  15:00:00,1027.88947338,86.0837025243,724.638446749,0.0,122.71106,78.0003075165,13.4801766059,0.0,4.83426,8.6459166059
 08/31  16:00:00,1029.54934233,87.0083792376,730.089229411,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,983.146052016,84.0551364238,720.437294357,0.0,122.71106,39.942024,13.4615839247,0.0,4.83426,8.62732392473
 08/31  18:00:00,851.715464818,73.3935570514,600.845032379,0.0,122.71106,39.942024,13.499885549,0.0144130773507,4.83426,8.65121247161
 08/31  19:00:00,804.095760342,73.3935570514,547.556902364,0.0,122.71106,39.942024,4.90442639194,0.0501663919434,4.83426,0.02
 08/31  20:00:00,726.647866352,73.3935570514,537.939369332,0.0,43.513341876,39.942024,13.4935271968,0.0,4.83426,8.65926719682
 08/31  21:00:00,105.383298729,0.0,0.0,0.0,43.513341876,39.243024,13.4935025249,0.0,4.83426,8.65924252491
 08/31  22:00:00,105.020471375,0.0,0.0,0.0,43.513341876,39.243024,13.4671945145,0.0,4.83426,8.63293451455
 08/31  23:00:00,105.852663805,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,104.965582318,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,104.939589432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.914624333,0.0,0.0,0.0,43.513341876,39.243024,13.4487397618,0.0,4.83426,8.61447976182
 09/01  03:00:00,104.887584313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.294962093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,106.911680053,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,505.063654037,73.3935570514,322.62122487,0.0,43.513341876,39.942024,13.5543775198,0.10554021919,4.83426,8.6145773006
 09/01  07:00:00,438.656440731,73.3935570514,272.706346662,0.0,43.513341876,39.942024,70.9318243245,66.0775643245,4.83426,0.02
 09/01  08:00:00,614.507132425,73.4522799276,324.063857434,0.0,122.71106,84.617158233,32.8539420139,0.0,24.1713,8.68264201394
 09/01  09:00:00,722.876242081,73.6448888035,431.46061765,0.0,122.71106,84.617158233,32.8170620894,0.0,24.1713,8.64576208944
 09/01  10:00:00,837.965407899,73.8634345757,541.54057169,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  11:00:00,889.80625788,74.5710536099,591.128407831,0.0,122.71106,88.818015033,44.902669584,0.0,36.25695,8.64571958397
 09/01  12:00:00,925.926558995,75.6619124216,626.37032849,0.0,122.71106,88.818015033,44.9026252468,0.0,36.25695,8.64567524676
 09/01  13:00:00,941.121435782,76.5905470038,644.585988538,0.0,122.71106,84.617158233,24.2091811486,0.0178811486431,24.1713,0.02
 09/01  14:00:00,958.817952479,77.9320368697,660.778976888,0.0,122.71106,84.617158233,32.8169302598,0.0,24.1713,8.64563025981
 09/01  15:00:00,936.77990752,78.7261724454,644.715099677,0.0,122.71106,78.0003075165,13.4798452244,0.0,4.83426,8.64558522441
 09/01  16:00:00,924.844556114,78.7703456113,637.837114732,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,889.735804545,76.7890668349,637.989368389,0.0,122.71106,39.942024,13.4619684119,0.0,4.83426,8.62770841189
 09/01  18:00:00,816.453618335,73.3935570514,568.00737747,0.0,122.71106,39.942024,4.91676107355,0.0625010735469,4.83426,0.02
 09/01  19:00:00,819.784546275,73.3935570514,565.345719885,0.0,122.71106,39.942024,13.5015238242,0.0,4.83426,8.6672638242
 09/01  20:00:00,747.127811068,73.3935570514,560.250769472,0.0,43.513341876,39.942024,13.4930967556,0.0,4.83426,8.65883675564
 09/01  21:00:00,104.948455538,0.0,0.0,0.0,43.513341876,39.243024,13.4930380287,0.0,4.83426,8.65877802868
 09/01  22:00:00,104.971771253,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.832790482,0.0,0.0,0.0,43.513341876,39.243024,13.4593681897,0.0,4.83426,8.6251081897
 09/01  24:00:00,104.940792193,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,118.22133013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.196158411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.177297863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.667708464,0.0,0.0,0.0,43.513341876,52.539744,13.4435512024,0.0,4.83426,8.60929120242
 09/02  05:00:00,118.62293543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,115.644841456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.567669365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.584592197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.6427291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.686948045,0.0,0.0,0.0,43.513341876,52.539744,22.1895461652,0.0,4.83426,17.3552861652
 09/02  11:00:00,101.510407442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,271.274163581,1.49542749158,167.005900813,0.0,43.513341876,52.539744,13.4745254113,0.0,4.83426,8.64026541133
 09/02  13:00:00,436.500614174,3.27040329256,328.285723506,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,496.46885009,8.20438660502,383.304721943,0.0,43.513341876,52.539744,13.4692507678,0.0,4.83426,8.63499076779
 09/02  15:00:00,532.543430978,9.63879889672,417.573877047,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,507.724366591,9.54555048497,393.317148371,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,549.4519578,8.17210985109,435.93545933,0.0,43.513341876,52.539744,13.4435737445,0.0,4.83426,8.60931374451
 09/02  18:00:00,434.906569846,3.54941954924,327.123490785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,365.334557958,2.76852961226,249.630358339,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,319.290989344,2.24885084038,195.776947532,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,283.294820078,1.76328363328,160.909249548,0.0,43.513341876,52.539744,22.3293767646,0.0,4.83426,17.4951167646
 09/02  22:00:00,118.264046427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,119.076434424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,118.244391229,0.0,0.0,0.0,43.513341876,52.539744,13.4435595867,0.0,4.83426,8.60929958673
 09/03  01:00:00,118.231551838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.221626953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,118.208740236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,118.715909814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.680652287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,115.701053598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.609741285,0.0,0.0,0.0,43.513341876,52.539744,13.4435601214,0.0,4.83426,8.60930012143
 09/03  08:00:00,100.63520573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,100.700815405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,100.745154523,0.0,0.0,0.0,43.513341876,52.539744,13.5227484982,0.0,4.83426,8.68848849815
 09/03  11:00:00,363.460112869,2.73268370284,255.315262183,0.0,43.513341876,52.539744,13.4731012185,0.0,4.83426,8.63884121848
 09/03  12:00:00,398.877315122,3.08178029123,291.076274786,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,427.409765202,3.35000458854,319.242911132,0.0,43.513341876,52.539744,13.4745990212,0.0,4.83426,8.64033902119
 09/03  14:00:00,502.310532024,4.9160347144,391.826311755,0.0,43.513341876,52.539744,13.4693196816,0.0,4.83426,8.63505968156
 09/03  15:00:00,482.544695815,8.39440026213,369.119333251,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,509.327042923,7.35250987918,396.934226039,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,440.290226198,7.03529765859,328.991665458,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,436.082362817,3.47487424353,328.219818151,0.0,43.513341876,52.539744,13.4436018305,0.0,4.83426,8.60934183046
 09/03  19:00:00,310.111098745,2.09506188342,195.681822773,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,406.334968186,3.03950386875,281.030314225,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,118.682569246,0.0,0.0,0.0,43.513341876,52.539744,22.3266966538,0.0,4.83426,17.4924366538
 09/03  22:00:00,118.255010919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,119.061037853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.214032184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.194658769,0.0,0.0,0.0,43.513341876,52.539744,13.4435969666,0.0,4.83426,8.60933696656
 09/04  02:00:00,118.195078091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.190533063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.694161626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.65922319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,115.667226083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.587145767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.643122485,0.0,0.0,0.0,43.513341876,52.539744,13.4488956599,0.0,4.83426,8.61463565993
 09/04  09:00:00,187.148839443,0.723034394079,84.6857319028,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,140.88027989,0.359195070319,39.2659586037,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,466.821243983,3.01933907408,358.159489907,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,425.232431465,2.86920639363,318.119115543,0.0,43.513341876,52.539744,13.4489018348,0.0,4.83426,8.61464183484
 09/04  13:00:00,445.936961234,3.23732608187,338.209113217,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,459.613899505,7.33719039845,347.748408308,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,478.228518427,7.22214213706,366.298383298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,492.590586651,8.00102124608,379.813724643,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,418.596043125,3.2141909311,311.375985426,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,382.465502608,2.91382303109,275.926582475,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,333.670676276,2.30834098183,218.832392558,0.0,43.513341876,52.539744,13.4436039507,0.0,4.83426,8.60934395066
 09/04  20:00:00,296.577948185,1.88947842496,173.72450628,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,224.848538747,1.08150229073,103.878758542,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,118.234636594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,119.074412861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.248733868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.248710759,0.0,0.0,0.0,43.513341876,52.539744,13.4488484279,0.0,4.83426,8.61458842787
 09/05  02:00:00,118.247634743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,118.23487188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.805915442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.420354273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,746.578462425,74.8170459471,546.640356115,0.0,43.513341876,53.238744,13.4982073691,0.0494686622868,4.83426,8.61447870679
 09/05  07:00:00,908.960687112,74.1396668747,548.473409267,0.0,220.879908,53.238744,22.2909901978,0.0,4.83426,17.4567301978
 09/05  08:00:00,989.99589732,81.5913861645,528.944290097,0.0,220.879908,145.652643033,44.9776109446,0.0,36.25695,8.72066094465
 09/05  09:00:00,987.033064442,83.1237967335,523.618266518,0.0,220.879908,145.652643033,53.6770866021,0.0,36.25695,17.4201366021
 09/05  10:00:00,1000.13634468,84.698687776,528.731744189,0.0,220.879908,151.653867033,65.7624751834,0.0,48.3426,17.4198751834
 09/05  11:00:00,1011.60794472,86.1720424184,537.866240057,0.0,220.879908,151.653867033,57.0619718712,0.0,48.3426,8.71937187117
 09/05  12:00:00,1006.78209963,86.9826931222,533.138433334,0.0,220.879908,151.653867033,65.7621189764,0.0,48.3426,17.4195189764
 09/05  13:00:00,1001.83284572,88.0528430475,533.14659698,0.0,220.879908,145.652643033,41.6038924841,0.0114498677891,24.1713,17.4211426163
 09/05  14:00:00,1016.21070933,89.7424786188,545.610848677,0.0,220.879908,145.652643033,32.891270251,0.0,24.1713,8.71997025102
 09/05  15:00:00,1014.4869059,89.6903861038,551.762953434,0.0,220.879908,137.835547516,22.2626299916,0.00747769314991,4.83426,17.4208922985
 09/05  16:00:00,1043.50864079,82.8043974183,593.029619706,0.0,220.879908,133.019064,31.2382305595,0.0,4.83426,26.4039705595
 09/05  17:00:00,941.67977121,78.7015613191,575.550414906,0.0,220.879908,53.238744,31.2346030365,0.0,4.83426,26.4003430365
 09/05  18:00:00,945.07754588,77.8755970644,579.942897748,0.0,220.879908,53.238744,31.3105772902,0.0,4.83426,26.4763172902
 09/05  19:00:00,949.888187311,77.1210615862,576.565728268,0.0,220.879908,53.238744,13.5013126036,0.0,4.83426,8.6670526036
 09/05  20:00:00,955.979456967,76.4842077491,574.581756722,0.0,220.879908,53.238744,13.4940392872,0.0,4.83426,8.6597792872
 09/05  21:00:00,118.237751131,0.0,0.0,0.0,43.513341876,52.539744,13.4940251072,0.0,4.83426,8.65976510721
 09/05  22:00:00,118.280961143,0.0,0.0,0.0,43.513341876,52.539744,13.4671596264,0.0,4.83426,8.63289962638
 09/05  23:00:00,119.12446272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.254569367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.2480906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,118.243577655,0.0,0.0,0.0,43.513341876,52.539744,13.4487993426,0.0,4.83426,8.61453934262
 09/06  03:00:00,118.228488859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.748077988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.721182765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,734.628349119,74.3300889869,535.292465103,0.0,43.513341876,53.238744,4.87116678815,0.0169067881468,4.83426,0.02
 09/06  07:00:00,902.695059928,73.5930130671,541.959037066,0.0,220.879908,53.238744,22.2938374833,0.0,4.83426,17.4595774833
 09/06  08:00:00,978.196255153,80.0405740366,518.205772635,0.0,220.879908,145.652643033,53.6781774899,0.0,36.25695,17.4212274899
 09/06  09:00:00,982.498721522,81.9392612533,520.168664397,0.0,220.879908,145.652643033,53.6774620176,0.0,36.25695,17.4205120176
 09/06  10:00:00,1002.38010607,84.4508896754,531.187571309,0.0,220.879908,151.653867033,57.0629670185,0.0,48.3426,8.72036701854
 09/06  11:00:00,1036.08808631,86.7268260645,561.320066408,0.0,220.879908,151.653867033,65.7641873465,0.0,48.3426,17.4215873465
 09/06  12:00:00,1053.84336279,88.9096417717,577.345836303,0.0,220.879908,151.653867033,65.763977127,0.0,48.3426,17.421377127
 09/06  13:00:00,1059.32825345,91.3293860996,586.325436202,0.0,220.879908,145.652643033,41.6036521764,0.0111765424945,24.1713,17.4211756339
 09/06  14:00:00,1090.64026798,93.1592674163,615.552073443,0.0,220.879908,145.652643033,32.8922945874,0.0,24.1713,8.72099458738
 09/06  15:00:00,1118.96270697,94.3417352407,650.338799388,0.0,220.879908,137.835547516,22.2725549531,0.0174412942769,4.83426,17.4208536589
 09/06  16:00:00,1159.48216141,90.2604655864,700.111636873,0.0,220.879908,133.019064,31.2439878441,0.0,4.83426,26.4097278441
 09/06  17:00:00,1061.87007364,84.6018060644,688.649267287,0.0,220.879908,53.238744,31.243024312,0.0,4.83426,26.408764312
 09/06  18:00:00,1044.85269123,82.3131011457,674.387794771,0.0,220.879908,53.238744,31.3128908076,0.0,4.83426,26.4786308076
 09/06  19:00:00,1009.02928806,79.7613430419,631.887941555,0.0,220.879908,53.238744,13.5014853855,0.0,4.83426,8.66722538549
 09/06  20:00:00,987.072299421,77.9864214181,603.057507307,0.0,220.879908,53.238744,13.4940937215,0.0,4.83426,8.65983372149
 09/06  21:00:00,224.221955326,0.721182508995,104.040243474,0.0,43.513341876,52.539744,13.4940961327,0.0,4.83426,8.65983613268
 09/06  22:00:00,160.972415432,0.359195070319,41.9560799937,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,119.111536729,0.0,0.0,0.0,43.513341876,52.539744,13.4591960582,0.0,4.83426,8.62493605817
 09/06  24:00:00,118.216630108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  01:00:00,118.180565112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.170514952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.172414459,0.0,0.0,0.0,43.513341876,52.539744,13.4488341067,0.0,4.83426,8.61457410672
 09/07  04:00:00,118.64230093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.546765381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,450.080576455,73.7169830349,255.712509679,0.0,43.513341876,53.238744,153.160388337,148.306128337,4.83426,0.02
 09/07  07:00:00,542.795822067,73.4031070314,186.334078696,0.0,220.879908,53.238744,123.864511593,101.570880109,4.83426,17.4593714844
 09/07  08:00:00,815.46261474,77.7203207293,361.325179234,0.0,220.879908,145.652643033,53.6795651819,0.0,36.25695,17.4226151819
 09/07  09:00:00,1006.12613951,79.9530481285,548.054250919,0.0,220.879908,145.652643033,53.6789403857,0.0,36.25695,17.4219903857
 09/07  10:00:00,1048.9822584,82.8472811473,580.854792229,0.0,220.879908,151.653867033,57.0614241495,0.0,48.3426,8.71882414948
 09/07  11:00:00,1086.94280856,86.6054159876,613.634049714,0.0,220.879908,151.653867033,65.7649622391,0.0,48.3426,17.4223622391
 09/07  12:00:00,1118.02097726,91.386224436,639.96149948,0.0,220.879908,151.653867033,65.76481104,0.0,48.3426,17.42221104
 09/07  13:00:00,1116.77335299,94.8930047877,641.281422624,0.0,220.879908,145.652643033,32.903637596,0.0117867574005,24.1713,8.72055083855
 09/07  14:00:00,1139.38219812,97.676919722,661.048642376,0.0,220.879908,145.652643033,41.5932924559,0.0,24.1713,17.4219924559
 09/07  15:00:00,1160.63134182,100.765696241,686.68848236,0.0,220.879908,137.835547516,22.2737907465,0.0176893885507,4.83426,17.421841358
 09/07  16:00:00,1173.86445482,96.3863318728,709.959187602,0.0,220.879908,133.019064,31.2431525646,0.0,4.83426,26.4088925646
 09/07  17:00:00,1064.36895996,88.9247789328,688.675542859,0.0,220.879908,53.238744,31.2425211462,0.0,4.83426,26.4082611462
 09/07  18:00:00,1054.17872596,85.7782002121,681.655204726,0.0,220.879908,53.238744,31.3167824275,0.0,4.83426,26.4825224275
 09/07  19:00:00,1026.44630084,82.1403971033,648.136306479,0.0,220.879908,53.238744,13.5021221144,0.0,4.83426,8.66786211437
 09/07  20:00:00,986.702043391,79.4204046381,602.682069344,0.0,220.879908,53.238744,13.4936263435,0.0,4.83426,8.65936634346
 09/07  21:00:00,227.587522789,0.898200570683,107.216411731,0.0,43.513341876,52.539744,13.4936447034,0.0,4.83426,8.65938470345
 09/07  22:00:00,228.214528928,1.08100841152,107.757330114,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,119.104602125,0.0,0.0,0.0,43.513341876,52.539744,13.4595328016,0.0,4.83426,8.62527280161
 09/07  24:00:00,118.203311482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.188553582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.182205994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.165605743,0.0,0.0,0.0,43.513341876,52.539744,13.4488177363,0.0,4.83426,8.61455773626
 09/08  04:00:00,120.59817087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.230312144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,595.208818175,74.0080660612,398.550895583,0.0,43.513341876,53.238744,40.1566314112,35.3023714112,4.83426,0.02
 09/08  07:00:00,771.361905398,73.475366106,413.159214898,0.0,220.879908,53.238744,35.9133443117,13.6195769643,4.83426,17.4595073474
 09/08  08:00:00,985.371115009,78.3151218364,529.249097685,0.0,220.879908,145.652643033,53.6794679596,0.0,36.25695,17.4225179596
 09/08  09:00:00,992.170700103,79.6947840855,534.869973113,0.0,220.879908,145.652643033,53.6791850004,0.0,36.25695,17.4222350004
 09/08  10:00:00,926.687162143,80.2119016519,463.637869183,0.0,220.879908,151.653867033,57.0641815496,0.0,48.3426,8.72158154961
 09/08  11:00:00,881.212110326,81.7386346135,415.981085109,0.0,220.879908,151.653867033,65.7661639344,0.0,48.3426,17.4235639344
 09/08  12:00:00,908.098257522,83.4226849431,442.128120994,0.0,220.879908,151.653867033,65.7646118389,0.0,48.3426,17.4220118389
 09/08  13:00:00,957.965825883,85.3872816795,495.978102046,0.0,220.879908,145.652643033,32.8981677297,0.0063721918538,24.1713,8.72049553789
 09/08  14:00:00,1007.84773307,86.7854971929,544.272558194,0.0,220.879908,145.652643033,41.5931914478,0.0,24.1713,17.4218914478
 09/08  15:00:00,1007.62760478,87.3226964303,550.958099897,0.0,220.879908,137.835547516,22.2560723213,0.0,4.83426,17.4218123213
 09/08  16:00:00,1036.63369894,81.3395368305,591.04851092,0.0,220.879908,133.019064,31.2438593276,0.0,4.83426,26.4095993276
 09/08  17:00:00,873.400200559,77.2886029559,512.110744453,0.0,220.879908,53.238744,31.2435001822,0.0,4.83426,26.4092401822
 09/08  18:00:00,761.517731557,76.5143808829,401.32655782,0.0,220.879908,53.238744,31.3180381128,0.0,4.83426,26.4837781128
 09/08  19:00:00,679.715673391,75.7330166367,311.668826287,0.0,220.879908,53.238744,13.5021227768,0.0,4.83426,8.66786277682
 09/08  20:00:00,592.255757546,75.0440002673,216.43570557,0.0,220.879908,53.238744,37.9653949468,24.471768905,4.83426,8.65936604184
 09/08  21:00:00,117.940839312,0.0,0.0,0.0,43.513341876,52.539744,13.4936569432,0.0,4.83426,8.65939694319
 09/08  22:00:00,118.008613012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,118.938735644,0.0,0.0,0.0,43.513341876,52.539744,13.4594856463,0.0,4.83426,8.62522564634
 09/08  24:00:00,118.036694835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.031343666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.022751762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.01122265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.470461855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.435898684,0.0,0.0,0.0,43.513341876,52.539744,13.4436804923,0.0,4.83426,8.60942049228
 09/09  06:00:00,115.464983743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.401576752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.394812788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.424044009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.446028391,0.0,0.0,0.0,43.513341876,52.539744,22.1920561751,0.0,4.83426,17.3577961751
 09/09  11:00:00,101.281350625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  12:00:00,100.451772815,0.0,0.0,0.0,43.513341876,52.539744,13.4751023171,0.0,4.83426,8.64084231711
 09/09  13:00:00,100.575059461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  14:00:00,100.635820107,0.0,0.0,0.0,43.513341876,52.539744,13.4695022457,0.0,4.83426,8.63524224569
 09/09  15:00:00,100.620870838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  16:00:00,100.435096721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,100.431795567,0.0,0.0,0.0,43.513341876,52.539744,13.4436489239,0.0,4.83426,8.60938892392
 09/09  18:00:00,100.411189392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,112.836045141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,118.740544093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,118.492880588,0.0,0.0,0.0,43.513341876,52.539744,22.3332702169,0.0,4.83426,17.4990102169
 09/09  22:00:00,118.117369929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,118.935717225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.088912278,0.0,0.0,0.0,43.513341876,52.539744,13.4436307991,0.0,4.83426,8.60937079906
 09/10  01:00:00,118.093728667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.102933739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.109350445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.609631713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.576074592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,115.611395507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,100.531788281,0.0,0.0,0.0,43.513341876,52.539744,13.4437097265,0.0,4.83426,8.60944972645
 09/10  08:00:00,100.555960816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.633844936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,100.66339588,0.0,0.0,0.0,43.513341876,52.539744,13.5241048223,0.0,4.83426,8.68984482229
 09/10  11:00:00,101.475434036,0.0,0.0,0.0,43.513341876,52.539744,13.4747842609,0.0,4.83426,8.64052426091
 09/10  12:00:00,159.592547214,0.648003757464,57.3354225116,0.0,43.513341876,52.539744,13.4752558679,0.0,4.83426,8.64099586791
 09/10  13:00:00,351.966845734,2.42315887552,245.735591458,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  14:00:00,429.965153061,3.30716322566,322.01151382,0.0,43.513341876,52.539744,13.4698285867,0.0,4.83426,8.63556858671
 09/10  15:00:00,473.668959749,3.59645018158,365.154208889,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,563.406049355,8.33740043998,449.726853349,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,479.375707648,3.7756605779,370.927562126,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,527.249139575,4.39560165664,417.652887582,0.0,43.513341876,52.539744,13.4437161506,0.0,4.83426,8.60945615057
 09/10  19:00:00,442.249803815,3.49068850174,322.096217481,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,402.364038838,3.14497534327,276.922220362,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,118.647545125,0.0,0.0,0.0,43.513341876,52.539744,22.3343413927,0.0,4.83426,17.5000813927
 09/10  22:00:00,118.239574498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,119.074929774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.256217429,0.0,0.0,0.0,43.513341876,52.539744,13.44370933,0.0,4.83426,8.60944933003
 09/11  01:00:00,118.246329429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,118.228951312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,118.220723779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.748043732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.68452177,0.0,0.0,0.0,43.513341876,52.539744,13.4489517534,0.0,4.83426,8.61469175337
 09/11  06:00:00,739.53622394,74.3838541692,540.2058797,0.0,43.513341876,53.238744,4.87075831583,0.0164983158268,4.83426,0.02
 09/11  07:00:00,902.640111994,73.6087839696,541.783765685,0.0,220.879908,53.238744,22.2933756838,0.0,4.83426,17.4591156838
 09/11  08:00:00,994.428415422,80.8092383286,532.788038533,0.0,220.879908,145.652643033,53.6854095734,0.00484009436054,36.25695,17.4236194791
 09/11  09:00:00,1038.06697256,83.6416010014,572.469256025,0.0,220.879908,145.652643033,44.9792077479,0.0,36.25695,8.72225774793
 09/11  10:00:00,1096.70942733,87.1289065436,620.792239177,0.0,220.879908,151.653867033,65.7673815406,0.0,48.3426,17.4247815406
 09/11  11:00:00,1135.21527354,90.7178937056,654.56777205,0.0,220.879908,151.653867033,65.7663439224,0.0,48.3426,17.4237439224
 09/11  12:00:00,1168.29081809,95.305027291,683.412058647,0.0,220.879908,151.653867033,57.0640209426,0.0,48.3426,8.7214209426
 09/11  13:00:00,1171.52286495,97.584722469,690.145727172,0.0,220.879908,145.652643033,41.6081067308,0.0127461851338,24.1713,17.4240605457
 09/11  14:00:00,1179.90968193,100.308812724,695.885163118,0.0,220.879908,145.652643033,41.5953105775,0.0,24.1713,17.4240105775
 09/11  15:00:00,1185.75784831,102.833480733,707.070421678,0.0,220.879908,137.835547516,22.2651948842,0.00680759778221,4.83426,17.4241272864
 09/11  16:00:00,1202.48190475,97.2523010786,734.641162671,0.0,220.879908,133.019064,31.2440696658,0.0,4.83426,26.4098096658
 09/11  17:00:00,1105.25137726,90.0436426187,724.975272234,0.0,220.879908,53.238744,31.2441002866,0.0,4.83426,26.4098402866
 09/11  18:00:00,1087.58421357,86.9775692969,710.589874935,0.0,220.879908,53.238744,31.3232135512,0.0,4.83426,26.4889535512
 09/11  19:00:00,1057.11751203,83.090392237,671.814734364,0.0,220.879908,53.238744,13.5025444588,0.0,4.83426,8.6682844588
 09/11  20:00:00,1017.63340962,80.3476376677,629.886912207,0.0,220.879908,53.238744,13.4948691485,0.0,4.83426,8.66060914854
 09/11  21:00:00,307.422155332,1.08226637246,186.3182538,0.0,43.513341876,52.539744,13.4936635448,0.0,4.83426,8.65940354481
 09/11  22:00:00,118.419499613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,119.251046968,0.0,0.0,0.0,43.513341876,52.539744,13.4594443493,0.0,4.83426,8.62518434935
 09/11  24:00:00,118.384475489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,118.369992187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.36513806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.360882142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,121.094034975,0.0,0.0,0.0,43.513341876,52.539744,13.4491057776,0.0,4.83426,8.61484577759
 09/12  05:00:00,120.666938134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,746.253076718,75.5377478983,543.108672228,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/12  07:00:00,917.090959884,74.913327982,553.112114225,0.0,220.879908,53.238744,22.2973162967,0.0,4.83426,17.4630562967
 09/12  08:00:00,1052.74848774,84.3859538053,586.038550595,0.0,220.879908,145.652643033,53.6828663481,0.0,36.25695,17.4259163481
 09/12  09:00:00,1069.94158065,86.7022066782,600.565826479,0.0,220.879908,145.652643033,44.9789989726,0.0,36.25695,8.72204897256
 09/12  10:00:00,1092.18833074,88.1844498859,615.134394554,0.0,220.879908,151.653867033,65.7679953896,0.0,48.3426,17.4253953896
 09/12  11:00:00,1111.7568514,90.5486724441,631.240319231,0.0,220.879908,151.653867033,65.7661679215,0.0,48.3426,17.4235679215
 09/12  12:00:00,1136.54444705,93.037715482,653.953982292,0.0,220.879908,151.653867033,65.7662307201,0.0,48.3426,17.4236307201
 09/12  13:00:00,1157.92462429,95.9444605488,678.20655568,0.0,220.879908,145.652643033,32.9043903397,0.0116807033361,24.1713,8.72140963634
 09/12  14:00:00,1174.00590564,98.9230297776,691.271750728,0.0,220.879908,145.652643033,41.5951931845,0.0,24.1713,17.4238931845
 09/12  15:00:00,1174.99405768,100.845710087,698.155809419,0.0,220.879908,137.835547516,22.2583390408,0.0,4.83426,17.4240790408
 09/12  16:00:00,1189.46801647,95.2120282129,723.270223367,0.0,220.879908,133.019064,31.2508457483,0.0,4.83426,26.4165857483
 09/12  17:00:00,1091.71665756,87.3413640731,713.520941853,0.0,220.879908,53.238744,31.2511231321,0.0,4.83426,26.4168631321
 09/12  18:00:00,1079.54812969,84.5223057121,704.814693198,0.0,220.879908,53.238744,31.3229194576,0.0,4.83426,26.4886594576
 09/12  19:00:00,1059.60104772,81.818296421,676.834054927,0.0,220.879908,53.238744,13.502248407,0.0,4.83426,8.66798840699
 09/12  20:00:00,1035.09542457,79.7986070165,649.274680194,0.0,220.879908,53.238744,13.4948463794,0.0,4.83426,8.66058637939
 09/12  21:00:00,289.169388113,1.08152408011,168.55864646,0.0,43.513341876,52.539744,13.494984639,0.0,4.83426,8.66072463895
 09/12  22:00:00,165.838106329,0.361956591059,46.6989921536,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  23:00:00,199.05276578,0.718390140638,78.3673029385,0.0,43.513341876,52.539744,13.459663713,0.0,4.83426,8.62540371301
 09/12  24:00:00,118.242421631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.205630164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,118.196032669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.163050277,0.0,0.0,0.0,43.513341876,52.539744,13.4489939833,0.0,4.83426,8.61473398325
 09/13  04:00:00,118.633209839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.581582459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,404.621448253,74.0622052476,210.462296444,0.0,43.513341876,53.238744,88.1607543195,83.3064943195,4.83426,0.02
 09/13  07:00:00,503.455428906,73.4911963046,147.132260085,0.0,220.879908,53.238744,82.9585667667,60.6600279801,4.83426,17.4642787866
 09/13  08:00:00,831.294912285,78.9026174386,375.899694186,0.0,220.879908,145.652643033,53.6884543245,0.00449897891485,36.25695,17.4270053456
 09/13  09:00:00,1019.32258707,81.3551348414,560.57765097,0.0,220.879908,145.652643033,53.6827270434,0.0,36.25695,17.4257770434
 09/13  10:00:00,1047.20131785,84.5057057023,578.58039145,0.0,220.879908,151.653867033,61.3032173885,0.0,48.3426,12.9606173885
 09/13  11:00:00,1070.25393756,88.2729686876,596.447057578,0.0,220.879908,151.653867033,61.5278152799,0.0,48.3426,13.1852152799
 09/13  12:00:00,1087.33081714,92.4211542745,610.018105079,0.0,220.879908,151.653867033,65.7670082141,0.0,48.3426,17.4244082141
 09/13  13:00:00,1095.13536545,95.5701303838,620.300464655,0.0,220.879908,145.652643033,41.6072657531,0.011301846739,24.1713,17.4246639063
 09/13  14:00:00,1102.63711016,97.9001144692,625.222113215,0.0,220.879908,145.652643033,32.8932329621,0.0,24.1713,8.72193296206
 09/13  15:00:00,1100.63848609,99.3792376241,629.591011123,0.0,220.879908,137.835547516,22.2779825547,0.0186993773978,4.83426,17.4250231773
 09/13  16:00:00,1132.11032229,94.4787873756,671.495229811,0.0,220.879908,133.019064,31.2514143551,0.0,4.83426,26.4171543551
 09/13  17:00:00,1038.28452093,87.36601288,665.106809563,0.0,220.879908,53.238744,31.2510131197,0.0,4.83426,26.4167531197
 09/13  18:00:00,1021.66775667,83.6753256336,652.278893788,0.0,220.879908,53.238744,40.1502288366,0.0,4.83426,35.3159688366
 09/13  19:00:00,979.765641588,80.3541434084,601.536076397,0.0,220.879908,53.238744,8.57149421937,0.0154328744447,4.83426,3.72180134493
 09/13  20:00:00,961.239882037,78.2006731913,579.65810517,0.0,220.879908,53.238744,9.7949158167,0.0,4.83426,4.9606558167
 09/13  21:00:00,225.657251045,1.08172325566,104.982694017,0.0,43.513341876,52.539744,13.4952008428,0.0,4.83426,8.66094084284
 09/13  22:00:00,118.157386496,0.0,0.0,0.0,43.513341876,52.539744,13.4679782883,0.0,4.83426,8.63371828827
 09/13  23:00:00,119.048483894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,118.126937794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.100848594,0.0,0.0,0.0,43.513341876,52.539744,13.4490008919,0.0,4.83426,8.61474089188
 09/14  02:00:00,118.075234294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.04088267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.452797737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.398544556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,199.506560561,73.4229455739,7.07090012504,0.0,43.513341876,53.238744,341.943372298,328.494232804,4.83426,8.61487949379
 09/14  07:00:00,448.719145948,73.4020577398,94.0266074531,0.0,220.879908,53.238744,268.12284062,245.824716616,4.83426,17.4638640038
 09/14  08:00:00,588.67339421,76.4996867952,137.129221477,0.0,220.879908,145.652643033,80.2689852459,35.2887975594,36.25695,8.72323768653
 09/14  09:00:00,837.086192666,78.6501994062,381.887044303,0.0,220.879908,145.652643033,53.6836296988,0.0,36.25695,17.4266796988
 09/14  10:00:00,1053.21623032,81.6674631768,588.072278623,0.0,220.879908,151.653867033,65.768415796,0.0,48.3426,17.425815796
 09/14  11:00:00,1102.85741819,85.5986054626,632.320901011,0.0,220.879908,151.653867033,65.7685585063,0.0,48.3426,17.4259585063
 09/14  12:00:00,1126.63732237,90.227945598,652.122724892,0.0,220.879908,151.653867033,57.0662102316,0.0,48.3426,8.72361023156
 09/14  13:00:00,1124.41699107,93.6548535851,652.361084496,0.0,220.879908,145.652643033,41.6104170098,0.0115122047216,24.1713,17.4276048051
 09/14  14:00:00,1136.98491872,96.3842352797,662.083989342,0.0,220.879908,145.652643033,41.5960071727,0.0,24.1713,17.4247071727
 09/14  15:00:00,1148.25270516,99.4903996023,677.918290036,0.0,220.879908,137.835547516,22.2770910526,0.0177433482748,4.83426,17.4250877043
 09/14  16:00:00,1171.41971004,94.8442645523,710.944373543,0.0,220.879908,133.019064,31.2483719147,0.0,4.83426,26.4141119147
 09/14  17:00:00,1073.09688612,88.3234530894,699.211581586,0.0,220.879908,53.238744,31.2488094788,0.0,4.83426,26.4145494788
 09/14  18:00:00,1050.36917705,84.5498223101,680.373607776,0.0,220.879908,53.238744,31.3290284418,0.0,4.83426,26.4947684418
 09/14  19:00:00,990.16993787,80.7245452937,611.679284506,0.0,220.879908,53.238744,13.5196462881,0.0165428426154,4.83426,8.66884344552
 09/14  20:00:00,944.562878005,78.1533812659,563.04627572,0.0,220.879908,53.238744,13.4944267264,0.0,4.83426,8.66016672642
 09/14  21:00:00,227.323977714,1.08079431879,106.653432566,0.0,43.513341876,52.539744,13.4945391668,0.0,4.83426,8.66027916684
 09/14  22:00:00,118.17424809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  23:00:00,119.062963587,0.0,0.0,0.0,43.513341876,52.539744,13.4598378631,0.0,4.83426,8.62557786312
 09/14  24:00:00,118.151157128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,118.132254178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.098122891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.088144079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,120.433714673,0.0,0.0,0.0,43.513341876,52.539744,13.4492134232,0.0,4.83426,8.61495342325
 09/15  05:00:00,120.036560678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,360.203622523,73.541284951,163.319539785,0.0,43.513341876,53.238744,213.510715103,208.656455103,4.83426,0.02
 09/15  07:00:00,465.582445597,73.4077220689,109.847499644,0.0,220.879908,53.238744,203.947766526,181.647444696,4.83426,17.4660618296
 09/15  08:00:00,851.582295952,77.3836726825,397.396965013,0.0,220.879908,145.652643033,60.3874780754,6.70257894206,36.25695,17.4279491333
 09/15  09:00:00,1030.68571278,80.0016244648,572.008313792,0.0,220.879908,145.652643033,53.6832327454,0.0,36.25695,17.4262827454
 09/15  10:00:00,1086.97588697,83.1173542273,618.744422111,0.0,220.879908,151.653867033,57.0663894551,0.0,48.3426,8.72378945512
 09/15  11:00:00,1133.67780919,86.9485874061,660.718857478,0.0,220.879908,151.653867033,65.7694743282,0.0,48.3426,17.4268743282
 09/15  12:00:00,1151.35538327,91.7508102761,674.193828337,0.0,220.879908,151.653867033,65.7687679898,0.0,48.3426,17.4261679898
 09/15  13:00:00,1147.12063013,95.2586405597,672.010243025,0.0,220.879908,145.652643033,41.6081801651,0.0112204191511,24.1713,17.4256597459
 09/15  14:00:00,1154.05362661,97.7436104839,675.884137289,0.0,220.879908,145.652643033,32.8947597511,0.0,24.1713,8.72345975111
 09/15  15:00:00,1160.48018782,101.000397876,686.321998761,0.0,220.879908,137.835547516,22.2782311046,0.0177178017163,4.83426,17.4262533029
 09/15  16:00:00,1177.02595199,95.8163116238,713.330028211,0.0,220.879908,133.019064,31.2512927161,0.0,4.83426,26.4170327161
 09/15  17:00:00,1057.7700608,87.4503648451,682.831858085,0.0,220.879908,53.238744,31.252133731,0.0,4.83426,26.417873731
 09/15  18:00:00,1026.2586848,84.2306401329,654.552739158,0.0,220.879908,53.238744,31.3294249871,0.0,4.83426,26.4951649871
 09/15  19:00:00,1003.84585324,81.1602833678,623.382857274,0.0,220.879908,53.238744,13.5033092309,0.0,4.83426,8.66904923088
 09/15  20:00:00,994.99253424,79.1828979286,610.780174747,0.0,220.879908,53.238744,13.4950258353,0.0,4.83426,8.6607658353
 09/15  21:00:00,270.290371677,1.08199462471,149.743244328,0.0,43.513341876,52.539744,13.4952118295,0.0,4.83426,8.66095182948
 09/15  22:00:00,118.330405072,0.0,0.0,0.0,43.513341876,52.539744,13.4677134704,0.0,4.83426,8.63345347044
 09/15  23:00:00,119.187659802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.293372294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,118.277491813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,118.260099319,0.0,0.0,0.0,43.513341876,52.539744,13.443731512,0.0,4.83426,8.60947151199
 09/16  03:00:00,118.236035368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.7546074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.727329501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.732440978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,100.650132582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.669208674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.776872151,0.0,0.0,0.0,43.513341876,52.539744,13.4490640546,0.0,4.83426,8.61480405464
 09/16  10:00:00,100.847034067,0.0,0.0,0.0,43.513341876,52.539744,13.5243205473,0.0,4.83426,8.69006054726
 09/16  11:00:00,476.72318943,2.9880367541,367.936761365,0.0,43.513341876,52.539744,13.4758556101,0.0,4.83426,8.64159561006
 09/16  12:00:00,567.435156642,5.5271032883,456.32037835,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  13:00:00,634.392707419,11.6907863503,516.627693706,0.0,43.513341876,52.539744,13.4704433507,0.0,4.83426,8.63618335074
 09/16  14:00:00,644.63714079,10.4220504793,527.919772392,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,621.674104775,12.6044246414,503.184581659,0.0,43.513341876,52.539744,13.4693194104,0.0,4.83426,8.63505941042
 09/16  16:00:00,628.665150779,10.0678641133,512.57695739,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,590.450380424,11.3509004515,473.550221808,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,564.438074081,6.44720203631,452.506052095,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,497.504005115,4.12295422989,373.084582075,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,392.666045283,3.21284755783,267.281368341,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,231.913545394,1.47144990355,110.44438851,0.0,43.513341876,52.539744,31.0826212508,0.0,4.83426,26.2483612508
 09/16  22:00:00,259.539944957,1.76270951663,137.788906082,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,119.022721763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,118.167559676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,118.137828438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,118.109136167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,118.066888768,0.0,0.0,0.0,43.513341876,52.539744,13.4436889794,0.0,4.83426,8.60942897942
 09/17  04:00:00,118.497716383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.429910389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,118.41753297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.359173507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.392386875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.473514464,0.0,0.0,0.0,43.513341876,52.539744,13.4492629991,0.0,4.83426,8.61500299909
 09/17  10:00:00,100.554556483,0.0,0.0,0.0,43.513341876,52.539744,13.5257420021,0.0,4.83426,8.69148200206
 09/17  11:00:00,199.814055095,1.40548567319,95.6676688022,0.0,43.513341876,52.539744,13.4758340329,0.0,4.83426,8.64157403291
 09/17  12:00:00,338.894908071,3.487831602,231.526617655,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  13:00:00,375.729412631,7.88489380118,263.527240185,0.0,43.513341876,52.539744,13.4759454741,0.0,4.83426,8.64168547414
 09/17  14:00:00,444.472608823,9.62149585951,329.732742177,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  15:00:00,447.488234674,8.60680792068,333.745625557,0.0,43.513341876,52.539744,13.4705025328,0.0,4.83426,8.63624253275
 09/17  16:00:00,451.844942129,8.22838696441,338.519185075,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,428.875763148,4.39598365888,319.608188424,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,429.733626315,4.53372814589,320.123754873,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,306.734090593,2.82354414399,185.271157955,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,148.970435349,0.461366870875,29.3597196154,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.404576291,0.0,0.0,0.0,43.513341876,52.539744,31.0828604522,0.0,4.83426,26.2486004522
 09/17  22:00:00,118.005860182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.843731613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,117.954533284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,117.945165957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,117.930601756,0.0,0.0,0.0,43.513341876,52.539744,13.4491853728,0.0,4.83426,8.61492537276
 09/18  03:00:00,117.90942267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.343687453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.294373287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,192.299840397,73.3935570514,0.00541360827902,0.0,43.513341876,53.238744,576.185926589,562.736672239,4.83426,8.61499435046
