Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  07:00:00,352.031599504,73.3942316533,0.0,0.0,220.879908,53.238744,508.347882461,486.048075186,4.83426,17.4655472748
 09/18  08:00:00,519.343077229,75.1678301451,70.9999908133,0.0,220.879908,145.652643033,250.228705221,196.407693013,36.25695,17.5640622082
 09/18  09:00:00,585.059849456,76.7894446414,133.569548346,0.0,220.879908,145.652643033,108.322162384,36.6650563707,36.25695,35.4001560129
 09/18  10:00:00,793.937591247,79.3820569183,332.695130266,0.0,220.879908,151.653867033,83.7824284326,0.0,48.3426,35.4398284326
 09/18  11:00:00,982.75911205,81.9991342347,517.737596696,0.0,220.879908,151.653867033,83.8772415055,0.0,48.3426,35.5346415055
 09/18  12:00:00,1059.41869616,83.5892585683,593.263334078,0.0,220.879908,151.653867033,83.963278052,0.0,48.3426,35.620678052
 09/18  13:00:00,1060.96809797,86.6850015008,596.958157406,0.0,220.879908,145.652643033,59.8483171088,0.0111775125094,24.1713,35.6658395963
 09/18  14:00:00,1073.95665403,90.3307881622,605.821514335,0.0,220.879908,145.652643033,59.5825578747,0.0,24.1713,35.4112578747
 09/18  15:00:00,1082.43589888,93.1908789304,618.890590641,0.0,220.879908,137.835547516,40.2973295814,0.00676533361991,4.83426,35.4563042478
 09/18  16:00:00,1108.60359959,87.23199574,656.350113398,0.0,220.879908,133.019064,31.2730174622,0.010716228379,4.83426,26.4280412338
 09/18  17:00:00,1004.87915652,81.2224318033,638.721001897,0.0,220.879908,53.238744,31.2631840598,0.0,4.83426,26.4289240598
 09/18  18:00:00,977.580200821,78.9700675195,613.665869806,0.0,220.879908,53.238744,31.3370089388,0.0,4.83426,26.5027489388
 09/18  19:00:00,962.23373803,77.3254834519,584.5196817,0.0,220.879908,53.238744,13.504066214,0.0,4.83426,8.66980621401
 09/18  20:00:00,905.485091231,76.2546439156,526.473491986,0.0,220.879908,53.238744,13.4956356304,0.0,4.83426,8.66137563044
 09/18  21:00:00,118.411428238,0.0,0.0,0.0,43.513341876,52.539744,13.4958739043,0.0,4.83426,8.66161390431
 09/18  22:00:00,118.11288957,0.0,0.0,0.0,43.513341876,52.539744,13.4683360497,0.0,4.83426,8.63407604973
 09/18  23:00:00,119.055273152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,118.193296679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,118.201608818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.197185421,0.0,0.0,0.0,43.513341876,52.539744,13.4493501785,0.0,4.83426,8.61509017845
 09/19  03:00:00,118.17294408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,120.601589798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,120.237000758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,592.677530024,73.8391946646,393.416106943,0.0,43.513341876,53.238744,42.5975140668,29.1483371186,4.83426,8.61491694816
 09/19  07:00:00,749.976417218,73.4268532343,392.141109451,0.0,220.879908,53.238744,38.1284863668,15.8279811695,4.83426,17.4662451974
 09/19  08:00:00,985.871148092,77.6424196385,530.399733542,0.0,220.879908,145.652643033,53.8220395699,0.0,36.25695,17.5650895699
 09/19  09:00:00,994.560039503,79.7218659383,536.06315805,0.0,220.879908,145.652643033,71.6597663477,0.0,36.25695,35.4028163477
 09/19  10:00:00,1029.46455143,82.1693306093,561.797555126,0.0,220.879908,151.653867033,83.7799850344,0.0,48.3426,35.4373850344
 09/19  11:00:00,1065.310184,86.3534179558,592.186695855,0.0,220.879908,151.653867033,83.8810634933,0.0,48.3426,35.5384634933
 09/19  12:00:00,1105.0486732,90.4000220537,627.587208547,0.0,220.879908,151.653867033,83.9639167687,0.0,48.3426,35.6213167687
 09/19  13:00:00,1129.17488373,94.3340935378,652.597792764,0.0,220.879908,145.652643033,59.8529308893,0.0108485611958,24.1713,35.6707823281
 09/19  14:00:00,1132.97059062,97.2257356755,653.246443158,0.0,220.879908,145.652643033,59.5874116424,0.0,24.1713,35.4161116424
 09/19  15:00:00,1147.07427024,99.00819871,673.220230356,0.0,220.879908,137.835547516,40.3097671824,0.0168942220424,4.83426,35.4586129603
 09/19  16:00:00,1177.32418222,92.7424958078,714.880769847,0.0,220.879908,133.019064,31.277315965,0.0112259953319,4.83426,26.4318299697
 09/19  17:00:00,1066.85421213,85.6218541053,691.840828442,0.0,220.879908,53.238744,31.2663944613,0.0,4.83426,26.4321344613
 09/19  18:00:00,1056.76763589,82.8575079601,684.958010571,0.0,220.879908,53.238744,31.3370298638,0.0,4.83426,26.5027698638
 09/19  19:00:00,1035.65973818,80.4306261994,651.885859928,0.0,220.879908,53.238744,13.5038107757,0.0,4.83426,8.66955077572
 09/19  20:00:00,987.099429142,78.6816986806,602.749835512,0.0,220.879908,53.238744,13.495510081,0.0,4.83426,8.661250081
 09/19  21:00:00,180.105466644,0.362144957307,61.0247643874,0.0,43.513341876,52.539744,13.4957675744,0.0,4.83426,8.66150757437
 09/19  22:00:00,218.001606683,0.718390140638,98.1294181074,0.0,43.513341876,52.539744,13.4683468855,0.0,4.83426,8.63408688552
 09/19  23:00:00,119.176365981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,118.290820373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,118.277102473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,118.260863749,0.0,0.0,0.0,43.513341876,52.539744,13.4493891404,0.0,4.83426,8.61512914036
 09/20  03:00:00,118.227633876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.720075634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.682205605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,734.758215557,74.2943650374,533.477340632,0.0,43.513341876,53.238744,16.8830815313,3.43384907786,4.83426,8.61497245347
 09/20  07:00:00,897.278911887,73.6004944327,537.722685854,0.0,220.879908,53.238744,22.3030033538,0.0,4.83426,17.4687433538
 09/20  08:00:00,982.435339871,80.1266043073,522.742884512,0.0,220.879908,145.652643033,53.8289316989,0.00477274115281,36.25695,17.5672089578
 09/20  09:00:00,1019.44912756,83.0819381157,555.696735021,0.0,220.879908,145.652643033,71.6623872954,0.0,36.25695,35.4054372954
 09/20  10:00:00,1087.56016998,87.0756697659,613.147299661,0.0,220.879908,151.653867033,83.7849943804,0.0,48.3426,35.4423943804
 09/20  11:00:00,1133.63237691,91.8429323399,653.361002221,0.0,220.879908,151.653867033,83.8888800757,0.0,48.3426,35.5462800757
 09/20  12:00:00,1155.73560592,95.6099090123,672.252583691,0.0,220.879908,151.653867033,83.9674553157,0.0,48.3426,35.6248553157
 09/20  13:00:00,1163.04195166,98.3612442849,682.431359248,0.0,220.879908,145.652643033,68.7686207601,0.0149331309863,24.1713,44.5823876291
 09/20  14:00:00,1178.44396864,101.074340095,694.796891803,0.0,220.879908,145.652643033,50.7393004053,0.0,24.1713,26.5680004053
 09/20  15:00:00,1188.12130406,103.240521729,709.915301435,0.0,220.879908,137.835547516,40.3150266943,0.0176384412006,4.83426,35.4631282531
 09/20  16:00:00,1219.24168015,99.7117682531,749.459590194,0.0,220.879908,133.019064,31.2743457548,0.0103685956565,4.83426,26.4297171591
 09/20  17:00:00,1125.98854564,93.4501868484,742.737828291,0.0,220.879908,53.238744,31.2647357226,0.0,4.83426,26.4304757226
 09/20  18:00:00,1079.5359799,88.666053777,700.922138341,0.0,220.879908,53.238744,40.1712430507,0.0,4.83426,35.3369830507
 09/20  19:00:00,1051.99921628,84.2544159419,662.935498628,0.0,220.879908,53.238744,13.5042992774,0.0,4.83426,8.67003927739
 09/20  20:00:00,1027.19790851,81.6467459339,638.424801787,0.0,220.879908,53.238744,11.7487454825,0.0,4.83426,6.91448548246
 09/20  21:00:00,305.040828803,1.08171754764,183.969824606,0.0,43.513341876,52.539744,6.59990223068,0.0,4.83426,1.76564223068
 09/20  22:00:00,400.401741553,2.69104568939,276.254844578,0.0,43.513341876,52.539744,13.468651724,0.0,4.83426,8.63439172401
 09/20  23:00:00,237.621178025,1.08174187462,116.003170206,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.314906938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,118.29205284,0.0,0.0,0.0,43.513341876,52.539744,13.4493816539,0.0,4.83426,8.61512165394
 09/21  02:00:00,118.274809304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,118.249968653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.753377901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.702915631,0.0,0.0,0.0,43.513341876,52.539744,13.4492421704,0.0,4.83426,8.61498217039
 09/21  06:00:00,743.154135605,74.5305770136,541.37086653,0.0,43.513341876,53.238744,4.95974161599,0.105481615993,4.83426,0.02
 09/21  07:00:00,903.805997281,73.8433781326,543.556159216,0.0,220.879908,53.238744,22.3023858869,0.0,4.83426,17.4681258869
 09/21  08:00:00,991.847769935,81.4113051215,530.326308305,0.0,220.879908,145.652643033,62.6026287241,0.00470063844378,36.25695,26.3409780857
 09/21  09:00:00,1043.34019277,84.5664665882,577.462728019,0.0,220.879908,145.652643033,62.8182578675,0.0,36.25695,26.5613078675
 09/21  10:00:00,1100.63160808,88.9919315829,623.436937105,0.0,220.879908,151.653867033,83.788757606,0.0,48.3426,35.446157606
 09/21  11:00:00,1145.24004814,93.8769099626,661.584323221,0.0,220.879908,151.653867033,83.8905486488,0.0,48.3426,35.5479486488
 09/21  12:00:00,1172.94069342,97.9118267761,686.104749087,0.0,220.879908,151.653867033,83.9695925601,0.0,48.3426,35.6269925601
 09/21  13:00:00,1172.28916782,100.764693467,688.950358436,0.0,220.879908,145.652643033,68.7632965043,0.0,24.1713,44.5919965043
 09/21  14:00:00,1180.28505242,103.059446487,694.735626274,0.0,220.879908,145.652643033,59.5924326568,0.0,24.1713,35.4211326568
 09/21  15:00:00,1190.31487309,104.905069652,710.689512451,0.0,220.879908,137.835547516,31.4581511263,0.0176796281961,4.83426,26.6062114981
 09/21  16:00:00,1205.93367013,101.281977254,735.058923933,0.0,220.879908,133.019064,31.2816933116,0.0110536645157,4.83426,26.4363796471
 09/21  17:00:00,1097.51459002,93.7205390033,714.513900572,0.0,220.879908,53.238744,40.0683436684,0.0,4.83426,35.2340836684
 09/21  18:00:00,1075.1097425,88.6705162453,697.441081265,0.0,220.879908,53.238744,31.3446586519,0.0,4.83426,26.5103986519
 09/21  19:00:00,1051.42601314,84.3220263045,663.168260584,0.0,220.879908,53.238744,13.5046647168,0.0,4.83426,8.67040471685
 09/21  20:00:00,1028.93502121,81.5879699838,640.956250742,0.0,220.879908,53.238744,13.4959430931,0.0,4.83426,8.66168309306
 09/21  21:00:00,294.900511701,1.08162686714,173.890816375,0.0,43.513341876,52.539744,13.4965176871,0.0,4.83426,8.66225768707
 09/21  22:00:00,313.628437524,1.63005376633,191.786698769,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,119.20160559,0.0,0.0,0.0,43.513341876,52.539744,13.4600832113,0.0,4.83426,8.62582321131
 09/21  24:00:00,118.315612514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.298221499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,118.263431104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,118.241315721,0.0,0.0,0.0,43.513341876,52.539744,13.449472276,0.0,4.83426,8.61521227605
 09/22  04:00:00,120.73518601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.348600766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,742.096856788,74.5130752916,539.571515211,0.0,43.513341876,53.238744,4.88429616612,0.0300361661247,4.83426,0.02
 09/22  07:00:00,899.709500379,73.9304163402,538.995398079,0.0,220.879908,53.238744,22.3054491568,0.0,4.83426,17.4711891568
 09/22  08:00:00,968.397723185,81.3662689009,506.993934445,0.0,220.879908,145.652643033,62.601433939,0.0,36.25695,26.344483939
 09/22  09:00:00,977.271185443,83.3828556168,513.027304742,0.0,220.879908,145.652643033,71.6666120554,0.0,36.25695,35.4096620554
 09/22  10:00:00,1013.42629883,85.5798265345,541.002730206,0.0,220.879908,151.653867033,74.9344194581,0.0,48.3426,26.5918194581
 09/22  11:00:00,1050.15082089,87.7679890645,574.809804715,0.0,220.879908,151.653867033,83.8957655596,0.0,48.3426,35.5531655596
 09/22  12:00:00,1060.28187066,89.719820426,583.53504125,0.0,220.879908,151.653867033,92.8811211406,0.0,48.3426,44.5385211406
 09/22  13:00:00,1054.5491245,92.0628040295,581.303465309,0.0,220.879908,145.652643033,59.8625264727,0.0112281090779,24.1713,35.6799983636
 09/22  14:00:00,1062.13225094,94.4556883653,586.457802996,0.0,220.879908,145.652643033,59.5945245036,0.0,24.1713,35.4232245036
 09/22  15:00:00,1071.23159392,96.1952847392,601.57531012,0.0,220.879908,137.835547516,40.3197587758,0.0180030493135,4.83426,35.4674957265
 09/22  16:00:00,1125.4538026,91.8495817556,665.376972917,0.0,220.879908,133.019064,31.2820165399,0.00990243374104,4.83426,26.4378541062
 09/22  17:00:00,1028.39996128,85.6063689968,654.784890721,0.0,220.879908,53.238744,31.2697086076,0.0,4.83426,26.4354486076
 09/22  18:00:00,1006.13277315,83.2577660182,635.100155671,0.0,220.879908,53.238744,31.3448613635,0.0,4.83426,26.5106013635
 09/22  19:00:00,989.291426675,80.0305358612,604.083395275,0.0,220.879908,53.238744,13.504757461,0.0,4.83426,8.67049746096
 09/22  20:00:00,960.734250806,78.0667920817,577.926536797,0.0,220.879908,53.238744,13.4964419004,0.0,4.83426,8.66218190041
 09/22  21:00:00,249.793124323,1.08120821164,129.332228037,0.0,43.513341876,52.539744,13.4965837157,0.0,4.83426,8.66232371571
 09/22  22:00:00,118.242841382,0.0,0.0,0.0,43.513341876,52.539744,13.4674539654,0.0,4.83426,8.63319396544
 09/22  23:00:00,119.114175523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,118.217116869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,118.190088634,0.0,0.0,0.0,43.513341876,52.539744,13.443859672,0.0,4.83426,8.60959967203
 09/23  02:00:00,118.165207769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,118.151014218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.681613826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.673656836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.68092528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,100.611908124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.61561669,0.0,0.0,0.0,43.513341876,52.539744,13.443952438,0.0,4.83426,8.60969243802
 09/23  09:00:00,100.654077118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.697281394,0.0,0.0,0.0,43.513341876,52.539744,13.5271535844,0.0,4.83426,8.69289358439
 09/23  11:00:00,101.548042224,0.0,0.0,0.0,43.513341876,52.539744,13.4751911517,0.0,4.83426,8.6409311517
 09/23  12:00:00,621.263909249,4.15490526384,510.591076491,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  13:00:00,504.085249442,5.47830476261,393.075568864,0.0,43.513341876,52.539744,13.4711509191,0.0,4.83426,8.63689091908
 09/23  14:00:00,644.61020596,12.2201119925,525.543391839,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  15:00:00,546.271371543,8.94393988991,431.66945679,0.0,43.513341876,52.539744,13.4711176379,0.0,4.83426,8.63685763786
 09/23  16:00:00,655.838896306,12.4080374603,536.803092233,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,535.151072816,8.84712796371,421.089148427,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,603.533375402,5.01706408218,492.529858871,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,494.105049655,3.81310412823,367.117809002,0.0,43.513341876,52.539744,13.443507805,0.0,4.83426,8.60924780499
 09/23  20:00:00,385.985185836,2.7238773182,261.36745053,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,406.537713546,2.89023574036,281.778050889,0.0,43.513341876,52.539744,22.3479245772,0.0,4.83426,17.5136645772
 09/23  22:00:00,237.747640572,1.18694532271,116.931685916,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,232.317373696,1.14330247472,110.799825933,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,118.311008191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,118.298215305,0.0,0.0,0.0,43.513341876,52.539744,13.4439491196,0.0,4.83426,8.60968911957
 09/24  02:00:00,118.279245659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,118.259494885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.770982851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.725950462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.731238179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,100.648496204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.70452152,0.0,0.0,0.0,43.513341876,52.539744,13.4495219888,0.0,4.83426,8.61526198885
 09/24  09:00:00,100.821135693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,447.579192074,2.91591414854,339.722257467,0.0,43.513341876,52.539744,13.5279966577,0.0,4.83426,8.69373665765
 09/24  11:00:00,562.589238476,7.72895010218,448.018055159,0.0,43.513341876,52.539744,13.4755313758,0.0,4.83426,8.64127137585
 09/24  12:00:00,638.600928826,9.33297363337,523.320949531,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  13:00:00,727.321609252,13.2367600533,607.315123329,0.0,43.513341876,52.539744,13.4767940488,0.0,4.83426,8.64253404881
 09/24  14:00:00,679.643203084,11.4717737571,562.166781148,0.0,43.513341876,52.539744,13.4712213492,0.0,4.83426,8.63696134919
 09/24  15:00:00,700.374843774,13.286949181,580.544728387,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,629.210200038,10.5602903666,512.920378853,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,694.475535516,10.7972315962,577.336168389,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,603.578831239,7.81821071999,490.212556579,0.0,43.513341876,52.539744,13.4439957808,0.0,4.83426,8.60973578082
 09/24  19:00:00,607.531438366,4.60007772539,478.817534473,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,468.381848187,3.42408320101,342.244115442,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,407.513094629,2.84505128371,282.80087074,0.0,43.513341876,52.539744,22.3492686283,0.0,4.83426,17.5150086283
 09/24  22:00:00,333.185902102,2.02386413238,210.495104829,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,355.50247373,2.11087456499,231.664711941,0.0,43.513341876,52.539744,13.4439931602,0.0,4.83426,8.60973316017
 09/24  24:00:00,258.608971911,1.26328487737,137.47864927,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,118.313740323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,118.297745291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,118.286319892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.81693074,0.0,0.0,0.0,43.513341876,52.539744,13.4495797571,0.0,4.83426,8.61531975709
 09/25  05:00:00,118.780094547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,743.716800989,74.9685615408,539.685187347,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/25  07:00:00,905.738518987,74.475292844,543.080082809,0.0,220.879908,53.238744,22.3087878877,0.0,4.83426,17.4745278877
 09/25  08:00:00,1040.632787,83.1584829925,575.785452308,0.0,220.879908,145.652643033,62.6065921486,0.0,36.25695,26.3496421486
 09/25  09:00:00,1094.65269125,86.6152086321,625.140540401,0.0,220.879908,145.652643033,63.095621407,0.0,36.25695,26.838671407
 09/25  10:00:00,1148.78312522,91.328114975,668.071170717,0.0,220.879908,151.653867033,83.5354538633,0.0,48.3426,35.1928538633
 09/25  11:00:00,1186.98888456,95.5537903584,701.026099252,0.0,220.879908,151.653867033,83.9056464608,0.0,48.3426,35.5630464608
 09/25  12:00:00,1213.29781073,98.869674956,724.551280477,0.0,220.879908,151.653867033,92.8958843149,0.0,48.3426,44.5532843149
 09/25  13:00:00,1217.596668,101.504020394,732.161169675,0.0,220.879908,145.652643033,59.8645216711,0.0,24.1713,35.6932216711
 09/25  14:00:00,1228.85917404,103.691188221,741.230333532,0.0,220.879908,145.652643033,59.6066029099,0.0,24.1713,35.4353029099
 09/25  15:00:00,1223.27900489,105.830212484,741.331570343,0.0,220.879908,137.835547516,40.3180222251,0.0,4.83426,35.4837622251
 09/25  16:00:00,1233.85988911,103.700751106,758.867636583,0.0,220.879908,133.019064,31.2844191826,0.0103267610987,4.83426,26.4398324215
 09/25  17:00:00,1147.33738219,97.866631511,758.283733649,0.0,220.879908,53.238744,31.2760906191,0.0,4.83426,26.4418306191
 09/25  18:00:00,1101.99561719,92.5874820437,718.101116885,0.0,220.879908,53.238744,40.185108042,0.0,4.83426,35.350848042
 09/25  19:00:00,1081.01850574,86.8891613721,684.676779172,0.0,220.879908,53.238744,13.5055855514,0.0,4.83426,8.67132555136
 09/25  20:00:00,1063.63472318,83.4725040917,671.602436236,0.0,220.879908,53.238744,13.4965626732,0.0,4.83426,8.66230267319
 09/25  21:00:00,398.064663774,1.96230776276,274.989088707,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  22:00:00,308.649133094,1.8680928829,186.212013652,0.0,43.513341876,52.539744,13.4691623898,0.0,4.83426,8.63490238977
 09/25  23:00:00,470.839282506,3.05444905798,344.787751742,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,118.383628379,0.0,0.0,0.0,43.513341876,52.539744,13.4496103992,0.0,4.83426,8.61535039922
 09/26  01:00:00,118.357621765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,118.339469856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,118.319124294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,120.923483044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,120.497527019,0.0,0.0,0.0,43.513341876,52.539744,13.449569671,0.0,4.83426,8.61530967098
 09/26  06:00:00,738.862787318,74.9571293672,534.116898894,0.0,43.513341876,53.238744,4.86873487426,0.0144748742642,4.83426,0.02
 09/26  07:00:00,898.586092335,74.4079525107,536.383786847,0.0,220.879908,53.238744,22.3086930887,0.0,4.83426,17.4744330887
 09/26  08:00:00,1016.7114515,83.0317816387,552.585902775,0.0,220.879908,145.652643033,62.607534727,0.0,36.25695,26.350584727
 09/26  09:00:00,1085.19266404,86.5275222191,616.164174643,0.0,220.879908,145.652643033,62.830888132,0.0,36.25695,26.573938132
 09/26  10:00:00,1148.56515691,91.3936778578,667.91658491,0.0,220.879908,151.653867033,83.8045661864,0.0,48.3426,35.4619661864
 09/26  11:00:00,1192.78026303,95.8290487508,706.500595287,0.0,220.879908,151.653867033,83.9085798324,0.0,48.3426,35.5659798324
 09/26  12:00:00,1221.97944001,99.322237314,732.752092368,0.0,220.879908,151.653867033,92.9003940709,0.0,48.3426,44.5577940709
 09/26  13:00:00,1222.7441078,101.96692231,736.838894129,0.0,220.879908,145.652643033,59.8686848066,0.0,24.1713,35.6973848066
 09/26  14:00:00,1228.16283455,104.247283282,739.977209158,0.0,220.879908,145.652643033,59.6102623737,0.0,24.1713,35.4389623737
 09/26  15:00:00,1229.73540944,106.880144799,746.78657916,0.0,220.879908,137.835547516,40.3202229456,0.0,4.83426,35.4859629456
 09/26  16:00:00,1246.33297134,105.24787753,770.122273325,0.0,220.879908,133.019064,31.2876712672,0.0104966399364,4.83426,26.4429146273
 09/26  17:00:00,1148.17285673,98.8167423559,758.11263404,0.0,220.879908,53.238744,31.2784861532,0.0,4.83426,26.4442261532
 09/26  18:00:00,1109.6073808,93.8765605555,724.341310529,0.0,220.879908,53.238744,40.1895739948,0.0,4.83426,35.3553139948
 09/26  19:00:00,1091.7546764,88.1535797878,694.954842086,0.0,220.879908,53.238744,13.5050261053,0.0,4.83426,8.67076610526
 09/26  20:00:00,1058.74857487,84.3195785183,666.603018964,0.0,220.879908,53.238744,13.4971618505,0.0,4.83426,8.66290185045
 09/26  21:00:00,478.384631731,2.73911092153,354.169671868,0.0,43.513341876,52.539744,13.4972279464,0.0,4.83426,8.66296794636
 09/26  22:00:00,361.221889082,2.30968508799,237.868934123,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,385.232564516,2.421695968,260.720487948,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  24:00:00,193.154814667,0.681857379647,73.2671969072,0.0,43.513341876,52.539744,13.4478816536,0.0,4.83426,8.61362165364
 09/27  01:00:00,118.379598336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.360053526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,118.350558699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.877022374,0.0,0.0,0.0,43.513341876,52.539744,13.4495329324,0.0,4.83426,8.61527293244
 09/27  05:00:00,118.792425354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,740.078422536,75.2025088555,536.270946517,0.0,43.513341876,53.238744,4.90671736506,0.0524573650617,4.83426,0.02
 09/27  07:00:00,900.608498107,74.6833108026,535.213595425,0.0,220.879908,53.238744,22.3106612581,0.0,4.83426,17.4764012581
 09/27  08:00:00,1025.25887741,83.7549676298,560.388011941,0.0,220.879908,145.652643033,62.6106313249,0.0,36.25695,26.3536813249
 09/27  09:00:00,1091.73782447,87.23622792,622.364260283,0.0,220.879908,145.652643033,71.6859513552,0.0,36.25695,35.4290013552
 09/27  10:00:00,1153.97690026,91.7604845112,673.160333142,0.0,220.879908,151.653867033,74.9468909863,0.0,48.3426,26.6042909863
 09/27  11:00:00,1200.64990191,95.9636271509,714.523795453,0.0,220.879908,151.653867033,88.5379987545,0.0,48.3426,40.1953987545
 09/27  12:00:00,1220.01763018,99.4401620872,731.531223603,0.0,220.879908,151.653867033,88.2726933917,0.0,48.3426,39.9300933917
 09/27  13:00:00,1206.21315103,102.049084991,720.945598352,0.0,220.879908,145.652643033,60.1507401849,0.0,24.1713,35.9794401849
 09/27  14:00:00,1213.61818372,103.844664791,726.439408598,0.0,220.879908,145.652643033,59.3380803687,0.0,24.1713,35.1667803687
 09/27  15:00:00,1222.04024113,105.702192189,740.768492072,0.0,220.879908,137.835547516,40.3235188015,0.0,4.83426,35.4892588015
 09/27  16:00:00,1239.05291952,103.288206961,765.216348009,0.0,220.879908,133.019064,31.2924327842,0.0107445240247,4.83426,26.4474282602
 09/27  17:00:00,1134.03405908,95.5544677028,748.13923828,0.0,220.879908,53.238744,31.2838088659,0.0,4.83426,26.4495488659
 09/27  18:00:00,1106.44440957,90.9298328955,725.207280524,0.0,220.879908,53.238744,40.1943930512,0.0,4.83426,35.3601330512
 09/27  19:00:00,1082.15388562,86.4194935153,687.557301111,0.0,220.879908,53.238744,13.5054812806,0.0,4.83426,8.6712212806
 09/27  20:00:00,1043.00382953,83.1413723827,652.599770116,0.0,220.879908,53.238744,13.4967176154,0.0,4.83426,8.6624576154
 09/27  21:00:00,349.121109828,1.3469288969,227.519990902,0.0,43.513341876,52.539744,13.4960358551,0.0,4.83426,8.66177585506
 09/27  22:00:00,357.107162866,2.55804874504,233.338999909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  23:00:00,235.528970458,1.08311467497,113.929806434,0.0,43.513341876,52.539744,13.4608926287,0.0,4.83426,8.62663262871
 09/27  24:00:00,118.337432233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,118.314270301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.307501606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.3012487,0.0,0.0,0.0,43.513341876,52.539744,13.4494813825,0.0,4.83426,8.61522138254
 09/28  04:00:00,118.817264563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.76934575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,744.859497677,74.9235857513,541.8250573,0.0,43.513341876,53.238744,4.86884204458,0.0145820445788,4.83426,0.02
 09/28  07:00:00,904.75268832,74.3259930781,539.832096974,0.0,220.879908,53.238744,22.3112468359,0.0,4.83426,17.4769868359
 09/28  08:00:00,984.725903113,82.1881354869,522.006237821,0.0,220.879908,145.652643033,62.6114836587,0.0,36.25695,26.3545336587
 09/28  09:00:00,980.053200219,83.5280227204,515.614451223,0.0,220.879908,145.652643033,71.6871529544,0.0,36.25695,35.4302029544
 09/28  10:00:00,995.648656169,84.7582798873,523.724935669,0.0,220.879908,151.653867033,83.8113346081,0.0,48.3426,35.4687346081
 09/28  11:00:00,1032.81908358,86.7752912685,557.766794524,0.0,220.879908,151.653867033,83.9183544287,0.0,48.3426,35.5757544287
 09/28  12:00:00,1066.2780752,89.3657547149,589.061660871,0.0,220.879908,151.653867033,84.0012113878,0.0,48.3426,35.6586113878
 09/28  13:00:00,1073.80124199,91.5550746295,600.09382076,0.0,220.879908,145.652643033,68.8104994955,0.0111964346503,24.1713,44.6280030608
 09/28  14:00:00,1101.5626185,95.124156918,623.834925449,0.0,220.879908,145.652643033,59.6155623018,0.0,24.1713,35.4442623018
 09/28  15:00:00,1125.41069423,98.07311865,652.237553676,0.0,220.879908,137.835547516,31.4761729948,0.0175571526612,4.83426,26.6243558422
 09/28  16:00:00,1161.14696692,92.7386993761,698.525155545,0.0,220.879908,133.019064,40.1015643422,0.0106047729671,4.83426,35.2566995692
 09/28  17:00:00,1050.93192933,85.0147445795,676.231356679,0.0,220.879908,53.238744,31.2813764661,0.0,4.83426,26.4471164661
 09/28  18:00:00,1029.75437285,82.062879486,658.288538037,0.0,220.879908,53.238744,31.3595722763,0.0,4.83426,26.5253122763
 09/28  19:00:00,1025.52493593,79.8773697338,638.395682772,0.0,220.879908,53.238744,13.5058017673,0.0,4.83426,8.67154176735
 09/28  20:00:00,1001.20128418,78.4403802805,616.296169911,0.0,220.879908,53.238744,13.4973244175,0.0,4.83426,8.6630644175
 09/28  21:00:00,279.027959126,1.08123832772,158.025081595,0.0,43.513341876,52.539744,13.4977650078,0.0,4.83426,8.66350500777
 09/28  22:00:00,118.329422203,0.0,0.0,0.0,43.513341876,52.539744,13.4690219389,0.0,4.83426,8.6347619389
 09/28  23:00:00,119.162997582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,118.277311037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,118.241364945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,118.229657279,0.0,0.0,0.0,43.513341876,52.539744,13.44971457,0.0,4.83426,8.61545456995
 09/29  03:00:00,118.241831442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.79744373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,120.39598044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,743.575985539,74.3865650248,541.249154628,0.0,43.513341876,53.238744,13.4722748013,0.0225581948492,4.83426,8.61545660649
 09/29  07:00:00,908.092318931,73.6527698727,545.169700603,0.0,220.879908,53.238744,22.3120429417,0.0,4.83426,17.4777829417
 09/29  08:00:00,984.946842148,80.3858322026,525.114312418,0.0,220.879908,145.652643033,53.8334593016,0.0,36.25695,17.5765093016
 09/29  09:00:00,1021.65877311,83.5372040191,557.624454391,0.0,220.879908,145.652643033,71.6937836924,0.0,36.25695,35.4368336924
 09/29  10:00:00,1081.05903259,87.8870855729,605.810958927,0.0,220.879908,151.653867033,83.8176268863,0.0,48.3426,35.4750268863
 09/29  11:00:00,1122.15094724,92.0578074519,641.337293494,0.0,220.879908,151.653867033,83.9204210524,0.0,48.3426,35.5778210524
 09/29  12:00:00,1150.42262934,95.9178366357,666.416603751,0.0,220.879908,151.653867033,92.916038711,0.0,48.3426,44.573438711
 09/29  13:00:00,1157.61405102,99.1135931913,676.132592956,0.0,220.879908,145.652643033,59.9020876913,0.0155376297542,24.1713,35.7152500615
 09/29  14:00:00,1156.69713177,101.283226581,672.842465086,0.0,220.879908,145.652643033,59.6193482444,0.0,24.1713,35.4480482444
 09/29  15:00:00,1175.81827798,103.658363692,697.175232834,0.0,220.879908,137.835547516,40.3458113302,0.0164762163349,4.83426,35.4950751138
 09/29  16:00:00,1204.24485649,99.4726752268,734.948583867,0.0,220.879908,133.019064,31.295272217,0.0110634530574,4.83426,26.449948764
 09/29  17:00:00,1097.03014924,92.9279555096,714.467688095,0.0,220.879908,53.238744,31.2854070459,0.0,4.83426,26.4511470459
 09/29  18:00:00,1072.01707879,87.9218317374,691.546082038,0.0,220.879908,53.238744,40.2017232053,0.0,4.83426,35.3674632053
 09/29  19:00:00,1037.81457521,83.3782605226,647.362690119,0.0,220.879908,53.238744,13.5062092882,0.0,4.83426,8.67194928824
 09/29  20:00:00,992.556292476,80.601468229,605.393856242,0.0,220.879908,53.238744,13.4972891602,0.0,4.83426,8.66302916019
 09/29  21:00:00,286.870675463,1.08053098206,166.279319807,0.0,43.513341876,52.539744,13.4977446511,0.0,4.83426,8.66348465113
 09/29  22:00:00,252.090850537,1.08151609088,131.409480342,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  23:00:00,119.201541807,0.0,0.0,0.0,43.513341876,52.539744,13.4607159784,0.0,4.83426,8.62645597839
 09/29  24:00:00,118.329672533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,118.309162999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,118.285296512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,118.28196976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.805061077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.769671853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.780912588,0.0,0.0,0.0,43.513341876,52.539744,13.4441282777,0.0,4.83426,8.60986827773
 09/30  07:00:00,103.681878428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.701396349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.759498735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,370.140192972,1.79483460844,264.61890842,0.0,43.513341876,52.539744,22.2034328004,0.0,4.83426,17.3691728004
 09/30  11:00:00,573.036803269,3.68339502184,462.499274423,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,681.045490007,10.8265494618,563.327352751,0.0,43.513341876,52.539744,13.4762175881,0.0,4.83426,8.64195758805
 09/30  13:00:00,688.478344995,11.1278168568,570.880241263,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,694.781329054,12.4424491417,575.745486474,0.0,43.513341876,52.539744,13.4711726708,0.0,4.83426,8.63691267075
 09/30  15:00:00,700.127302673,11.1883760415,582.667682764,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  16:00:00,698.991059231,12.8818794123,579.670139032,0.0,43.513341876,52.539744,13.4441700297,0.0,4.83426,8.6099100297
 09/30  17:00:00,671.281669357,10.4754022812,554.816147386,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,645.238840312,9.03262525767,527.098813883,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,590.490050452,4.46217360196,462.0144242,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,525.978937455,4.02094680324,398.590849585,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,429.720481493,3.05212248337,304.567183639,0.0,43.513341876,52.539744,31.1066415581,0.0,4.83426,26.2723815581
 09/30  22:00:00,377.046757906,2.59404362623,253.273230307,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,171.194479156,0.567422501288,50.9490448655,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,118.175341358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,118.101483759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,118.024407722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.944757852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.302125695,0.0,0.0,0.0,43.513341876,52.539744,13.4440269395,0.0,4.83426,8.60976693949
 10/01  05:00:00,118.238136854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,118.24663264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,103.185185316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.276051135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.428081707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.523536458,0.0,0.0,0.0,43.513341876,52.539744,22.2052804695,0.0,4.83426,17.3710204695
 10/01  11:00:00,218.676440692,1.61031346159,114.235799467,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  12:00:00,379.791975827,3.93163044736,271.835472359,0.0,43.513341876,52.539744,13.4776619408,0.0,4.83426,8.64340194079
 10/01  13:00:00,449.047560582,4.85352294754,339.319657208,0.0,43.513341876,52.539744,13.4778460261,0.0,4.83426,8.64358602606
 10/01  14:00:00,457.024145599,4.66517318919,347.457340346,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,494.858246813,5.11568440076,384.476130061,0.0,43.513341876,52.539744,13.4721604692,0.0,4.83426,8.63790046922
 10/01  16:00:00,471.614757454,4.67450507828,362.098857454,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,474.56235299,4.8175385939,364.83951857,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,398.071359665,4.02875832623,286.945100856,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,305.33617332,2.79179891494,181.281828826,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,161.899753256,0.682192683288,41.9920865234,0.0,43.513341876,52.539744,13.4424501236,0.0,4.83426,8.60819012357
 10/01  21:00:00,118.316602624,0.0,0.0,0.0,43.513341876,52.539744,22.3545786955,0.0,4.83426,17.5203186955
 10/01  22:00:00,117.950011878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.793877796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.885037229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.867163799,0.0,0.0,0.0,43.513341876,52.539744,13.4497841986,0.0,4.83426,8.61552419862
 10/02  02:00:00,117.851929756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,117.831019253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.256036094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.214700475,0.0,0.0,0.0,43.513341876,52.539744,13.4498468399,0.0,4.83426,8.61558683991
 10/02  06:00:00,192.339211873,73.3935570514,0.00401232598283,0.0,43.513341876,53.238744,734.7302982,729.8760382,4.83426,0.02
 10/02  07:00:00,355.045579852,73.3935570514,0.0,0.0,220.879908,53.238744,651.545270832,629.23237388,4.83426,17.4786369517
 10/02  08:00:00,492.635199383,74.116403463,46.4764217768,0.0,220.879908,145.652643033,348.799173216,286.181014616,36.25695,26.3612086003
 10/02  09:00:00,596.646210106,75.6120223935,145.958177428,0.0,220.879908,145.652643033,123.767975196,60.9171456706,36.25695,26.593879525
 10/02  10:00:00,893.868569048,78.3951652395,432.623761556,0.0,220.879908,151.653867033,83.8350124501,0.0,48.3426,35.4924124501
 10/02  11:00:00,1071.9212188,81.9917360015,605.407134993,0.0,220.879908,151.653867033,92.8292865762,0.0,48.3426,44.4866865762
 10/02  12:00:00,1090.4951924,85.3646960257,621.427634175,0.0,220.879908,151.653867033,84.0191419163,0.0,48.3426,35.6765419163
 10/02  13:00:00,1090.903704,87.8220942849,625.169711192,0.0,220.879908,145.652643033,68.8348315751,0.0107293511094,24.1713,44.6528022239
 10/02  14:00:00,1102.97844936,90.34584589,634.328995948,0.0,220.879908,145.652643033,52.895155844,0.0,24.1713,28.723855844
 10/02  15:00:00,1112.64386917,93.4541603714,648.287009027,0.0,220.879908,137.835547516,38.2173235966,0.0,4.83426,33.3830635966
 10/02  16:00:00,1134.78777443,89.0475322915,680.089005558,0.0,220.879908,133.019064,40.1172403967,0.0112960504214,4.83426,35.2716843463
 10/02  17:00:00,1026.68056474,82.9733027986,658.193189827,0.0,220.879908,53.238744,31.2931811265,0.0,4.83426,26.4589211265
 10/02  18:00:00,997.534272482,79.8056651891,629.389736538,0.0,220.879908,53.238744,31.3734594701,0.0,4.83426,26.5391994701
 10/02  19:00:00,966.971053926,77.2837336677,586.184029161,0.0,220.879908,53.238744,13.5065527337,0.0,4.83426,8.67229273368
 10/02  20:00:00,941.465688877,76.0694917849,562.356920537,0.0,220.879908,53.238744,13.4982343833,0.0,4.83426,8.66397438328
 10/02  21:00:00,118.427513467,0.0,0.0,0.0,43.513341876,52.539744,13.4985324205,0.0,4.83426,8.66427242045
 10/02  22:00:00,118.125086083,0.0,0.0,0.0,43.513341876,52.539744,13.4695536684,0.0,4.83426,8.63529366844
 10/02  23:00:00,119.06098235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,118.164200057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  01:00:00,118.14891678,0.0,0.0,0.0,43.513341876,52.539744,13.4499232969,0.0,4.83426,8.61566329692
 10/03  02:00:00,118.103443164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,118.068363779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,120.486179629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,120.068908494,0.0,0.0,0.0,43.513341876,52.539744,13.449735797,0.0,4.83426,8.61547579702
 10/03  06:00:00,499.678518397,73.4653318189,301.466534604,0.0,43.513341876,53.238744,175.947952809,171.093692809,4.83426,0.02
 10/03  07:00:00,674.972535679,73.3935570514,314.743285379,0.0,220.879908,53.238744,121.926271664,99.6116030078,4.83426,17.4804086566
 10/03  08:00:00,962.533170769,76.2838913519,508.002231157,0.0,220.879908,145.652643033,62.6283709914,0.00510116646706,36.25695,26.3663198249
 10/03  09:00:00,986.967338417,77.9931938564,529.255532678,0.0,220.879908,145.652643033,68.0207684913,0.0,36.25695,31.7638184913
 10/03  10:00:00,1025.40294481,80.0488536941,558.913989304,0.0,220.879908,151.653867033,78.6550506753,0.0,48.3426,30.3124506753
 10/03  11:00:00,1067.96413736,82.8315087913,597.44785366,0.0,220.879908,151.653867033,92.8315442076,0.0,48.3426,44.4889442076
 10/03  12:00:00,1096.42704424,84.9116114082,624.23500009,0.0,220.879908,151.653867033,84.0263410227,0.0,48.3426,35.6837410227
 10/03  13:00:00,1083.16319971,86.7229215511,615.106645053,0.0,220.879908,145.652643033,68.8418066625,0.0112221456017,24.1713,44.6592845169
 10/03  14:00:00,1077.60400215,89.0230814968,607.603677529,0.0,220.879908,145.652643033,59.6360133116,0.0,24.1713,35.4647133116
 10/03  15:00:00,1103.61762456,90.9801570954,639.149112167,0.0,220.879908,137.835547516,40.3446259561,0.0,4.83426,35.5103659561
 10/03  16:00:00,1138.52306446,85.1716678645,685.375400564,0.0,220.879908,133.019064,31.3078541029,0.0113906209954,4.83426,26.4622034819
 10/03  17:00:00,1040.23197617,80.3511700266,672.331431184,0.0,220.879908,53.238744,31.2989840416,0.0,4.83426,26.4647240416
 10/03  18:00:00,1019.30448033,78.6332521014,650.370408823,0.0,220.879908,53.238744,40.214159637,0.0,4.83426,35.379899637
 10/03  19:00:00,998.496143256,76.9085130077,616.770643728,0.0,220.879908,53.238744,13.5068299947,0.0,4.83426,8.67256999473
 10/03  20:00:00,961.77601919,75.9355071196,581.548867549,0.0,220.879908,53.238744,13.4977565971,0.0,4.83426,8.66349659705
 10/03  21:00:00,118.215957585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  22:00:00,118.26436212,0.0,0.0,0.0,43.513341876,52.539744,13.4694999463,0.0,4.83426,8.63523994629
 10/03  23:00:00,119.108644933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,118.215189784,0.0,0.0,0.0,43.513341876,52.539744,13.4499247285,0.0,4.83426,8.61566472849
 10/04  01:00:00,118.189532294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,118.145511462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,118.127274403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.616458497,0.0,0.0,0.0,43.513341876,52.539744,13.4497702253,0.0,4.83426,8.6155102253
 10/04  05:00:00,118.542558609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,597.887685758,73.5189591241,399.462472141,0.0,43.513341876,53.238744,106.877311333,102.023051333,4.83426,0.02
 10/04  07:00:00,772.910766714,73.3935570514,411.83881487,0.0,220.879908,53.238744,68.1478082884,45.8298674037,4.83426,17.4836808846
 10/04  08:00:00,986.335504652,76.5061057987,530.954637848,0.0,220.879908,145.652643033,62.6306829581,0.00516158567279,36.25695,26.3685713724
 10/04  09:00:00,986.373732287,78.3759752621,527.919619142,0.0,220.879908,145.652643033,71.7113338923,0.0,36.25695,35.4543838923
 10/04  10:00:00,1001.93945109,79.8128468539,535.695302935,0.0,220.879908,151.653867033,83.8340643053,0.0,48.3426,35.4914643053
 10/04  11:00:00,1049.14506925,82.7201093419,578.721149176,0.0,220.879908,151.653867033,83.9455482411,0.0,48.3426,35.6029482411
 10/04  12:00:00,1067.78146062,84.7837544922,596.024560576,0.0,220.879908,151.653867033,84.0267860095,0.0,48.3426,35.6841860095
 10/04  13:00:00,1053.39172915,87.4702158489,584.924176889,0.0,220.879908,145.652643033,68.8507842719,0.0111579336838,24.1713,44.6683263382
 10/04  14:00:00,1054.82309191,87.7435223953,586.448726388,0.0,220.879908,145.652643033,59.6377213039,0.0,24.1713,35.4664213039
 10/04  15:00:00,1055.02938015,87.6644504061,595.410889456,0.0,220.879908,137.835547516,40.3503033051,0.0,4.83426,35.5160433051
 10/04  16:00:00,1067.95813228,80.208540399,621.816380257,0.0,220.879908,133.019064,31.3115534401,0.0119462257363,4.83426,26.4653472144
 10/04  17:00:00,942.475645852,76.4851586694,580.581560919,0.0,220.879908,53.238744,31.2980991428,0.0,4.83426,26.4638391428
 10/04  18:00:00,927.070895693,75.6449933892,563.308316307,0.0,220.879908,53.238744,40.222251756,0.0,4.83426,35.387991756
 10/04  19:00:00,932.10696033,75.1103861146,553.524873397,0.0,220.879908,53.238744,13.5068449908,0.0,4.83426,8.67258499085
 10/04  20:00:00,917.679825566,74.6919408913,539.743196836,0.0,220.879908,53.238744,13.4980277152,0.0,4.83426,8.66376771523
 10/04  21:00:00,118.444125719,0.0,0.0,0.0,43.513341876,52.539744,13.4985418071,0.0,4.83426,8.66428180714
 10/04  22:00:00,118.114133873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,118.985062657,0.0,0.0,0.0,43.513341876,52.539744,13.4612163654,0.0,4.83426,8.62695636537
 10/04  24:00:00,118.080082696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,118.064841748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,118.047141258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,118.043523785,0.0,0.0,0.0,43.513341876,52.539744,13.4498811067,0.0,4.83426,8.6156211067
 10/05  04:00:00,118.512100894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.479725167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,512.73716146,73.3993687045,315.28507426,0.0,43.513341876,53.238744,158.339551591,153.485291591,4.83426,0.02
 10/05  07:00:00,679.902312729,73.3935570514,319.774944076,0.0,220.879908,53.238744,117.202522966,94.8825556789,4.83426,17.4857072869
 10/05  08:00:00,800.695223348,75.1106905204,349.175979762,0.0,220.879908,145.652643033,73.8703228277,11.2440312888,36.25695,26.3693415389
 10/05  09:00:00,736.247444523,75.9336648905,284.023909523,0.0,220.879908,145.652643033,125.42887147,53.7096199903,36.25695,35.46230148
 10/05  10:00:00,646.825445979,77.3948430899,187.620668277,0.0,220.879908,151.653867033,148.978846381,65.1377070278,48.3426,35.4985393532
