Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  11:00:00,642.565648725,78.887534596,180.945137796,0.0,220.879908,151.653867033,104.459649281,20.5097599851,48.3426,35.6072892961
 10/05  12:00:00,802.923227014,82.1959147979,338.290769054,0.0,220.879908,151.653867033,92.9529952849,0.0,48.3426,44.6103952849
 10/05  13:00:00,939.01885785,84.0215898639,478.373124559,0.0,220.879908,145.652643033,59.9204321388,0.00633830825456,24.1713,35.7427938306
 10/05  14:00:00,927.364050774,83.6209149822,467.308506428,0.0,220.879908,145.652643033,59.6442248988,0.0,24.1713,35.4729248988
 10/05  15:00:00,883.98570554,83.0158732352,432.50104272,0.0,220.879908,137.835547516,40.3590183018,0.00397929278257,4.83426,35.5207790091
 10/05  16:00:00,828.329995308,78.7176001962,386.382135217,0.0,220.879908,133.019064,38.893285495,0.00987184129968,4.83426,34.0491536537
 10/05  17:00:00,640.156154007,75.6238047047,281.589948187,0.0,220.879908,53.238744,32.535532261,0.0,4.83426,27.701272261
 10/05  18:00:00,545.811788933,74.8808620078,185.567170517,0.0,220.879908,53.238744,37.3470628613,5.96670224073,4.83426,26.5461006206
 10/05  19:00:00,482.267885698,74.2394219896,107.857576729,0.0,220.879908,53.238744,64.2883297143,50.7815659399,4.83426,8.67250377437
 10/05  20:00:00,405.301220651,73.7804903657,32.2588818513,0.0,220.879908,53.238744,114.043090181,100.54471696,4.83426,8.6641132208
 10/05  21:00:00,118.101183043,0.0,0.0,0.0,43.513341876,52.539744,13.4989737194,0.0,4.83426,8.66471371945
 10/05  22:00:00,117.827106177,0.0,0.0,0.0,43.513341876,52.539744,13.4701881156,0.0,4.83426,8.63592811565
 10/05  23:00:00,118.771931396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  24:00:00,117.844548354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.821415014,0.0,0.0,0.0,43.513341876,52.539744,13.449826002,0.0,4.83426,8.61556600204
 10/06  02:00:00,117.808048258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.794184866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,119.893248602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.551904312,0.0,0.0,0.0,43.513341876,52.539744,13.4499686994,0.0,4.83426,8.61570869942
 10/06  06:00:00,193.249413994,73.3935570514,0.00332279736048,0.0,43.513341876,53.238744,1006.27832858,1001.42406858,4.83426,0.02
 10/06  07:00:00,355.305261478,73.3935570514,0.0,0.0,220.879908,53.238744,927.264303976,904.946410959,4.83426,17.4836330161
 10/06  08:00:00,444.800499061,73.5959433601,0.00245504836957,0.0,220.879908,145.652643033,636.771600399,574.14372472,36.25695,26.3709256794
 10/06  09:00:00,460.273366684,74.3463501096,12.9756961118,0.0,220.879908,145.652643033,329.65706989,257.933840347,36.25695,35.4662795431
 10/06  10:00:00,538.158424035,75.7214644067,80.9729195597,0.0,220.879908,151.653867033,186.109948137,105.267252107,48.3426,32.5000960299
 10/06  11:00:00,642.950720318,78.2574675485,181.719360798,0.0,220.879908,151.653867033,102.72661472,15.7671386023,48.3426,38.6168761176
 10/06  12:00:00,782.466373249,81.2080560074,318.946577172,0.0,220.879908,151.653867033,84.0354569557,0.0,48.3426,35.6928569557
 10/06  13:00:00,906.699849241,84.0965202597,446.095978635,0.0,220.879908,145.652643033,68.857533218,0.00578883578174,24.1713,44.6804443823
 10/06  14:00:00,1019.4293078,86.2563291927,556.587950428,0.0,220.879908,145.652643033,59.6463384078,0.0,24.1713,35.4750384078
 10/06  15:00:00,1038.28928307,88.7212692375,580.774072714,0.0,220.879908,137.835547516,40.3647422071,0.0047523223475,4.83426,35.5257298848
 10/06  16:00:00,1052.52145342,83.7516017378,605.020783455,0.0,220.879908,133.019064,31.3150885195,0.0125332215728,4.83426,26.4682952979
 10/06  17:00:00,845.508357478,78.6027610991,483.034431728,0.0,220.879908,53.238744,31.3032332985,0.0,4.83426,26.4689732985
 10/06  18:00:00,664.48355493,76.5599264484,299.177742874,0.0,220.879908,53.238744,41.5169139771,1.28312565579,4.83426,35.3995283213
 10/06  19:00:00,516.177162303,75.120618295,141.250580132,0.0,220.879908,53.238744,43.2449567959,29.7379222074,4.83426,8.67277458853
 10/06  20:00:00,428.399616751,74.3525412484,55.2098974136,0.0,220.879908,53.238744,99.0906475963,85.5935833157,4.83426,8.66280428054
 10/06  21:00:00,117.805671603,0.0,0.0,0.0,43.513341876,52.539744,13.498915812,0.0,4.83426,8.66465581204
 10/06  22:00:00,117.85409698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.787089715,0.0,0.0,0.0,43.513341876,52.539744,13.4615399933,0.0,4.83426,8.6272799933
 10/06  24:00:00,117.854625259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.84028602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.818124191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.800379599,0.0,0.0,0.0,43.513341876,52.539744,13.4442393885,0.0,4.83426,8.60997938848
 10/07  04:00:00,118.22156344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.187071678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.203229646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,103.144796679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.231994859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.369590103,0.0,0.0,0.0,43.513341876,52.539744,13.4499586414,0.0,4.83426,8.61569864143
 10/07  10:00:00,100.456152511,0.0,0.0,0.0,43.513341876,52.539744,13.5318875283,0.0,4.83426,8.69762752827
 10/07  11:00:00,101.313621506,0.0,0.0,0.0,43.513341876,52.539744,13.4783018283,0.0,4.83426,8.64404182833
 10/07  12:00:00,100.496290086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,174.02181767,1.83894839443,69.8850875521,0.0,43.513341876,52.539744,13.4729527961,0.0,4.83426,8.63869279606
 10/07  14:00:00,285.540709897,2.96840998897,179.30199912,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,245.020214279,2.0715399385,140.422884131,0.0,43.513341876,52.539744,13.4719313103,0.0,4.83426,8.63767131025
 10/07  16:00:00,283.476800847,2.61697013681,178.092010675,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,225.609917952,1.79357525837,121.768484975,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,106.285396549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.590022472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.540528319,0.0,0.0,0.0,43.513341876,52.539744,13.4443145548,0.0,4.83426,8.61005455479
 10/07  21:00:00,118.32581517,0.0,0.0,0.0,43.513341876,52.539744,22.3634182088,0.0,4.83426,17.5291582088
 10/07  22:00:00,117.95233615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.793217161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.900413418,0.0,0.0,0.0,43.513341876,52.539744,13.4443159023,0.0,4.83426,8.61005590227
 10/08  01:00:00,117.862530912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.824405809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,117.791511143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.197144407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.152622335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.16454754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,103.097363309,0.0,0.0,0.0,43.513341876,52.539744,13.4443368722,0.0,4.83426,8.61007687216
 10/08  08:00:00,100.19395788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.352270538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.449253442,0.0,0.0,0.0,43.513341876,52.539744,13.5313052848,0.0,4.83426,8.69704528479
 10/08  11:00:00,101.305589137,0.0,0.0,0.0,43.513341876,52.539744,13.4786504319,0.0,4.83426,8.64439043187
 10/08  12:00:00,134.643781238,0.457184500178,33.232391779,0.0,43.513341876,52.539744,13.4784027724,0.0,4.83426,8.64414277239
 10/08  13:00:00,354.316526142,3.76903518466,246.362422178,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  14:00:00,367.120993772,3.92944227431,258.859356693,0.0,43.513341876,52.539744,13.4731172934,0.0,4.83426,8.63885729342
 10/08  15:00:00,383.976001814,4.03596035625,275.502189522,0.0,43.513341876,52.539744,13.4730469029,0.0,4.83426,8.63878690289
 10/08  16:00:00,410.212262671,4.3948686026,301.281130309,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,357.642083358,3.64902013247,250.147063915,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,298.496510569,2.93047148353,186.613847495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.683434785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.54209845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,118.273046333,0.0,0.0,0.0,43.513341876,52.539744,31.1204562515,0.0,4.83426,26.2861962515
 10/08  22:00:00,117.916182857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.769719962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.903735362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.887346767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.869733868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.857428681,0.0,0.0,0.0,43.513341876,52.539744,13.4444044782,0.0,4.83426,8.61014447823
 10/09  04:00:00,118.291319414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.259437752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.282055888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,106.220936985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.326333428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.465726548,0.0,0.0,0.0,43.513341876,52.539744,13.4501199004,0.0,4.83426,8.61585990036
 10/09  10:00:00,100.566503253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,101.422472963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,117.630602556,0.231923343714,16.5424880292,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,254.609814604,2.07248520999,150.074185671,0.0,43.513341876,52.539744,13.4502163596,0.0,4.83426,8.61595635956
 10/09  14:00:00,117.800026927,0.226969000515,16.6377410345,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,247.662139685,1.83491165768,143.51636147,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,161.955523137,0.742313963194,60.0189462859,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,181.528480224,1.02181103606,79.1246145183,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,106.433823462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.871051211,0.0,0.0,0.0,43.513341876,52.539744,13.4443706386,0.0,4.83426,8.61011063857
 10/09  20:00:00,118.828055714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.523044362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,118.129786745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.959122581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,118.117344166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,118.110473502,0.0,0.0,0.0,43.513341876,52.539744,13.4501772957,0.0,4.83426,8.61591729566
 10/10  02:00:00,118.110321819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,118.108961587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,120.641779397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,120.258356014,0.0,0.0,0.0,43.513341876,52.539744,13.4501308007,0.0,4.83426,8.6158708007
 10/10  06:00:00,753.816394774,73.5184546897,553.381592864,0.0,43.513341876,53.238744,5.19816753532,0.343907535318,4.83426,0.02
 10/10  07:00:00,917.36019618,73.3935570514,552.373389194,0.0,220.879908,53.238744,22.3227730586,0.0,4.83426,17.4885130586
 10/10  08:00:00,993.212156041,75.600664403,538.373506119,0.0,220.879908,145.652643033,62.6381436524,0.0,36.25695,26.3811936524
 10/10  09:00:00,994.652853381,77.0218075541,537.210221904,0.0,220.879908,145.652643033,71.7400001747,0.0,36.25695,35.4830501747
 10/10  10:00:00,1026.58403064,79.0632877597,560.327207392,0.0,220.879908,151.653867033,83.8611495792,0.0,48.3426,35.5185495792
 10/10  11:00:00,1072.2006701,82.2286593261,601.649416331,0.0,220.879908,151.653867033,83.972745881,0.0,48.3426,35.630145881
 10/10  12:00:00,1087.82347608,83.120693051,617.499004419,0.0,220.879908,151.653867033,92.9796321749,0.0,48.3426,44.6370321749
 10/10  13:00:00,1066.83286372,83.8770776487,601.756747918,0.0,220.879908,145.652643033,59.9494666796,0.0109314417848,24.1713,35.7672352378
 10/10  14:00:00,1053.90854676,83.750182353,588.811448051,0.0,220.879908,145.652643033,59.6649554189,0.0,24.1713,35.4936554189
 10/10  15:00:00,1018.40458492,83.0837230144,561.800534855,0.0,220.879908,137.835547516,40.3772814019,0.0,4.83426,35.5430214019
 10/10  16:00:00,1043.66341142,77.6322474816,598.190620346,0.0,220.879908,133.019064,40.1547810199,0.0188866973981,4.83426,35.3016343225
 10/10  17:00:00,929.284163614,75.0453553356,567.445819796,0.0,220.879908,53.238744,31.316651415,0.0,4.83426,26.482391415
 10/10  18:00:00,930.839522132,74.5107884222,564.144560068,0.0,220.879908,53.238744,40.2429922171,0.0,4.83426,35.4087322171
 10/10  19:00:00,946.10629802,74.3231603428,567.536474536,0.0,220.879908,53.238744,13.5091175672,0.0,4.83426,8.67485756722
 10/10  20:00:00,948.510903195,74.1573114971,570.009754556,0.0,220.879908,53.238744,13.4999653737,0.0,4.83426,8.66570537369
 10/10  21:00:00,118.159138102,0.0,0.0,0.0,43.513341876,52.539744,13.4995546366,0.0,4.83426,8.66529463659
 10/10  22:00:00,118.183830665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,119.038208406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  24:00:00,118.165309436,0.0,0.0,0.0,43.513341876,52.539744,13.4501848482,0.0,4.83426,8.61592484816
 10/11  01:00:00,118.147537254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,118.145412465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,118.137848506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.632054391,0.0,0.0,0.0,43.513341876,52.539744,13.4501686535,0.0,4.83426,8.6159086535
 10/11  05:00:00,118.611750851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,740.947791762,73.5479324067,540.15417137,0.0,43.513341876,53.238744,4.90895122782,0.0546912278193,4.83426,0.02
 10/11  07:00:00,908.955791061,73.3935570514,543.20354574,0.0,220.879908,53.238744,22.3258316305,0.0,4.83426,17.4915716305
 10/11  08:00:00,983.385795936,76.0622655312,528.121126055,0.0,220.879908,145.652643033,62.6388313079,0.0,36.25695,26.3818813079
 10/11  09:00:00,977.836138533,77.281825156,520.736625813,0.0,220.879908,145.652643033,71.7458879734,0.0,36.25695,35.4889379734
 10/11  10:00:00,980.294230396,77.8448536006,516.216878109,0.0,220.879908,151.653867033,83.8695673549,0.0,48.3426,35.5269673549
 10/11  11:00:00,985.935749167,78.1927343116,520.496846204,0.0,220.879908,151.653867033,83.9756489873,0.0,48.3426,35.6330489873
 10/11  12:00:00,987.772998687,78.6028768245,522.696680585,0.0,220.879908,151.653867033,92.9899285579,0.0,48.3426,44.6473285579
 10/11  13:00:00,990.128830488,79.2905027165,530.146992382,0.0,220.879908,145.652643033,68.8956600312,0.0112161106009,24.1713,44.7131439206
 10/11  14:00:00,1036.26770596,81.5086724871,573.511645222,0.0,220.879908,145.652643033,59.6722315504,0.0,24.1713,35.5009315504
 10/11  15:00:00,1072.52907727,86.4942154411,611.910296295,0.0,220.879908,137.835547516,40.3853154273,0.0,4.83426,35.5510554273
 10/11  16:00:00,1107.18587955,80.5277939957,657.907755125,0.0,220.879908,133.019064,31.331148668,0.0115960090987,4.83426,26.4852926589
 10/11  17:00:00,994.135030374,77.0590749827,628.822635041,0.0,220.879908,53.238744,31.3176160454,0.0,4.83426,26.4833560454
 10/11  18:00:00,987.887766653,76.0595634198,618.328091842,0.0,220.879908,53.238744,40.2491058136,0.0,4.83426,35.4148458136
 10/11  19:00:00,977.928840034,75.448057089,597.216721378,0.0,220.879908,53.238744,13.5091387912,0.0,4.83426,8.67487879123
 10/11  20:00:00,968.215190418,75.0415524216,588.139284067,0.0,220.879908,53.238744,13.5004406509,0.0,4.83426,8.66618065094
 10/11  21:00:00,118.596207693,0.0,0.0,0.0,43.513341876,52.539744,13.5000543567,0.0,4.83426,8.66579435669
 10/11  22:00:00,118.236713098,0.0,0.0,0.0,43.513341876,52.539744,13.4703790397,0.0,4.83426,8.63611903973
 10/11  23:00:00,119.086914307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,118.206835367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,118.182220368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,118.158914039,0.0,0.0,0.0,43.513341876,52.539744,13.4502170925,0.0,4.83426,8.61595709247
 10/12  03:00:00,118.125444687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.589278345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.517826113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,380.533643067,73.535210777,184.748602057,0.0,43.513341876,53.238744,175.792060706,162.341707977,4.83426,8.61609272902
 10/12  07:00:00,460.907177885,73.3935570514,99.4748968123,0.0,220.879908,53.238744,179.477686405,157.152071539,4.83426,17.4913548661
 10/12  08:00:00,569.446713778,75.7641400324,118.727505549,0.0,220.879908,145.652643033,112.542525877,49.9029762638,36.25695,26.3825996131
 10/12  09:00:00,633.762867448,77.1735679551,181.390560282,0.0,220.879908,145.652643033,77.3270739527,5.58021070205,36.25695,35.4899132507
 10/12  10:00:00,737.412349483,78.9974539238,277.118117597,0.0,220.879908,151.653867033,83.8690100381,0.0,48.3426,35.5264100381
 10/12  11:00:00,895.551356967,81.2750930825,431.241614486,0.0,220.879908,151.653867033,83.9826574978,0.0,48.3426,35.6400574978
 10/12  12:00:00,1032.84140643,83.869859195,566.080174575,0.0,220.879908,151.653867033,92.9933290477,0.0,48.3426,44.6507290477
 10/12  13:00:00,1035.63045834,87.8145161721,570.669080031,0.0,220.879908,145.652643033,59.9614072801,0.0106650346426,24.1713,35.7794422454
 10/12  14:00:00,1048.74779944,90.727837313,580.461706083,0.0,220.879908,145.652643033,59.6760407528,0.0,24.1713,35.5047407528
 10/12  15:00:00,1050.97205255,92.7235199835,588.233711407,0.0,220.879908,137.835547516,45.0610204255,0.0,4.83426,40.2267604255
 10/12  16:00:00,1071.0937807,84.4523800924,622.383731502,0.0,220.879908,133.019064,35.5123652446,0.0109615146108,4.83426,30.66714373
 10/12  17:00:00,928.577293536,78.4871592815,566.140231839,0.0,220.879908,53.238744,31.3220190224,0.0,4.83426,26.4877590224
 10/12  18:00:00,793.421959797,76.8148068285,427.05724492,0.0,220.879908,53.238744,40.2522044021,0.0,4.83426,35.4179444021
 10/12  19:00:00,681.046503197,75.7694502403,303.661646396,0.0,220.879908,53.238744,13.5086316925,0.0,4.83426,8.67437169254
 10/12  20:00:00,629.848003958,75.1506287591,253.257428652,0.0,220.879908,53.238744,13.499745805,0.0,4.83426,8.665485805
 10/12  21:00:00,118.349352354,0.0,0.0,0.0,43.513341876,52.539744,13.5004590714,0.0,4.83426,8.66619907142
 10/12  22:00:00,118.021658753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.951888018,0.0,0.0,0.0,43.513341876,52.539744,13.46180378,0.0,4.83426,8.62754378
 10/12  24:00:00,118.01346257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.979057055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.958729876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,117.937410677,0.0,0.0,0.0,43.513341876,52.539744,13.4502383034,0.0,4.83426,8.61597830342
 10/13  04:00:00,120.173567366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.868405444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,276.752456757,73.3935570514,81.0026948232,0.0,43.513341876,53.238744,296.399231182,291.544971182,4.83426,0.02
 10/13  07:00:00,416.446818083,73.3935570514,55.6480276949,0.0,220.879908,53.238744,275.613022482,244.547038109,4.83426,26.2317243734
 10/13  08:00:00,522.711245025,74.6708484734,73.4659142125,0.0,220.879908,145.652643033,179.527323585,125.674348961,36.25695,17.5960246231
 10/13  09:00:00,637.249625787,75.6213842959,185.756866582,0.0,220.879908,145.652643033,148.726661975,76.9734211582,36.25695,35.4962908167
 10/13  10:00:00,778.146749421,76.0718806878,319.417619946,0.0,220.879908,151.653867033,116.932250253,33.0567407585,48.3426,35.5329094949
 10/13  11:00:00,851.632119758,76.5431452677,391.162925469,0.0,220.879908,151.653867033,105.468921245,12.5749118068,48.3426,44.5514094385
 10/13  12:00:00,891.414822584,76.9642228948,431.22507683,0.0,220.879908,151.653867033,93.5708554797,9.49828221398,48.3426,35.7299732657
 10/13  13:00:00,933.132010337,77.384095837,478.305204431,0.0,220.879908,145.652643033,69.8139645535,0.914209695397,24.1713,44.7284548581
 10/13  14:00:00,985.512540747,77.7385132966,530.258579443,0.0,220.879908,145.652643033,59.6747521955,0.0,24.1713,35.5034521955
 10/13  15:00:00,983.86962489,78.2899249193,535.468588967,0.0,220.879908,137.835547516,40.3928862661,0.0,4.83426,35.5586262661
 10/13  16:00:00,988.706255368,76.1859675942,547.334908444,0.0,220.879908,133.019064,40.1578089976,0.0103806385641,4.83426,35.3131683591
 10/13  17:00:00,900.313295241,74.2705170601,540.942227549,0.0,220.879908,53.238744,31.3266753735,0.0,4.83426,26.4924153735
 10/13  18:00:00,848.932520454,73.939578231,481.244033915,0.0,220.879908,53.238744,40.4597215837,0.202806210897,4.83426,35.4226553728
 10/13  19:00:00,816.936359865,73.7526706463,440.680878062,0.0,220.879908,53.238744,15.8731687336,2.3640026587,4.83426,8.67490607487
 10/13  20:00:00,797.455786176,73.650417531,421.396837016,0.0,220.879908,53.238744,32.8630363804,19.3629001224,4.83426,8.66587625801
 10/13  21:00:00,118.026457706,0.0,0.0,0.0,43.513341876,52.539744,13.5008811054,0.0,4.83426,8.66662110543
 10/13  22:00:00,118.082287701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  23:00:00,118.969116636,0.0,0.0,0.0,43.513341876,52.539744,13.4619505943,0.0,4.83426,8.62769059427
 10/13  24:00:00,118.087040122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,118.078502202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,118.073153729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,118.065262422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.519222722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.445796801,0.0,0.0,0.0,43.513341876,52.539744,13.444405208,0.0,4.83426,8.61014520797
 10/14  06:00:00,118.472264114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,106.361682539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.392941408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.473804421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.504243166,0.0,0.0,0.0,43.513341876,52.539744,22.2129261775,0.0,4.83426,17.3786661775
 10/14  11:00:00,101.330044465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  12:00:00,306.624267473,2.86874480472,200.675275655,0.0,43.513341876,52.539744,13.479941663,0.0,4.83426,8.64568166298
 10/14  13:00:00,394.154760005,4.28796344585,285.595683042,0.0,43.513341876,52.539744,13.4739282224,0.0,4.83426,8.63966822241
 10/14  14:00:00,372.711411455,4.11191908341,264.581607641,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,401.015734943,4.47926844188,292.29373868,0.0,43.513341876,52.539744,13.4739705863,0.0,4.83426,8.63971058634
 10/14  16:00:00,398.446090147,4.37692928686,290.020613087,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,363.87287656,3.93693174305,256.248923335,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,224.061188338,1.85531489542,111.417098886,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.53625682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.426329287,0.0,0.0,0.0,43.513341876,52.539744,13.4445271124,0.0,4.83426,8.61026711242
 10/14  21:00:00,118.167614333,0.0,0.0,0.0,43.513341876,52.539744,22.3726842443,0.0,4.83426,17.5384242443
 10/14  22:00:00,117.842870385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,118.737533321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.835381335,0.0,0.0,0.0,43.513341876,52.539744,13.4445241608,0.0,4.83426,8.61026416076
 10/15  01:00:00,117.816438061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.811565887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.785006954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.172005388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,118.116235297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.127796462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,106.06201792,0.0,0.0,0.0,43.513341876,52.539744,13.4445029469,0.0,4.83426,8.61024294691
 10/15  08:00:00,100.158094317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.293011462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  10:00:00,100.378276837,0.0,0.0,0.0,43.513341876,52.539744,22.2139397958,0.0,4.83426,17.3796797958
 10/15  11:00:00,101.250156886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  12:00:00,151.533488633,0.690053181968,49.7165289668,0.0,43.513341876,52.539744,13.4794157802,0.0,4.83426,8.64515578023
 10/15  13:00:00,346.52332905,3.58554534325,238.406945305,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  14:00:00,344.934020195,3.72538311332,236.521529596,0.0,43.513341876,52.539744,13.4741398369,0.0,4.83426,8.63987983689
 10/15  15:00:00,379.161263085,4.13353701767,269.918074791,0.0,43.513341876,52.539744,13.4736781718,0.0,4.83426,8.63941817184
 10/15  16:00:00,370.363161219,3.96102794273,261.722401198,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,289.436759543,2.90502601892,183.177082003,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,109.234051749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.567720129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.479614915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.246248334,0.0,0.0,0.0,43.513341876,52.539744,31.1329993177,0.0,4.83426,26.2987393177
 10/15  22:00:00,117.881821108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.73318614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.851985433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,117.839592691,0.0,0.0,0.0,43.513341876,52.539744,13.4504188163,0.0,4.83426,8.61615881626
 10/16  02:00:00,117.82031871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.819065685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.260454241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.242935548,0.0,0.0,0.0,43.513341876,52.539744,13.4505027348,0.0,4.83426,8.61624273476
 10/16  06:00:00,233.500564991,73.3935570514,40.1441156734,0.0,43.513341876,53.238744,441.11403405,436.25977405,4.83426,0.02
 10/16  07:00:00,444.956855149,73.3935570514,84.1569665077,0.0,220.879908,53.238744,328.18304806,305.851820524,4.83426,17.4969675363
 10/16  08:00:00,607.632826054,73.8323551486,158.801958729,0.0,220.879908,145.652643033,212.851848761,150.203657898,36.25695,26.3912408626
 10/16  09:00:00,700.045844563,74.4888212454,249.412863283,0.0,220.879908,145.652643033,150.197020443,78.4342314012,36.25695,35.5058390418
 10/16  10:00:00,919.869832237,76.4622435413,459.904148619,0.0,220.879908,151.653867033,85.6806585898,1.78701924038,48.3426,35.5510393494
 10/16  11:00:00,1016.72529832,79.4568642836,551.893746083,0.0,220.879908,151.653867033,84.0034382119,0.0,48.3426,35.6608382119
 10/16  12:00:00,1032.38008396,80.072942547,567.520465019,0.0,220.879908,151.653867033,93.0253899092,0.0,48.3426,44.6827899092
 10/16  13:00:00,1036.37351033,81.8444868225,575.317066973,0.0,220.879908,145.652643033,68.9259341208,0.0103206803012,24.1713,44.7443134405
 10/16  14:00:00,1051.39240757,85.7517355419,585.61601085,0.0,220.879908,145.652643033,59.6915581553,0.0,24.1713,35.5202581553
 10/16  15:00:00,1055.62137309,86.1431066108,597.029763323,0.0,220.879908,137.835547516,40.4112074769,0.0,4.83426,35.5769474769
 10/16  16:00:00,1073.99843852,79.6286254235,627.186048707,0.0,220.879908,133.019064,40.1717547248,0.0120012446723,4.83426,35.3254934801
 10/16  17:00:00,968.531575807,76.0688334868,605.650496081,0.0,220.879908,53.238744,31.3321043396,0.0,4.83426,26.4978443396
 10/16  18:00:00,972.150132988,75.3582476467,601.361323125,0.0,220.879908,53.238744,40.268630948,0.0,4.83426,35.434370948
 10/16  19:00:00,977.837134212,74.9581248082,598.084792139,0.0,220.879908,53.238744,13.509750495,0.0,4.83426,8.67549049496
 10/16  20:00:00,968.953512281,74.6239200436,589.850645594,0.0,220.879908,53.238744,13.5006921679,0.0,4.83426,8.66643216789
 10/16  21:00:00,118.558074701,0.0,0.0,0.0,43.513341876,52.539744,13.5015136148,0.0,4.83426,8.66725361482
 10/16  22:00:00,118.200219407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  23:00:00,119.068686028,0.0,0.0,0.0,43.513341876,52.539744,13.4622337701,0.0,4.83426,8.62797377013
 10/16  24:00:00,118.197830314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,118.180317857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  02:00:00,118.158858639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,118.147791417,0.0,0.0,0.0,43.513341876,52.539744,13.4504835608,0.0,4.83426,8.61622356083
 10/17  04:00:00,120.673968776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,120.265714301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,742.417205388,73.608956192,541.248087108,0.0,43.513341876,53.238744,4.91262203902,0.058362039018,4.83426,0.02
 10/17  07:00:00,909.103018215,73.3935570514,543.517369894,0.0,220.879908,53.238744,31.072747262,0.0,4.83426,26.238487262
 10/17  08:00:00,983.434974492,76.1492045682,528.211959046,0.0,220.879908,145.652643033,53.8635747742,0.0,36.25695,17.6066247742
 10/17  09:00:00,978.24592418,77.0491353815,521.730111787,0.0,220.879908,145.652643033,71.7710647199,0.0,36.25695,35.5141147199
 10/17  10:00:00,982.790896277,77.3459946386,519.754854201,0.0,220.879908,151.653867033,86.222275681,0.0,48.3426,37.879675681
 10/17  11:00:00,989.04575712,77.6739536318,524.62348592,0.0,220.879908,151.653867033,90.5863944696,0.0,48.3426,42.2437944696
 10/17  12:00:00,987.786819913,77.9851128394,523.66243345,0.0,220.879908,151.653867033,93.0253057071,0.0,48.3426,44.6827057071
 10/17  13:00:00,970.396106067,78.2666803668,511.837949432,0.0,220.879908,145.652643033,68.9410886156,0.0172778919699,24.1713,44.7525107236
 10/17  14:00:00,974.148479429,78.3804684445,515.76369943,0.0,220.879908,145.652643033,59.6921919498,0.0,24.1713,35.5208919498
 10/17  15:00:00,980.486371202,78.4168582461,530.075850147,0.0,220.879908,137.835547516,40.4152292949,0.00642138968132,4.83426,35.5745479052
 10/17  16:00:00,1009.37825885,75.4020093567,567.235660488,0.0,220.879908,133.019064,31.3486097508,0.0126803721041,4.83426,26.5016693787
 10/17  17:00:00,921.700280849,73.8237290267,561.561975997,0.0,220.879908,53.238744,31.3379114037,0.0,4.83426,26.5036514037
 10/17  18:00:00,923.906308062,73.6561271895,555.450095602,0.0,220.879908,53.238744,40.2763500593,0.0,4.83426,35.4420900593
 10/17  19:00:00,920.825859655,73.5796681678,543.938772012,0.0,220.879908,53.238744,13.510397431,0.0,4.83426,8.67613743098
 10/17  20:00:00,885.879422637,73.5438084133,509.301538097,0.0,220.879908,53.238744,15.8294725473,2.32767775191,4.83426,8.66753479538
 10/17  21:00:00,118.072688656,0.0,0.0,0.0,43.513341876,52.539744,13.5015931352,0.0,4.83426,8.66733313521
 10/17  22:00:00,118.118997563,0.0,0.0,0.0,43.513341876,52.539744,13.4712288086,0.0,4.83426,8.6369688086
 10/17  23:00:00,118.99435335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,118.128997207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,118.128504913,0.0,0.0,0.0,43.513341876,52.539744,13.450607797,0.0,4.83426,8.616347797
 10/18  02:00:00,118.103084739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,118.074008056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.538831502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.492186511,0.0,0.0,0.0,43.513341876,52.539744,13.4504530291,0.0,4.83426,8.61619302909
 10/18  06:00:00,404.117222906,73.3935570514,207.49499486,0.0,43.513341876,53.238744,169.434202448,164.579942448,4.83426,0.02
 10/18  07:00:00,506.319912943,73.3935570514,144.525454755,0.0,220.879908,53.238744,151.106425746,128.771660543,4.83426,17.5005052026
 10/18  08:00:00,593.996599625,74.7662354222,144.293699572,0.0,220.879908,145.652643033,85.4186496011,22.7644750898,36.25695,26.3972245113
 10/18  09:00:00,643.564946055,76.6675990817,191.744341131,0.0,220.879908,145.652643033,74.4424312499,2.66706985053,36.25695,35.5184113994
 10/18  10:00:00,742.023864341,79.4694475355,281.285800242,0.0,220.879908,151.653867033,83.9019347963,0.0,48.3426,35.5593347963
 10/18  11:00:00,820.772121101,82.5665595483,355.862461969,0.0,220.879908,151.653867033,92.9259438277,0.0,48.3426,44.5833438277
 10/18  12:00:00,921.628182006,85.4391415549,454.358372517,0.0,220.879908,151.653867033,84.1020138407,0.0,48.3426,35.7594138407
 10/18  13:00:00,1013.53903607,87.3378880599,549.827451236,0.0,220.879908,145.652643033,68.9407050786,0.00726826736738,24.1713,44.7621368113
 10/18  14:00:00,1023.60684406,89.2807822103,557.495692956,0.0,220.879908,145.652643033,59.6985259485,0.0,24.1713,35.5272259485
 10/18  15:00:00,1022.66109277,91.2939256197,561.962533288,0.0,220.879908,137.835547516,40.8115842734,0.00594652828322,4.83426,35.9713777451
 10/18  16:00:00,995.908009523,86.0946626206,545.232202495,0.0,220.879908,133.019064,39.7945304602,0.0122981421611,4.83426,34.9479723181
 10/18  17:00:00,725.80063973,79.3032356254,363.199555264,0.0,220.879908,53.238744,31.3383506695,0.0,4.83426,26.5040906695
 10/18  18:00:00,562.062841763,76.48990408,192.935254067,0.0,220.879908,53.238744,64.189816151,23.9069498383,4.83426,35.4486063128
 10/18  19:00:00,403.131347829,75.0255224859,29.2425545045,0.0,220.879908,53.238744,117.584855264,104.07423206,4.83426,8.67636320461
 10/18  20:00:00,371.07585873,74.2623105388,0.0,0.0,220.879908,53.238744,219.038178907,205.536333581,4.83426,8.66758532611
 10/18  21:00:00,118.035121623,0.0,0.0,0.0,43.513341876,52.539744,13.5016119689,0.0,4.83426,8.66735196889
 10/18  22:00:00,117.789672851,0.0,0.0,0.0,43.513341876,52.539744,13.4713411891,0.0,4.83426,8.63708118914
 10/18  23:00:00,118.76714876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.85700281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,117.874460372,0.0,0.0,0.0,43.513341876,52.539744,13.4505437842,0.0,4.83426,8.61628378418
 10/19  02:00:00,117.826762572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.785178963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.200410635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.159043764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,192.406982938,73.3935570514,0.00336454450696,0.0,43.513341876,53.238744,845.289647323,831.83888049,4.83426,8.61650683266
 10/19  07:00:00,358.066494281,73.3935570514,0.0,0.0,220.879908,53.238744,709.67337471,687.337054354,4.83426,17.5020603553
 10/19  08:00:00,444.893858037,73.7772591144,0.00264279848286,0.0,220.879908,145.652643033,488.945344883,426.283792078,36.25695,26.4046028052
 10/19  09:00:00,469.394382035,74.7390147423,21.1155174347,0.0,220.879908,145.652643033,283.246971479,211.471313157,36.25695,35.5187083225
 10/19  10:00:00,550.079659677,75.9895444758,92.7133942626,0.0,220.879908,151.653867033,173.175107195,89.2707898583,48.3426,35.5617173362
 10/19  11:00:00,641.871725634,77.5033209762,181.486956661,0.0,220.879908,151.653867033,105.771515156,12.8435814464,48.3426,44.5853337099
 10/19  12:00:00,729.012608576,78.3043020901,268.158169997,0.0,220.879908,151.653867033,84.1065673079,0.0,48.3426,35.7639673079
 10/19  13:00:00,781.716551835,78.7553039557,326.105705262,0.0,220.879908,145.652643033,68.9448116587,0.0061012458074,24.1713,44.7674104129
 10/19  14:00:00,788.610500852,79.1481202019,332.714633744,0.0,220.879908,145.652643033,59.701623739,0.0,24.1713,35.530323739
 10/19  15:00:00,772.53083952,79.5416219939,324.458871145,0.0,220.879908,137.835547516,40.4202807661,0.0,4.83426,35.5860207661
 10/19  16:00:00,711.427073681,76.8705005607,271.523089543,0.0,220.879908,133.019064,40.1865310101,0.0131822912481,4.83426,35.3390887188
 10/19  17:00:00,556.398521761,74.6445386284,198.900534635,0.0,220.879908,53.238744,33.1864592232,1.84543286777,4.83426,26.5067663554
 10/19  18:00:00,493.730190719,74.1011507296,128.517612605,0.0,220.879908,53.238744,72.6549534159,32.3709533666,4.83426,35.4497400493
 10/19  19:00:00,452.644658418,73.7837229695,78.7954079291,0.0,220.879908,53.238744,69.9268256064,56.4159281276,4.83426,8.67663747881
 10/19  20:00:00,439.694485748,73.6094850897,66.2060001037,0.0,220.879908,53.238744,87.4481144904,73.9459923857,4.83426,8.6678621047
 10/19  21:00:00,118.180481317,0.0,0.0,0.0,43.513341876,52.539744,13.5019145784,0.0,4.83426,8.66765457836
 10/19  22:00:00,117.913513873,0.0,0.0,0.0,43.513341876,52.539744,13.4715592157,0.0,4.83426,8.63729921573
 10/19  23:00:00,118.861873598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,117.967282536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.959277973,0.0,0.0,0.0,43.513341876,52.539744,13.4507100276,0.0,4.83426,8.61645002765
 10/20  02:00:00,117.958609953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.948167486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,120.202245798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.842553414,0.0,0.0,0.0,43.513341876,52.539744,13.4505973237,0.0,4.83426,8.61633732375
 10/20  06:00:00,261.710401485,73.3935570514,65.7569978156,0.0,43.513341876,53.238744,348.071385115,343.217125115,4.83426,0.02
 10/20  07:00:00,449.831746066,73.3935570514,88.7094420095,0.0,220.879908,53.238744,295.419794738,273.084466184,4.83426,17.5010685534
 10/20  08:00:00,575.364531481,74.0093211328,126.440265342,0.0,220.879908,145.652643033,217.120485577,154.458968755,36.25695,26.4045668221
 10/20  09:00:00,583.551004942,74.5828383121,133.601068508,0.0,220.879908,145.652643033,241.607917135,169.826415346,36.25695,35.5245517886
 10/20  10:00:00,530.892495058,74.8392003831,74.9252884706,0.0,220.879908,151.653867033,272.46938524,188.558456981,48.3426,35.5683282597
 10/20  11:00:00,500.181204078,75.1406382065,42.9893536923,0.0,220.879908,151.653867033,244.808669818,151.873666668,48.3426,44.5924031501
 10/20  12:00:00,531.614777432,75.387512098,74.8793568683,0.0,220.879908,151.653867033,226.763198493,142.650197091,48.3426,35.7704014022
 10/20  13:00:00,532.926645308,75.6086903156,81.9308942786,0.0,220.879908,145.652643033,232.659056475,163.71522969,24.1713,44.7725267844
 10/20  14:00:00,545.157726537,75.9032072816,93.7931888414,0.0,220.879908,145.652643033,202.966548241,143.257153486,24.1713,35.5380947548
 10/20  15:00:00,527.723932793,76.1566244211,84.1211826131,0.0,220.879908,137.835547516,163.508086659,114.190254011,4.83426,44.4835726482
 10/20  16:00:00,472.888203786,73.8945515775,37.0793764753,0.0,220.879908,133.019064,65.5589487889,34.2103339652,4.83426,26.5143548237
 10/20  17:00:00,376.163023148,73.4193097141,20.9554880105,0.0,220.879908,53.238744,130.917072278,99.5718573623,4.83426,26.5109549154
 10/20  18:00:00,373.189130549,73.3959097388,10.2871615178,0.0,220.879908,53.238744,163.443767693,123.154687715,4.83426,35.4548199777
 10/20  19:00:00,369.812270222,73.3935570514,0.0,0.0,220.879908,53.238744,175.959282134,162.448090372,4.83426,8.6769317623
 10/20  20:00:00,369.805752392,73.3935570514,0.0,0.0,220.879908,53.238744,200.435704906,186.933136803,4.83426,8.66830810253
 10/20  21:00:00,117.749997467,0.0,0.0,0.0,43.513341876,52.539744,13.502383362,0.0,4.83426,8.66812336198
 10/20  22:00:00,117.792527277,0.0,0.0,0.0,43.513341876,52.539744,13.4718103919,0.0,4.83426,8.63755039188
 10/20  23:00:00,118.747456618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.842630099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.836045559,0.0,0.0,0.0,43.513341876,52.539744,13.4446853937,0.0,4.83426,8.61042539369
 10/21  02:00:00,117.829893666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.813818753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.229521653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.197297137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.213961335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,109.118122566,0.0,0.0,0.0,43.513341876,52.539744,13.4447764863,0.0,4.83426,8.61051648635
 10/21  08:00:00,100.1496425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.184906961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.229644524,0.0,0.0,0.0,43.513341876,52.539744,13.5370201907,0.0,4.83426,8.70276019069
 10/21  11:00:00,101.133619631,0.0,0.0,0.0,43.513341876,52.539744,13.4809630494,0.0,4.83426,8.64670304942
 10/21  12:00:00,100.311458301,0.0,0.0,0.0,43.513341876,52.539744,13.4810391038,0.0,4.83426,8.64677910375
 10/21  13:00:00,100.428023263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  14:00:00,156.927196976,1.79591965897,52.9957286301,0.0,43.513341876,52.539744,13.4744007163,0.0,4.83426,8.64014071634
 10/21  15:00:00,197.22641296,1.71833333943,93.3915168763,0.0,43.513341876,52.539744,13.4743695837,0.0,4.83426,8.64010958369
 10/21  16:00:00,215.690981638,1.83432802502,111.79031697,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,205.919818807,1.70464854779,102.329419934,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,112.073554282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,118.370530161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.296909093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.066826401,0.0,0.0,0.0,43.513341876,52.539744,31.1460134603,0.0,4.83426,26.3117534603
 10/21  22:00:00,117.713071301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.618020433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.679472607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.662359182,0.0,0.0,0.0,43.513341876,52.539744,13.4447757854,0.0,4.83426,8.61051578536
 10/22  02:00:00,117.651907574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.639255077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.050806879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.013852349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.045278769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,108.961355534,0.0,0.0,0.0,43.513341876,52.539744,13.4447029635,0.0,4.83426,8.61044296353
 10/22  08:00:00,100.054365364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  09:00:00,100.193698847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.304581114,0.0,0.0,0.0,43.513341876,52.539744,13.5366713168,0.0,4.83426,8.70241131676
 10/22  11:00:00,101.212719014,0.0,0.0,0.0,43.513341876,52.539744,13.4813162114,0.0,4.83426,8.64705621144
 10/22  12:00:00,100.396134364,0.0,0.0,0.0,43.513341876,52.539744,13.4806405399,0.0,4.83426,8.64638053988
 10/22  13:00:00,154.749595193,0.684550449263,52.6881072681,0.0,43.513341876,52.539744,13.4807408534,0.0,4.83426,8.64648085338
 10/22  14:00:00,266.758970978,2.40562849263,160.744913699,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,285.242138789,2.74074161488,178.481599632,0.0,43.513341876,52.539744,13.4751581896,0.0,4.83426,8.64089818962
 10/22  16:00:00,254.017765017,2.29445290463,148.481551229,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,235.361707974,2.06500761417,130.408765044,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,112.204819473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.608854875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.525621476,0.0,0.0,0.0,43.513341876,52.539744,13.4446913562,0.0,4.83426,8.61043135616
 10/22  21:00:00,118.288580002,0.0,0.0,0.0,43.513341876,52.539744,22.3846623895,0.0,4.83426,17.5504023895
 10/22  22:00:00,117.900851559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.733335094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.82028541,0.0,0.0,0.0,43.513341876,52.539744,13.4447762454,0.0,4.83426,8.6105162454
 10/23  01:00:00,117.771507553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.742635154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,117.714880412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.12282741,0.0,0.0,0.0,43.513341876,52.539744,13.4508359313,0.0,4.83426,8.6165759313
 10/23  05:00:00,118.072500704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,192.807534887,73.3935570514,0.00191230811637,0.0,43.513341876,53.238744,1171.59853403,1166.74427403,4.83426,0.02
