Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  07:00:00,361.652008184,73.3935570514,0.0,0.0,220.879908,53.238744,1089.32212187,1066.98115611,4.83426,17.5067057649
 10/23  08:00:00,444.872233928,73.5090173334,0.00233954492476,0.0,220.879908,145.652643033,768.373411791,705.70358029,36.25695,26.4128815017
 10/23  09:00:00,445.186320848,74.0466470946,0.00359379434495,0.0,220.879908,145.652643033,465.351336172,393.554360815,36.25695,35.540025357
 10/23  10:00:00,488.147972686,75.2925936145,34.6351676138,0.0,220.879908,151.653867033,323.108874965,230.296371945,48.3426,44.4699030202
 10/23  11:00:00,512.298410833,77.1824507405,54.6585580394,0.0,220.879908,151.653867033,221.834585083,137.795891459,48.3426,35.6960936238
 10/23  12:00:00,554.919999539,79.2845070929,95.840289836,0.0,220.879908,151.653867033,189.003487375,95.9342457147,48.3426,44.7266416603
 10/23  13:00:00,579.209019836,81.0592740988,124.291651602,0.0,220.879908,145.652643033,177.003822581,108.034149934,24.1713,44.7983726467
 10/23  14:00:00,564.707280856,81.2371362021,109.739661542,0.0,220.879908,145.652643033,191.40719834,131.684089968,24.1713,35.5518083724
 10/23  15:00:00,550.648749175,80.5442403656,104.174507188,0.0,220.879908,137.835547516,127.144007548,86.7036871485,4.83426,35.6060603995
 10/23  16:00:00,527.540545962,77.1700124839,89.6742172652,0.0,220.879908,133.019064,69.2457257486,29.0568602026,4.83426,35.354605546
 10/23  17:00:00,361.868985665,74.6793166905,8.42491118569,0.0,220.879908,53.238744,163.905287081,132.549870732,4.83426,26.5211563485
 10/23  18:00:00,364.317833258,73.9586924448,0.0,0.0,220.879908,53.238744,292.828833083,252.523022607,4.83426,35.4715504763
 10/23  19:00:00,370.38791293,73.6001429433,0.0,0.0,220.879908,53.238744,378.374459685,364.862424682,4.83426,8.67777500232
 10/23  20:00:00,370.357315251,73.4544223866,0.0,0.0,220.879908,53.238744,554.664854966,541.161628002,4.83426,8.66896696325
 10/23  21:00:00,117.828679547,0.0,0.0,0.0,43.513341876,52.539744,13.503111832,0.0,4.83426,8.66885183201
 10/23  22:00:00,117.606251391,0.0,0.0,0.0,43.513341876,52.539744,13.4724044349,0.0,4.83426,8.63814443493
 10/23  23:00:00,118.656368943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,117.670256246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.655516201,0.0,0.0,0.0,43.513341876,52.539744,13.4507673868,0.0,4.83426,8.61650738676
 10/24  02:00:00,117.627415948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.628319257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,119.746320752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.408452311,0.0,0.0,0.0,43.513341876,52.539744,13.4510300677,0.0,4.83426,8.61677006773
 10/24  06:00:00,194.817184678,73.3935570514,0.00198629132334,0.0,43.513341876,53.238744,1460.97782763,1456.12356763,4.83426,0.02
 10/24  07:00:00,362.840060045,73.3935570514,0.0,0.0,220.879908,53.238744,1258.61678708,1236.27491957,4.83426,17.5076075108
 10/24  08:00:00,445.410285409,73.4065699863,0.00190994828185,0.0,220.879908,145.652643033,939.626973646,876.957497867,36.25695,26.4125257796
 10/24  09:00:00,444.976452933,73.7119475682,0.00302279729208,0.0,220.879908,145.652643033,652.217717563,580.416569299,36.25695,35.5441982635
 10/24  10:00:00,451.473250355,74.3216836922,0.00185967615286,0.0,220.879908,151.653867033,506.747429878,422.823214403,48.3426,35.5816154745
 10/24  11:00:00,452.924389194,74.8890956191,0.0,0.0,220.879908,151.653867033,358.415138026,265.448056073,48.3426,44.6244819524
 10/24  12:00:00,477.311287182,75.039009132,23.3414881636,0.0,220.879908,151.653867033,274.966569555,181.889511303,48.3426,44.7344582526
 10/24  13:00:00,472.970793706,76.3575197782,23.1853805311,0.0,220.879908,145.652643033,257.478279414,188.499729109,24.1713,44.8072503053
 10/24  14:00:00,465.487371293,76.6103264263,15.8759650882,0.0,220.879908,145.652643033,261.427104672,201.697607034,24.1713,35.5581976382
 10/24  15:00:00,461.828578346,77.1593335164,19.0693236302,0.0,220.879908,137.835547516,177.924427758,137.475105465,4.83426,35.6150622929
 10/24  16:00:00,473.43824373,75.1271293564,37.7153983729,0.0,220.879908,133.019064,71.074562118,30.8841372274,4.83426,35.3561648906
 10/24  17:00:00,378.181413751,73.8346299524,24.0869867938,0.0,220.879908,53.238744,128.792609697,97.435541736,4.83426,26.5228079608
 10/24  18:00:00,363.874002441,73.5126245394,0.0,0.0,220.879908,53.238744,270.824524797,230.515754526,4.83426,35.4745102707
 10/24  19:00:00,369.807536091,73.4214305461,0.0,0.0,220.879908,53.238744,413.536630981,400.024627353,4.83426,8.67774362791
 10/24  20:00:00,369.820222611,73.3940717986,0.0,0.0,220.879908,53.238744,488.442506446,474.939333726,4.83426,8.66891272039
 10/24  21:00:00,117.569620743,0.0,0.0,0.0,43.513341876,52.539744,13.5030820622,0.0,4.83426,8.66882206225
 10/24  22:00:00,117.636600274,0.0,0.0,0.0,43.513341876,52.539744,13.4722833933,0.0,4.83426,8.63802339326
 10/24  23:00:00,118.646789914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.631470566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.61772391,0.0,0.0,0.0,43.513341876,52.539744,13.4508769517,0.0,4.83426,8.61661695168
 10/25  02:00:00,117.59836529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.578449889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,117.986895851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,117.946144316,0.0,0.0,0.0,43.513341876,52.539744,13.4508745293,0.0,4.83426,8.61661452934
 10/25  06:00:00,194.302145509,73.3935570514,0.00197554574369,0.0,43.513341876,53.238744,1762.0533563,1757.1990963,4.83426,0.02
 10/25  07:00:00,362.826261654,73.3935570514,0.0,0.0,220.879908,53.238744,1490.35121221,1468.00835458,4.83426,17.5085976318
 10/25  08:00:00,446.193095558,73.3935570514,0.00176372189139,0.0,220.879908,145.652643033,1159.0367122,1096.36434812,36.25695,26.4154140873
 10/25  09:00:00,445.186864776,73.5228051457,0.00296486492174,0.0,220.879908,145.652643033,830.003579728,758.197699244,36.25695,35.5489304843
 10/25  10:00:00,451.271850778,74.0481149971,0.00188361151265,0.0,220.879908,151.653867033,601.527400353,517.597921462,48.3426,35.5868788902
 10/25  11:00:00,453.399035382,75.3584196151,0.0,0.0,220.879908,151.653867033,376.942732526,283.967780159,48.3426,44.6323523672
 10/25  12:00:00,477.403034607,77.144542825,20.882368328,0.0,220.879908,151.653867033,259.27809183,166.192273515,48.3426,44.7432183149
 10/25  13:00:00,518.785086373,78.7837705064,66.2776835894,0.0,220.879908,145.652643033,197.743057997,128.760574112,24.1713,44.8111838854
 10/25  14:00:00,582.933221595,80.49106897,128.500573375,0.0,220.879908,145.652643033,139.348489539,79.6166016859,24.1713,35.5605878527
 10/25  15:00:00,626.798646541,81.6827965183,178.858109638,0.0,220.879908,137.835547516,75.7810863506,35.3295063126,4.83426,35.617320038
 10/25  16:00:00,617.717612389,77.8407295119,178.712229331,0.0,220.879908,133.019064,55.2858295274,15.0879008986,4.83426,35.3636686288
 10/25  17:00:00,475.665719233,74.9100469348,119.666179437,0.0,220.879908,53.238744,76.1784423427,44.8195777837,4.83426,26.524604559
 10/25  18:00:00,395.670636043,74.0225538861,30.1229767631,0.0,220.879908,53.238744,159.431868351,119.121639476,4.83426,35.4759688742
 10/25  19:00:00,370.3813164,73.6164211225,0.0,0.0,220.879908,53.238744,246.507770193,232.995759245,4.83426,8.67775094754
 10/25  20:00:00,370.242452694,73.4642155714,0.0,0.0,220.879908,53.238744,369.332681494,355.829331641,4.83426,8.66908985315
 10/25  21:00:00,117.901776909,0.0,0.0,0.0,43.513341876,52.539744,13.5032944171,0.0,4.83426,8.6690344171
 10/25  22:00:00,117.643233799,0.0,0.0,0.0,43.513341876,52.539744,13.4722782474,0.0,4.83426,8.63801824742
 10/25  23:00:00,118.664274942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  24:00:00,117.665039503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.654921902,0.0,0.0,0.0,43.513341876,52.539744,13.4509446754,0.0,4.83426,8.61668467539
 10/26  02:00:00,117.63349449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.615530242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,118.044503302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.015774035,0.0,0.0,0.0,43.513341876,52.539744,13.4509656952,0.0,4.83426,8.61670569519
 10/26  06:00:00,194.266468547,73.3935570514,0.00205291321484,0.0,43.513341876,53.238744,1507.1062918,1502.2520318,4.83426,0.02
 10/26  07:00:00,362.854679309,73.3935570514,0.0,0.0,220.879908,53.238744,1281.82456626,1259.48054546,4.83426,17.5097607962
 10/26  08:00:00,445.316786584,73.4021419257,0.00204713268354,0.0,220.879908,145.652643033,919.08486019,856.407469909,36.25695,26.4204402812
 10/26  09:00:00,444.909925072,73.7044347975,0.00365708327819,0.0,220.879908,145.652643033,569.028718824,497.217521602,36.25695,35.5542472229
 10/26  10:00:00,491.45307945,74.4822707335,36.9960244765,0.0,220.879908,151.653867033,310.881387219,218.05388893,48.3426,44.4848982888
 10/26  11:00:00,604.333044077,76.3767915644,144.527723389,0.0,220.879908,151.653867033,122.135902016,38.0775067548,48.3426,35.7157952608
 10/26  12:00:00,745.430882919,78.4616026624,283.384380826,0.0,220.879908,151.653867033,93.096054715,0.0,48.3426,44.753454715
 10/26  13:00:00,845.494761079,80.5681491681,386.844741485,0.0,220.879908,145.652643033,68.9993660123,0.00604439206048,24.1713,44.8220216202
 10/26  14:00:00,939.384457288,82.5248706864,478.747154961,0.0,220.879908,145.652643033,59.7345609157,0.0,24.1713,35.5632609157
 10/26  15:00:00,1006.25505254,84.1080195705,551.796713671,0.0,220.879908,137.835547516,49.3599374484,0.00534813963706,4.83426,44.5203293088
 10/26  16:00:00,935.590948405,79.8222751114,490.304948277,0.0,220.879908,133.019064,31.3774009611,0.012741447186,4.83426,26.5303995139
 10/26  17:00:00,660.030900842,75.9145417921,299.039560492,0.0,220.879908,53.238744,40.5090930351,0.306918286654,4.83426,35.3679147485
 10/26  18:00:00,518.804573184,74.5589858988,148.519241639,0.0,220.879908,53.238744,59.641711759,28.1923696509,4.83426,26.6150821081
 10/26  19:00:00,441.453728577,73.9705047072,66.2627695032,0.0,220.879908,53.238744,92.2607349917,70.0884943622,4.83426,17.3379806295
 10/26  20:00:00,382.875182253,73.6376397885,11.1585835596,0.0,220.879908,53.238744,169.993730348,156.489985767,4.83426,8.66948458191
 10/26  21:00:00,118.000125182,0.0,0.0,0.0,43.513341876,52.539744,13.5037045011,0.0,4.83426,8.66944450105
 10/26  22:00:00,117.741770019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,118.725294855,0.0,0.0,0.0,43.513341876,52.539744,13.4632031191,0.0,4.83426,8.62894311908
 10/26  24:00:00,117.785949313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.769152318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.739236764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.733872812,0.0,0.0,0.0,43.513341876,52.539744,13.4509530381,0.0,4.83426,8.61669303815
 10/27  04:00:00,119.830686345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,119.475718391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,193.904266537,73.3935570514,0.00273342641554,0.0,43.513341876,53.238744,1204.00298476,1199.14872476,4.83426,0.02
 10/27  07:00:00,361.95419277,73.3935570514,0.0,0.0,220.879908,53.238744,1121.14545638,1090.05374352,4.83426,26.2574528579
 10/27  08:00:00,444.896038172,73.4697705588,0.00230709919933,0.0,220.879908,145.652643033,771.227862067,708.551779963,36.25695,26.4191321046
 10/27  09:00:00,452.986285826,73.9541168571,6.6941906598,0.0,220.879908,145.652643033,404.647499605,332.829261423,36.25695,35.5612881825
 10/27  10:00:00,559.185494946,75.470608803,102.126410931,0.0,220.879908,151.653867033,153.10971984,69.1642314106,48.3426,35.6028884294
 10/27  11:00:00,777.54830144,77.9327869023,315.689202394,0.0,220.879908,151.653867033,93.0009173224,0.0103678428498,48.3426,44.6479494795
 10/27  12:00:00,944.295032835,80.6638261137,479.61076184,0.0,220.879908,151.653867033,93.1004021803,0.0,48.3426,44.7578021803
 10/27  13:00:00,968.088655527,83.212233476,509.276474089,0.0,220.879908,145.652643033,69.010301285,0.0133572051514,24.1713,44.8256440798
 10/27  14:00:00,1037.95805979,85.0953245323,577.421750044,0.0,220.879908,145.652643033,59.7442344167,0.0,24.1713,35.5729344167
 10/27  15:00:00,1039.81115399,86.8160569963,585.374300101,0.0,220.879908,137.835547516,40.4656822132,0.00548365528019,4.83426,35.6259385579
 10/27  16:00:00,1030.7972921,82.0113869652,586.448868538,0.0,220.879908,133.019064,40.2193549906,0.0138455431997,4.83426,35.3712494474
 10/27  17:00:00,739.983555934,76.8839068433,381.009775769,0.0,220.879908,53.238744,31.3656536236,0.0,4.83426,26.5313936236
 10/27  18:00:00,566.641919239,75.0781532587,196.244014063,0.0,220.879908,53.238744,76.2426355245,35.9131056826,4.83426,35.4952698419
 10/27  19:00:00,370.553377706,74.1627431811,0.0,0.0,220.879908,53.238744,175.441228826,161.928064845,4.83426,8.67890398136
 10/27  20:00:00,370.134614604,73.705134682,0.0,0.0,220.879908,53.238744,339.46339479,325.959076509,4.83426,8.670058281
 10/27  21:00:00,117.659269274,0.0,0.0,0.0,43.513341876,52.539744,13.5042985091,0.0,4.83426,8.67003850905
 10/27  22:00:00,117.793106373,0.0,0.0,0.0,43.513341876,52.539744,13.4725836308,0.0,4.83426,8.63832363078
 10/27  23:00:00,118.782416763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  24:00:00,117.835983523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.810169935,0.0,0.0,0.0,43.513341876,52.539744,13.4445412986,0.0,4.83426,8.61028129862
 10/28  02:00:00,117.777601807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.73919103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.137368824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,118.096574144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.126212213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,109.02639565,0.0,0.0,0.0,43.513341876,52.539744,13.4448858496,0.0,4.83426,8.61062584963
 10/28  08:00:00,100.104832355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.218778062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.304747509,0.0,0.0,0.0,43.513341876,52.539744,13.5404476683,0.0,4.83426,8.70618766835
 10/28  11:00:00,101.194165232,0.0,0.0,0.0,43.513341876,52.539744,13.4821041819,0.0,4.83426,8.64784418192
 10/28  12:00:00,100.370175848,0.0,0.0,0.0,43.513341876,52.539744,13.4823672238,0.0,4.83426,8.64810722381
 10/28  13:00:00,144.02244402,1.61190445538,40.919299788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  14:00:00,234.139974083,2.71547411467,129.221784903,0.0,43.513341876,52.539744,13.4759970585,0.0,4.83426,8.64173705852
 10/28  15:00:00,301.303290535,3.1166936273,195.286708396,0.0,43.513341876,52.539744,13.4760900127,0.0,4.83426,8.64183001272
 10/28  16:00:00,241.883104809,2.43574129865,137.566177978,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,182.760470457,1.37667174278,80.2564610654,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,112.103910616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.427714445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.333898031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.091874748,0.0,0.0,0.0,43.513341876,52.539744,31.1648139745,0.0,4.83426,26.3305539745
 10/28  22:00:00,117.750183677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.638131052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.702210434,0.0,0.0,0.0,43.513341876,52.539744,13.4450072547,0.0,4.83426,8.61074725466
 10/29  01:00:00,117.68493999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,117.667371474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.648700171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.066188984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,118.026946043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.03856346,0.0,0.0,0.0,43.513341876,52.539744,13.4448986028,0.0,4.83426,8.61063860278
 10/29  07:00:00,108.949842723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  08:00:00,100.047004075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.18946992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.324925953,0.0,0.0,0.0,43.513341876,52.539744,22.2278955083,0.0,4.83426,17.3936355083
 10/29  11:00:00,101.232058516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  12:00:00,100.427009683,0.0,0.0,0.0,43.513341876,52.539744,13.482086527,0.0,4.83426,8.64782652696
 10/29  13:00:00,215.187132583,1.84114085451,111.682037157,0.0,43.513341876,52.539744,13.4824019828,0.0,4.83426,8.64814198281
 10/29  14:00:00,281.000608093,2.66309732074,176.012674192,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  15:00:00,321.897475064,3.34796870955,215.428308195,0.0,43.513341876,52.539744,13.4763031759,0.0,4.83426,8.64204317593
 10/29  16:00:00,342.115111691,3.56115288021,235.285115174,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,221.910202034,2.06500761417,118.209987067,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,128.214625489,0.226969000515,12.6837049312,0.0,43.513341876,52.539744,13.4449719732,0.0,4.83426,8.61071197323
 10/29  19:00:00,118.520525143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.390719714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.11875313,0.0,0.0,0.0,43.513341876,52.539744,22.4537834754,0.0,4.83426,17.6195234754
 10/29  22:00:00,117.759077059,0.0,0.0,0.0,43.513341876,52.539744,13.3871487971,0.0,4.83426,8.55288879708
 10/29  23:00:00,118.631096677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,117.702525034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  01:00:00,117.690120342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.672779336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.658166793,0.0,0.0,0.0,43.513341876,52.539744,13.4513639258,0.0,4.83426,8.61710392576
 10/30  04:00:00,118.082395226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  05:00:00,118.050697649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,192.863968501,73.3935570514,0.00150770498727,0.0,43.513341876,53.238744,1158.85181905,1145.40064088,4.83426,8.61691817044
 10/30  07:00:00,361.454458709,73.3935570514,0.0,0.0,220.879908,53.238744,1023.14328422,1000.7918258,4.83426,17.5171984254
 10/30  08:00:00,444.714216749,73.4663796572,0.00238913997847,0.0,220.879908,145.652643033,733.134257313,670.44532498,36.25695,26.431982333
 10/30  09:00:00,505.311659384,73.9501842111,59.2584936433,0.0,220.879908,145.652643033,388.572849636,316.742014479,36.25695,35.5738851575
 10/30  10:00:00,624.233205057,75.1583618023,168.154463068,0.0,220.879908,151.653867033,138.071760479,54.1129908967,48.3426,35.6161695825
 10/30  11:00:00,808.245907123,77.3087473801,347.847802793,0.0,220.879908,151.653867033,93.01837015,0.0111727036638,48.3426,44.6645974464
 10/30  12:00:00,976.157908238,79.8331917604,513.574585297,0.0,220.879908,151.653867033,93.1202252801,0.0,48.3426,44.7776252801
 10/30  13:00:00,1061.08979071,82.2926797561,601.526809413,0.0,220.879908,145.652643033,69.031193063,0.0098510172086,24.1713,44.8500420458
 10/30  14:00:00,1080.66052154,84.1733760906,618.886339775,0.0,220.879908,145.652643033,59.7538846226,0.0,24.1713,35.5825846226
 10/30  15:00:00,1090.24303265,85.7147824991,634.583996951,0.0,220.879908,137.835547516,49.3768983899,0.0,4.83426,44.5426383899
 10/30  16:00:00,1113.7257717,82.1006749392,666.838466192,0.0,220.879908,133.019064,31.3895781454,0.0115055453849,4.83426,26.5438126
 10/30  17:00:00,1014.65097625,77.749007074,651.877962953,0.0,220.879908,53.238744,40.2173818118,0.0,4.83426,35.3831218118
 10/30  18:00:00,976.391821975,75.892996657,600.757796048,0.0,220.879908,53.238744,40.3800362634,0.0356929487715,4.83426,35.5100833146
 10/30  19:00:00,820.778705389,74.8702028443,443.502452631,0.0,220.879908,53.238744,14.4822148771,0.969108736342,4.83426,8.67884614078
 10/30  20:00:00,648.391134048,74.2874221918,272.607944124,0.0,220.879908,53.238744,48.227024404,34.7227010442,4.83426,8.67006335979
 10/30  21:00:00,118.258546894,0.0,0.0,0.0,43.513341876,52.539744,13.5043814726,0.0,4.83426,8.67012147264
 10/30  22:00:00,117.961815502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.92903122,0.0,0.0,0.0,43.513341876,52.539744,13.4637144403,0.0,4.83426,8.62945444029
 10/30  24:00:00,118.066298637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,118.02397467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.973366546,0.0,0.0,0.0,43.513341876,52.539744,13.4513098836,0.0,4.83426,8.61704988357
 10/31  03:00:00,117.941443906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,120.11706834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.720330346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,192.994124011,73.3935570514,0.00384990676352,0.0,43.513341876,53.238744,464.502854058,451.052088733,4.83426,8.61650532568
 10/31  07:00:00,361.011196668,73.3935570514,0.0,0.0,220.879908,53.238744,413.030190092,390.677869542,4.83426,17.5180605497
 10/31  08:00:00,549.300338322,74.0966873233,101.12194658,0.0,220.879908,145.652643033,246.099568025,183.410128013,36.25695,26.4324900122
 10/31  09:00:00,801.994404558,75.8838172077,349.349768542,0.0,220.879908,145.652643033,102.797022832,30.9607561186,36.25695,35.579316713
 10/31  10:00:00,1009.66888852,78.8384668825,546.69700205,0.0,220.879908,151.653867033,92.8675652543,0.0,48.3426,44.5249652543
 10/31  11:00:00,1034.46362503,82.4778353134,566.374407784,0.0,220.879908,151.653867033,84.082634095,0.0,48.3426,35.740034095
 10/31  12:00:00,1059.86769065,85.4914657171,589.312889132,0.0,220.879908,151.653867033,93.1301149503,0.0,48.3426,44.7875149503
 10/31  13:00:00,1065.09465288,87.8020274793,598.169636723,0.0,220.879908,145.652643033,69.0331675632,0.0106993021221,24.1713,44.8511682611
 10/31  14:00:00,1088.38330777,90.2502808171,618.598490716,0.0,220.879908,145.652643033,68.6559117939,0.0,24.1713,44.4846117939
 10/31  15:00:00,1099.39044999,93.1522201058,634.614813665,0.0,220.879908,137.835547516,40.4787646053,0.0,4.83426,35.6445046053
 10/31  16:00:00,1125.98160467,88.6856557431,671.34507177,0.0,220.879908,133.019064,40.2334812736,0.0111326249937,4.83426,35.3880886486
 10/31  17:00:00,1018.6542252,82.4934618392,650.86628896,0.0,220.879908,53.238744,31.3783243206,0.0,4.83426,26.5440643206
 10/31  18:00:00,978.992559176,78.4297212158,601.126412316,0.0,220.879908,53.238744,40.3728067181,0.0262803080503,4.83426,35.51226641
 10/31  19:00:00,809.757454188,76.34979721,431.799570863,0.0,220.879908,53.238744,14.6464779625,1.13167504119,4.83426,8.68054292128
 10/31  20:00:00,674.540868767,75.3387945415,298.029840325,0.0,220.879908,53.238744,34.1648385403,20.6601501852,4.83426,8.67042835508
 10/31  21:00:00,117.931591099,0.0,0.0,0.0,43.513341876,52.539744,13.5054063118,0.0,4.83426,8.67114631182
 10/31  22:00:00,117.956521145,0.0,0.0,0.0,43.513341876,52.539744,13.4731985409,0.0,4.83426,8.63893854087
 10/31  23:00:00,118.88647236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.979309497,0.0,0.0,0.0,43.513341876,52.539744,13.451219944,0.0,4.83426,8.61695994403
 11/01  01:00:00,117.966777238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.955790951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.946007416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.390942346,0.0,0.0,0.0,43.513341876,52.539744,13.4513932001,0.0,4.83426,8.6171332001
 11/01  05:00:00,118.314092566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,192.277628622,73.3935570514,0.00411669573207,0.0,43.513341876,53.238744,486.885382499,482.031122499,4.83426,0.02
 11/01  07:00:00,363.9704754,73.3935570514,0.0,0.0,220.879908,53.238744,461.08889791,438.735558857,4.83426,17.5190790528
 11/01  08:00:00,486.77413805,74.1102615376,40.5508897944,0.0,220.879908,145.652643033,318.394904608,254.803378912,36.25695,27.3345756956
 11/01  09:00:00,531.065136391,75.7172526592,80.6635295961,0.0,220.879908,145.652643033,214.049675973,134.226223309,36.25695,43.5665026637
 11/01  10:00:00,646.547765011,78.2992634008,186.589804255,0.0,220.879908,151.653867033,107.761811926,23.7950482178,48.3426,35.6241637079
 11/01  11:00:00,798.375593264,81.2096613184,333.498838139,0.0,220.879908,151.653867033,93.0329090204,0.00980349723445,48.3426,44.6805055232
 11/01  12:00:00,936.423028349,83.9872951989,468.50666652,0.0,220.879908,151.653867033,93.1352103214,0.0,48.3426,44.7926103214
 11/01  13:00:00,1028.86909888,85.605930948,564.29048293,0.0,220.879908,145.652643033,69.0491188613,0.0097816016303,24.1713,44.8680372597
 11/01  14:00:00,1034.2099034,85.45997832,569.618546192,0.0,220.879908,145.652643033,59.7667308193,0.0,24.1713,35.5954308193
 11/01  15:00:00,1030.86999115,85.2412072585,574.836192506,0.0,220.879908,137.835547516,40.4903951281,0.00647870647702,4.83426,35.6496564216
 11/01  16:00:00,939.818917665,79.5533209841,494.847407662,0.0,220.879908,133.019064,40.2448886771,0.0130809442735,4.83426,35.3975477328
 11/01  17:00:00,621.849681523,75.743348976,262.024146558,0.0,220.879908,53.238744,41.9533346427,1.72373053206,4.83426,35.3953441107
 11/01  18:00:00,500.660104843,74.7898386694,128.250494494,0.0,220.879908,53.238744,75.436640234,35.0924424914,4.83426,35.5099377426
 11/01  19:00:00,462.247340188,74.2551755533,86.8993047476,0.0,220.879908,53.238744,68.7405266949,55.2260960104,4.83426,8.68017068446
 11/01  20:00:00,449.292050283,73.9440884822,73.7979782068,0.0,220.879908,53.238744,86.2555013165,72.7502817823,4.83426,8.67095953417
 11/01  21:00:00,118.129148126,0.0,0.0,0.0,43.513341876,52.539744,13.5053228783,0.0,4.83426,8.67106287825
 11/01  22:00:00,117.853666211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  23:00:00,118.798108715,0.0,0.0,0.0,43.513341876,52.539744,13.4637261557,0.0,4.83426,8.6294661557
 11/01  24:00:00,117.878836025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.893822698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,117.894741229,0.0,0.0,0.0,43.513341876,52.539744,13.4513647933,0.0,4.83426,8.61710479328
 11/02  03:00:00,117.888689957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.326496659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  05:00:00,118.303457265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,192.256731442,73.3935570514,0.00317517659635,0.0,43.513341876,53.238744,451.44701415,437.9954724,4.83426,8.61728175056
 11/02  07:00:00,363.948647636,73.3935570514,0.0,0.0,220.879908,53.238744,424.716923166,402.362904341,4.83426,17.5197588252
 11/02  08:00:00,444.825513033,73.7426863067,0.00230444921336,0.0,220.879908,145.652643033,386.532083278,323.839945554,36.25695,26.4351877238
 11/02  09:00:00,445.43507614,74.2938701467,0.00311453790612,0.0,220.879908,145.652643033,358.993571148,287.148918881,36.25695,35.587702267
 11/02  10:00:00,476.54922071,74.7207444824,21.7250894889,0.0,220.879908,151.653867033,318.078080681,225.204398766,48.3426,44.5310819151
 11/02  11:00:00,494.507007247,75.2104168257,37.5098373132,0.0,220.879908,151.653867033,225.254317246,141.162128566,48.3426,35.7495886797
 11/02  12:00:00,502.944287544,75.2402262001,47.091296285,0.0,220.879908,151.653867033,243.827264992,150.683765705,48.3426,44.8008992866
 11/02  13:00:00,463.484968942,75.2944610634,15.000419496,0.0,220.879908,145.652643033,294.620449612,221.161080064,24.1713,49.2880695479
 11/02  14:00:00,446.643470425,75.4248383973,0.0,0.0,220.879908,145.652643033,348.111024213,283.827936303,24.1713,40.1117879107
 11/02  15:00:00,438.817249181,75.4598247165,0.0,0.0,220.879908,137.835547516,309.733815131,269.240690531,4.83426,35.6588646002
 11/02  16:00:00,431.861094475,73.5743974328,0.0,0.0,220.879908,133.019064,208.221116267,167.990289502,4.83426,35.3965667652
 11/02  17:00:00,351.890043695,73.3935570514,0.0,0.0,220.879908,53.238744,320.406845604,289.021127174,4.83426,26.5514584297
 11/02  18:00:00,366.835120618,73.3935570514,0.0,0.0,220.879908,53.238744,354.839425607,314.488503076,4.83426,35.5166625312
 11/02  19:00:00,370.217555403,73.3935570514,0.0,0.0,220.879908,53.238744,343.68529307,321.510592273,4.83426,17.3404407966
 11/02  20:00:00,370.199566905,73.3935570514,0.0,0.0,220.879908,53.238744,376.205744208,362.700762552,4.83426,8.67072165616
 11/02  21:00:00,117.990472526,0.0,0.0,0.0,43.513341876,52.539744,13.5051123288,0.0,4.83426,8.67085232884
 11/02  22:00:00,117.760142519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  23:00:00,118.717919247,0.0,0.0,0.0,43.513341876,52.539744,13.4642219096,0.0,4.83426,8.62996190955
 11/02  24:00:00,117.79490626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.783963163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  02:00:00,117.773156468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.773804283,0.0,0.0,0.0,43.513341876,52.539744,13.4515344088,0.0,4.83426,8.61727440879
 11/03  04:00:00,119.887296803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.55159734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,193.038217668,73.3935570514,0.00220105933829,0.0,43.513341876,53.238744,778.200211974,773.345951974,4.83426,0.02
 11/03  07:00:00,364.018249925,73.3935570514,0.0,0.0,220.879908,53.238744,708.595876913,677.489777857,4.83426,26.2718390559
 11/03  08:00:00,444.524968849,73.3935570514,0.00239852821056,0.0,220.879908,145.652643033,619.538070048,556.839588896,36.25695,26.4415311516
 11/03  09:00:00,444.589472854,73.4003132837,0.00294548704846,0.0,220.879908,145.652643033,616.964339543,545.115566284,36.25695,35.5918232589
 11/03  10:00:00,450.791511475,73.6255420958,0.00232334332303,0.0,220.879908,151.653867033,528.152982736,444.177386737,48.3426,35.6329959984
 11/03  11:00:00,452.665443924,74.6009837112,0.0,0.0,220.879908,151.653867033,359.440689409,266.406141725,48.3426,44.6919476841
 11/03  12:00:00,495.882409966,76.526133102,38.579155123,0.0,220.879908,151.653867033,231.326937742,138.176999396,48.3426,44.8073383462
 11/03  13:00:00,608.348132611,78.6484756176,153.425263249,0.0,220.879908,145.652643033,111.865349606,42.8200211394,24.1713,44.874028467
 11/03  14:00:00,638.490864947,79.4423981241,184.079480028,0.0,220.879908,145.652643033,89.5989158808,20.9273836929,24.1713,44.5002321878
 11/03  15:00:00,628.076009681,80.6525013755,181.125149877,0.0,220.879908,137.835547516,72.3196017827,31.8230914844,4.83426,35.6622502983
 11/03  16:00:00,596.419900427,76.081821778,159.200433293,0.0,220.879908,133.019064,55.8979368274,15.6600270827,4.83426,35.4036497447
 11/03  17:00:00,454.421168847,74.0851146776,99.3422874932,0.0,220.879908,53.238744,87.422236841,56.0338844797,4.83426,26.5540923613
 11/03  18:00:00,383.447961007,73.5822760311,15.7856571413,0.0,220.879908,53.238744,201.889140838,161.535237338,4.83426,35.5196434997
 11/03  19:00:00,369.77032115,73.4497045413,0.0,0.0,220.879908,53.238744,317.090408882,303.577030279,4.83426,8.67911860274
 11/03  20:00:00,369.783430214,73.405645448,0.0,0.0,220.879908,53.238744,460.616934902,447.111019464,4.83426,8.67165543794
 11/03  21:00:00,117.562496639,0.0,0.0,0.0,43.513341876,52.539744,22.1569399071,0.0,4.83426,17.3226799071
 11/03  22:00:00,117.635976288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  23:00:00,118.647054107,0.0,0.0,0.0,43.513341876,52.539744,13.4640337644,0.0,4.83426,8.62977376441
 11/03  24:00:00,117.662629458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  01:00:00,117.658571536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.639134498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.633504892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.060415324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,118.018289322,0.0,0.0,0.0,43.513341876,52.539744,13.4452427089,0.0,4.83426,8.61098270891
 11/04  06:00:00,118.043110846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,111.95116939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,100.005400288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,100.040791442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.054715905,0.0,0.0,0.0,43.513341876,52.539744,22.2316324565,0.0,4.83426,17.3973724565
 11/04  11:00:00,100.949487817,0.0,0.0,0.0,43.513341876,52.539744,13.4837033886,0.0,4.83426,8.64944338859
 11/04  12:00:00,100.067487043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  13:00:00,100.184579711,0.0,0.0,0.0,43.513341876,52.539744,13.4767917729,0.0,4.83426,8.64253177292
 11/04  14:00:00,100.276922532,0.0,0.0,0.0,43.513341876,52.539744,13.4770201659,0.0,4.83426,8.64276016589
 11/04  15:00:00,100.305602818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  16:00:00,100.108276319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,100.065434691,0.0,0.0,0.0,43.513341876,52.539744,13.4451829172,0.0,4.83426,8.61092291722
 11/04  18:00:00,114.923403704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.26039524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.195950541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,117.984101698,0.0,0.0,0.0,43.513341876,52.539744,31.1824044989,0.0,4.83426,26.3481444989
 11/04  22:00:00,117.639318238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.561603214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.631789927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.616046033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.592006375,0.0,0.0,0.0,43.513341876,52.539744,13.4452664693,0.0,4.83426,8.61100646929
 11/05  03:00:00,117.570048847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,117.975448515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  05:00:00,117.933015002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,117.957907926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  07:00:00,111.845737383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,99.9396114479,0.0,0.0,0.0,43.513341876,52.539744,13.4515340314,0.0,4.83426,8.61727403144
 11/05  09:00:00,100.078571996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  10:00:00,100.203847265,0.0,0.0,0.0,43.513341876,52.539744,13.5437175228,0.0,4.83426,8.70945752275
 11/05  11:00:00,101.117111722,0.0,0.0,0.0,43.513341876,52.539744,13.483624825,0.0,4.83426,8.64936482497
 11/05  12:00:00,100.304313376,0.0,0.0,0.0,43.513341876,52.539744,13.4832849144,0.0,4.83426,8.64902491443
 11/05  13:00:00,100.411965985,0.0,0.0,0.0,43.513341876,52.539744,13.4837637919,0.0,4.83426,8.64950379188
 11/05  14:00:00,100.463457054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.454120842,0.0,0.0,0.0,43.513341876,52.539744,13.4769382028,0.0,4.83426,8.6426782028
 11/05  16:00:00,153.696598428,1.87376753863,50.4801860183,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,100.17083437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,114.999171874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,118.364968514,0.0,0.0,0.0,43.513341876,52.539744,13.4451481429,0.0,4.83426,8.61088814293
 11/05  20:00:00,118.310343903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,118.079749645,0.0,0.0,0.0,43.513341876,52.539744,22.4063069828,0.0,4.83426,17.5720469828
 11/05  22:00:00,117.706793313,0.0,0.0,0.0,43.513341876,52.539744,13.445251586,0.0,4.83426,8.61099158602
 11/05  23:00:00,118.60180803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.756711914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,117.759052829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,117.745077629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.754271941,0.0,0.0,0.0,43.513341876,52.539744,13.4515670623,0.0,4.83426,8.61730706233
 11/06  04:00:00,117.730110116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  05:00:00,118.12719683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,118.085178155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,186.428630114,73.3935570514,0.0,0.0,43.513341876,53.238744,843.086973775,829.635193434,4.83426,8.61752034072
 11/06  08:00:00,352.050691998,73.3935570514,0.0,0.0,220.879908,53.238744,662.096565992,639.737591487,4.83426,17.5247145053
 11/06  09:00:00,444.489682261,73.4148450282,0.00288477010733,0.0,220.879908,145.652643033,428.708310711,366.00279099,36.25695,26.4485697211
 11/06  10:00:00,530.739856726,73.5767013563,83.3627170251,0.0,220.879908,145.652643033,289.527365337,208.765830496,36.25695,44.5045848409
 11/06  11:00:00,558.143850888,73.8581918643,103.86130011,0.0,220.879908,151.653867033,160.263884286,76.2711501795,48.3426,35.6501341064
 11/06  12:00:00,626.059294195,74.0444938509,169.775146981,0.0,220.879908,151.653867033,97.1886988917,4.13388535316,48.3426,44.7122135386
 11/06  13:00:00,698.889628257,74.3461438269,242.364183647,0.0,220.879908,151.653867033,93.1755035777,0.0,48.3426,44.8329035777
 11/06  14:00:00,781.517166907,74.8749705575,329.912220222,0.0,220.879908,145.652643033,69.0831178533,0.00549158598726,24.1713,44.9063262673
 11/06  15:00:00,770.765142134,75.2818554578,318.950482077,0.0,220.879908,145.652643033,59.7899830453,0.0,24.1713,35.6186830453
 11/06  16:00:00,772.317385353,75.4817895073,328.121507502,0.0,220.879908,137.835547516,49.4299255626,0.00360684066704,4.83426,44.5920587219
 11/06  17:00:00,700.611218079,73.7511399887,263.613020712,0.0,220.879908,133.019064,42.7389514914,3.46415648245,4.83426,34.440535009
 11/06  18:00:00,581.624018151,73.4201866005,210.225274567,0.0,220.879908,53.238744,52.7110153282,20.3378680971,4.83426,27.5388872311
 11/06  19:00:00,583.434606919,73.4057162894,209.159667598,0.0,220.879908,53.238744,73.9726922736,33.6073557887,4.83426,35.5310764849
 11/06  20:00:00,572.238770941,73.3975941343,197.674071569,0.0,220.879908,53.238744,49.8415607443,36.325459654,4.83426,8.68184109028
 11/06  21:00:00,561.834948223,73.3936018764,187.381223739,0.0,220.879908,53.238744,65.1259924774,51.6198338975,4.83426,8.67189857988
 11/06  22:00:00,118.219869274,0.0,0.0,0.0,43.513341876,52.539744,13.5068676636,0.0,4.83426,8.67260766356
 11/06  23:00:00,117.920097046,0.0,0.0,0.0,43.513341876,52.539744,13.4741359336,0.0,4.83426,8.63987593362
 11/06  24:00:00,118.838341147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.911832605,0.0,0.0,0.0,43.513341876,52.539744,13.4516752122,0.0,4.83426,8.61741521216
 11/07  02:00:00,117.8992262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,117.901023799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.896830737,0.0,0.0,0.0,43.513341876,52.539744,13.4516688298,0.0,4.83426,8.61740882977
 11/07  05:00:00,120.162374274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,119.79122758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  07:00:00,236.85239814,73.3935570514,48.0961651431,0.0,43.513341876,53.238744,433.528861812,428.674601812,4.83426,0.02
 11/07  08:00:00,352.055162581,73.3935570514,0.0,0.0,220.879908,53.238744,411.20922158,380.096173468,4.83426,26.2787881114
 11/07  09:00:00,444.566161208,73.4348337078,0.00299687680247,0.0,220.879908,145.652643033,332.230465836,269.521039112,36.25695,26.4524767239
 11/07  10:00:00,473.006246566,73.5876445109,25.4389677706,0.0,220.879908,145.652643033,313.332448411,241.462121604,36.25695,35.6133768072
 11/07  11:00:00,521.617812305,73.9515303487,66.4538584047,0.0,220.879908,151.653867033,274.893622976,181.990515197,48.3426,44.5605077791
 11/07  12:00:00,597.125119098,75.0476053708,139.455533328,0.0,220.879908,151.653867033,161.19459753,77.0739672448,48.3426,35.778030285
 11/07  13:00:00,797.401401515,77.9642590255,336.695603868,0.0,220.879908,151.653867033,94.3627534928,1.17385826427,48.3426,44.8462952285
 11/07  14:00:00,1024.71724124,79.7368380969,567.459846402,0.0,220.879908,145.652643033,78.0722227363,0.00860939777788,24.1713,53.8923133385
 11/07  15:00:00,1042.71331595,80.1066887227,585.067169936,0.0,220.879908,145.652643033,59.8000540728,0.0,24.1713,35.6287540728
 11/07  16:00:00,1052.72971288,81.1277868491,601.813960235,0.0,220.879908,137.835547516,49.4294833661,0.0,4.83426,44.5952233661
 11/07  17:00:00,1006.18700635,75.9856855322,566.018347774,0.0,220.879908,133.019064,31.4525936604,0.0448839753348,4.83426,26.5734496851
 11/07  18:00:00,782.695668696,73.9979789569,409.749509866,0.0,220.879908,53.238744,40.2556405699,0.0,4.83426,35.4213805699
 11/07  19:00:00,769.36433047,73.7436983634,393.653456339,0.0,220.879908,53.238744,40.3723381059,0.0,4.83426,35.5380781059
 11/07  20:00:00,761.319791524,73.6168198607,385.778905068,0.0,220.879908,53.238744,13.5160176154,0.0,4.83426,8.68175761536
 11/07  21:00:00,740.210051205,73.551117456,364.803371338,0.0,220.879908,53.238744,14.1678330366,0.660766511437,4.83426,8.67280652521
 11/07  22:00:00,117.994355682,0.0,0.0,0.0,43.513341876,52.539744,13.5067726653,0.0,4.83426,8.6725126653
 11/07  23:00:00,118.023998631,0.0,0.0,0.0,43.513341876,52.539744,13.4745641613,0.0,4.83426,8.64030416134
 11/07  24:00:00,118.911741664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,118.01411242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,118.003500826,0.0,0.0,0.0,43.513341876,52.539744,13.4518361418,0.0,4.83426,8.61757614179
 11/08  03:00:00,117.990069015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.974281136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.444635311,0.0,0.0,0.0,43.513341876,52.539744,13.451850555,0.0,4.83426,8.61759055496
 11/08  06:00:00,118.419889174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  07:00:00,402.433356913,73.3935570514,212.028402918,0.0,43.513341876,53.238744,219.592084415,214.737824415,4.83426,0.02
 11/08  08:00:00,638.367936466,73.3935570514,281.674036313,0.0,220.879908,53.238744,146.856738916,124.493059074,4.83426,17.529419842
 11/08  09:00:00,910.540204263,74.1326239818,459.290290297,0.0,220.879908,145.652643033,72.850397163,1.32879002122,36.25695,35.2646571417
 11/08  10:00:00,992.013926826,75.0727146113,538.414595861,0.0,220.879908,145.652643033,71.8741559091,0.0,36.25695,35.6172059091
 11/08  11:00:00,993.262585006,75.5904230562,532.587241511,0.0,220.879908,151.653867033,84.0043103791,0.0,48.3426,35.6617103791
 11/08  12:00:00,996.594361619,76.2252567822,534.061916976,0.0,220.879908,151.653867033,93.0704879902,0.0,48.3426,44.7278879902
 11/08  13:00:00,1003.25559988,76.942690273,540.474441864,0.0,220.879908,151.653867033,93.190102645,0.0,48.3426,44.847502645
 11/08  14:00:00,991.241866453,77.5405138468,533.953478012,0.0,220.879908,145.652643033,78.0775012888,0.0116078109604,24.1713,53.8945934779
 11/08  15:00:00,986.025952622,77.8320855159,528.464477435,0.0,220.879908,145.652643033,59.8028527533,0.0,24.1713,35.6315527533
 11/08  16:00:00,994.352486369,77.9271971691,544.413118019,0.0,220.879908,137.835547516,40.5311537777,0.00583103304612,4.83426,35.6910627447
 11/08  17:00:00,1031.7695316,75.0684513426,589.953801644,0.0,220.879908,133.019064,40.2722808812,0.0132130254399,4.83426,35.4248078558
 11/08  18:00:00,960.072721546,73.6829062118,582.421872532,0.0,220.879908,53.238744,40.2581029353,0.0,4.83426,35.4238429353
 11/08  19:00:00,958.553920432,73.6041385564,581.348663956,0.0,220.879908,53.238744,40.3753066241,0.0,4.83426,35.5410466241
 11/08  20:00:00,959.129056724,73.5772528209,581.35396031,0.0,220.879908,53.238744,13.5173149259,0.0,4.83426,8.68305492588
 11/08  21:00:00,965.327219012,73.5672291681,587.834512531,0.0,220.879908,53.238744,13.5069852974,0.0,4.83426,8.67272529742
 11/08  22:00:00,118.518454204,0.0,0.0,0.0,43.513341876,52.539744,13.5072678836,0.0,4.83426,8.67300788365
 11/08  23:00:00,118.169036913,0.0,0.0,0.0,43.513341876,52.539744,13.4744166622,0.0,4.83426,8.6401566622
 11/08  24:00:00,119.021192032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,118.144920294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,118.13764735,0.0,0.0,0.0,43.513341876,52.539744,13.4519314505,0.0,4.83426,8.61767145051
 11/09  03:00:00,118.13253727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,118.127795639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.621544677,0.0,0.0,0.0,43.513341876,52.539744,8.18690302155,0.0,4.83426,3.35264302155
 11/09  06:00:00,118.574508057,0.0,0.0,0.0,43.513341876,52.539744,10.117520871,0.0,4.83426,5.283260871
 11/09  07:00:00,693.944959628,73.4114094747,500.815387257,0.0,43.513341876,53.238744,31.6523200188,26.7980600188,4.83426,0.02
 11/09  08:00:00,872.755686526,73.3935570514,514.195454407,0.0,220.879908,53.238744,32.9037628435,10.5390983748,4.83426,17.5304044687
 11/09  09:00:00,994.301421458,75.1659803081,540.815796671,0.0,220.879908,145.652643033,71.5247359215,0.0,36.25695,35.2677859215
 11/09  10:00:00,992.178717053,76.380973619,536.818600078,0.0,220.879908,145.652643033,71.8790130559,0.0,36.25695,35.6220630559
 11/09  11:00:00,996.955993191,77.6782307187,534.099718421,0.0,220.879908,151.653867033,84.0097399023,0.0,48.3426,35.6671399023
 11/09  12:00:00,1003.16213018,78.7325500796,538.972458787,0.0,220.879908,151.653867033,93.0782620699,0.0,48.3426,44.7356620699
 11/09  13:00:00,1019.77064228,83.2086144901,551.986063798,0.0,220.879908,151.653867033,93.199740274,0.0,48.3426,44.857140274
