Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  14:00:00,1045.39297633,86.4014547295,580.200307987,0.0,220.879908,145.652643033,78.0880085023,0.0102997939873,24.1713,53.9064087083
 11/09  15:00:00,1064.36378528,88.1411978762,598.358454461,0.0,220.879908,145.652643033,59.8087010264,0.0,24.1713,35.6374010265
 11/09  16:00:00,1064.26044999,88.2065457259,606.987816206,0.0,220.879908,137.835547516,49.4421542845,0.0,4.83426,44.6078942845
 11/09  17:00:00,1053.29645846,80.0580808054,609.550079802,0.0,220.879908,133.019064,31.4238342304,0.0125934498066,4.83426,26.5769807806
 11/09  18:00:00,756.799940438,75.4389456947,379.585135652,0.0,220.879908,53.238744,40.2618125449,0.0,4.83426,35.4275525449
 11/09  19:00:00,609.339418998,74.5720246207,233.179910449,0.0,220.879908,53.238744,40.3842324372,0.0,4.83426,35.5499724372
 11/09  20:00:00,541.910489383,74.085472004,166.071455341,0.0,220.879908,53.238744,23.6326476463,10.1153963617,4.83426,8.68299128466
 11/09  21:00:00,464.401783245,73.7642965112,91.1479725172,0.0,220.879908,53.238744,70.4251308378,56.9180471602,4.83426,8.67282367764
 11/09  22:00:00,118.087933592,0.0,0.0,0.0,43.513341876,52.539744,13.50744446,0.0,4.83426,8.67318446002
 11/09  23:00:00,117.826415292,0.0,0.0,0.0,43.513341876,52.539744,13.4743067815,0.0,4.83426,8.64004678149
 11/09  24:00:00,118.731452769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  01:00:00,117.779574598,0.0,0.0,0.0,43.513341876,52.539744,13.4519023978,0.0,4.83426,8.61764239779
 11/10  02:00:00,117.76328604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.733873086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,117.726733302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.827597428,0.0,0.0,0.0,43.513341876,52.539744,13.4519616247,0.0,4.83426,8.61770162467
 11/10  06:00:00,119.470584904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,187.81990663,73.3935570514,0.00286208397354,0.0,43.513341876,53.238744,1363.31687821,1358.46261821,4.83426,0.02
 11/10  08:00:00,352.252704841,73.3935570514,0.0,0.0,220.879908,53.238744,877.967677877,846.845385046,4.83426,26.288032831
 11/10  09:00:00,444.867965846,73.7784270715,0.00205228541859,0.0,220.879908,145.652643033,531.89726231,469.18085142,36.25695,26.4594608902
 11/10  10:00:00,484.455423632,75.3945417447,36.3724229142,0.0,220.879908,145.652643033,285.094968859,213.210176166,36.25695,35.627842693
 11/10  11:00:00,573.999997919,77.7229551843,116.299405474,0.0,220.879908,151.653867033,164.26224644,71.3389665102,48.3426,44.5806799298
 11/10  12:00:00,698.059292217,80.1385488009,236.554863138,0.0,220.879908,151.653867033,88.3444859249,3.25879270065,48.3426,36.7430932242
 11/10  13:00:00,828.005559539,82.3591868039,364.831202736,0.0,220.879908,151.653867033,101.225965552,0.0,48.3426,52.8833655516
 11/10  14:00:00,915.249727316,83.62714938,456.604465023,0.0,220.879908,145.652643033,69.1165214547,0.00547921210172,24.1713,44.9397422426
 11/10  15:00:00,939.005484445,83.218725492,480.757803928,0.0,220.879908,145.652643033,59.8118563727,0.0,24.1713,35.6405563727
 11/10  16:00:00,870.944246475,81.4639153842,422.489661335,0.0,220.879908,137.835547516,49.4584874079,0.00677348899971,4.83426,44.6174539189
 11/10  17:00:00,717.417650366,76.2091689214,279.687532208,0.0,220.879908,133.019064,41.677440245,1.41229500265,4.83426,35.4308852423
 11/10  18:00:00,500.906869609,74.0814721064,127.860356339,0.0,220.879908,53.238744,80.293991843,48.8774159121,4.83426,26.5823159309
 11/10  19:00:00,370.021097481,73.6557262373,0.0,0.0,220.879908,53.238744,222.020402789,181.631120477,4.83426,35.5550223118
 11/10  20:00:00,369.829833174,73.4883490527,0.0,0.0,220.879908,53.238744,294.279626117,272.099312785,4.83426,17.3460533324
 11/10  21:00:00,369.765851369,73.4400934485,0.0,0.0,220.879908,53.238744,278.471208269,264.963404187,4.83426,8.67354408241
 11/10  22:00:00,117.622420042,0.0,0.0,0.0,43.513341876,52.539744,13.5069242568,0.0,4.83426,8.67266425685
 11/10  23:00:00,117.681900966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,118.705615582,0.0,0.0,0.0,43.513341876,52.539744,13.4646702867,0.0,4.83426,8.63041028666
 11/11  01:00:00,117.742747513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.726917329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.693823319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.674053927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,118.073860851,0.0,0.0,0.0,43.513341876,52.539744,13.4454741545,0.0,4.83426,8.61121415447
 11/11  06:00:00,118.023186291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,115.042688462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  08:00:00,100.0287143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,100.129966139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,100.283685601,0.0,0.0,0.0,43.513341876,52.539744,13.4519775186,0.0,4.83426,8.61771751856
 11/11  11:00:00,100.380401546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  12:00:00,101.246045851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,105.892765603,0.230914987673,5.09320993147,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,192.682441381,2.30093893746,88.4620441763,0.0,43.513341876,52.539744,13.4520578055,0.0,4.83426,8.6177978055
 11/11  15:00:00,202.966270117,1.84367335157,99.428247402,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,217.894774305,1.91163893934,114.26014827,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,100.299642439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,118.152511328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,118.085600237,0.0,0.0,0.0,43.513341876,52.539744,13.4454780638,0.0,4.83426,8.61121806384
 11/11  20:00:00,118.533266782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  21:00:00,118.48689286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  22:00:00,118.236160797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,117.915495431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.744108252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,117.856267775,0.0,0.0,0.0,43.513341876,52.539744,13.4454440565,0.0,4.83426,8.61118405651
 11/12  02:00:00,117.835706095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  03:00:00,117.815585815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  04:00:00,117.794999516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,118.210724401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  06:00:00,118.170926871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  07:00:00,115.207756261,0.0,0.0,0.0,43.513341876,52.539744,13.4454188244,0.0,4.83426,8.61115882443
 11/12  08:00:00,100.172836317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  09:00:00,100.288674314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  10:00:00,100.474001904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,100.569962523,0.0,0.0,0.0,43.513341876,52.539744,22.2375563056,0.0,4.83426,17.4032963056
 11/12  12:00:00,253.280487332,2.24956238315,148.250806594,0.0,43.513341876,52.539744,13.485249858,0.0,4.83426,8.65098985798
 11/12  13:00:00,367.706000778,3.79901230444,260.966262717,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  14:00:00,414.996497105,4.38533441927,307.237043724,0.0,43.513341876,52.539744,13.4852103823,0.0,4.83426,8.65095038228
 11/12  15:00:00,453.198985465,4.67138782196,344.865169321,0.0,43.513341876,52.539744,13.478621704,0.0,4.83426,8.64436170403
 11/12  16:00:00,413.161599616,4.08209593634,305.779865483,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  17:00:00,370.628828785,3.40399418761,264.012762148,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,241.61104564,2.06663037358,120.004824885,0.0,43.513341876,52.539744,13.4455542579,0.0,4.83426,8.61129425785
 11/12  19:00:00,118.117194773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  20:00:00,118.528777397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.448193031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  22:00:00,118.231515967,0.0,0.0,0.0,43.513341876,52.539744,31.1961184642,0.0,4.83426,26.3618584642
 11/12  23:00:00,117.896141471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.760301838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,117.871605378,0.0,0.0,0.0,43.513341876,52.539744,13.4520582999,0.0,4.83426,8.61779829987
 11/13  02:00:00,117.810008534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  03:00:00,117.786997039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  04:00:00,117.800588074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  05:00:00,118.235391426,0.0,0.0,0.0,43.513341876,52.539744,13.4521856334,0.0,4.83426,8.6179256334
 11/13  06:00:00,118.182836957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  07:00:00,189.289269274,73.3935570514,0.0,0.0,43.513341876,53.238744,588.726004141,583.871744141,4.83426,0.02
 11/13  08:00:00,352.023211458,73.3935570514,0.0,0.0,220.879908,53.238744,456.617156985,425.488945179,4.83426,26.2939518065
 11/13  09:00:00,562.699881998,74.1811498425,114.646389107,0.0,220.879908,145.652643033,256.324478785,193.599557884,36.25695,26.4679709018
 11/13  10:00:00,591.847994481,76.0013717023,140.956932401,0.0,220.879908,145.652643033,127.771016903,55.8748394854,36.25695,35.639227418
 11/13  11:00:00,915.816393118,78.4867295857,454.300464123,0.0,220.879908,151.653867033,92.949664796,0.0,48.3426,44.607064796
 11/13  12:00:00,1067.76920772,81.2901313436,601.078508307,0.0,220.879908,151.653867033,93.1007471988,0.0,48.3426,44.7581471988
 11/13  13:00:00,1092.46015841,83.4106964732,624.079245892,0.0,220.879908,151.653867033,93.2277832872,0.0,48.3426,44.8851832872
 11/13  14:00:00,1104.32284243,84.8481964182,640.499917025,0.0,220.879908,145.652643033,69.1402909122,0.00989050245262,24.1713,44.9591004098
 11/13  15:00:00,1107.01792275,86.568336603,641.408566587,0.0,220.879908,145.652643033,68.7374661111,0.0,24.1713,44.5661661111
 11/13  16:00:00,1098.2148644,87.2168079206,639.808417709,0.0,220.879908,137.835547516,40.5480164063,0.0,4.83426,35.7137564063
 11/13  17:00:00,1094.93379094,80.5862604535,649.155060893,0.0,220.879908,133.019064,40.2947990997,0.0128310823364,4.83426,35.4477080174
 11/13  18:00:00,961.367159702,75.9083345874,583.080736494,0.0,220.879908,53.238744,40.2777771809,0.0,4.83426,35.4435171809
 11/13  19:00:00,794.554315372,74.8937409942,417.891522868,0.0,220.879908,53.238744,40.4043602244,0.0,4.83426,35.5701002244
 11/13  20:00:00,766.692950352,74.4418496769,389.9326415,0.0,220.879908,53.238744,13.5176254058,0.0,4.83426,8.68336540583
 11/13  21:00:00,816.733454017,74.1848276906,439.959141609,0.0,220.879908,53.238744,13.5086203256,0.0,4.83426,8.67436032559
 11/13  22:00:00,118.435626911,0.0,0.0,0.0,43.513341876,52.539744,13.5084637119,0.0,4.83426,8.67420371187
 11/13  23:00:00,118.097443154,0.0,0.0,0.0,43.513341876,52.539744,13.4750124726,0.0,4.83426,8.64075247258
 11/13  24:00:00,118.989365309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,118.086371835,0.0,0.0,0.0,43.513341876,52.539744,13.4519993969,0.0,4.83426,8.61773939694
 11/14  02:00:00,118.061702204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  03:00:00,118.049207662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,118.032976663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,120.418848455,0.0,0.0,0.0,43.513341876,52.539744,13.4521468353,0.0,4.83426,8.61788683531
 11/14  06:00:00,120.050754898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  07:00:00,518.358890681,73.3957324032,323.04444395,0.0,43.513341876,53.238744,183.593076897,178.738816897,4.83426,0.02
 11/14  08:00:00,642.218964657,73.3935570514,285.377322017,0.0,220.879908,53.238744,187.221292529,156.091109249,4.83426,26.2959232805
 11/14  09:00:00,800.886383282,74.4842455619,349.892606388,0.0,220.879908,145.652643033,109.389509325,46.6618604438,36.25695,26.470698881
 11/14  10:00:00,913.616807722,75.6473013174,460.558234079,0.0,220.879908,145.652643033,88.0820936901,16.1806005026,36.25695,35.6445431875
 11/14  11:00:00,995.925661367,78.5962077355,533.0127731,0.0,220.879908,151.653867033,93.1062512596,0.158079141768,48.3426,44.6055721178
 11/14  12:00:00,1031.56060659,83.2143497904,563.080718082,0.0,220.879908,151.653867033,93.1277061767,0.011700126789,48.3426,44.7734060499
 11/14  13:00:00,1087.31729429,85.8349005813,617.607348202,0.0,220.879908,151.653867033,93.2378279073,0.0,48.3426,44.8952279073
 11/14  14:00:00,1093.18086744,87.412164381,627.417871563,0.0,220.879908,145.652643033,69.1449274064,0.0100912294709,24.1713,44.9635361769
 11/14  15:00:00,1079.26346852,87.0850013253,613.804797837,0.0,220.879908,145.652643033,68.7417490405,0.0,24.1713,44.5704490405
 11/14  16:00:00,1066.32106221,85.395636188,610.63075376,0.0,220.879908,137.835547516,40.553595311,0.0,4.83426,35.719335311
 11/14  17:00:00,1082.19571774,78.7316391992,638.955553994,0.0,220.879908,133.019064,40.2964462736,0.0118860307917,4.83426,35.4503002429
 11/14  18:00:00,901.526326709,75.514378557,524.026630439,0.0,220.879908,53.238744,40.2862806082,0.0,4.83426,35.4520206082
 11/14  19:00:00,848.246952587,74.9376289678,471.206094408,0.0,220.879908,53.238744,40.4090700502,0.0,4.83426,35.5748100502
 11/14  20:00:00,818.586121361,74.592885886,442.01749231,0.0,220.879908,53.238744,13.5168658975,0.0,4.83426,8.68260589747
 11/14  21:00:00,772.26636513,74.2897517592,396.092410076,0.0,220.879908,53.238744,13.5088946054,0.0,4.83426,8.67463460536
 11/14  22:00:00,118.064591625,0.0,0.0,0.0,43.513341876,52.539744,13.5073858867,0.0,4.83426,8.67312588665
 11/14  23:00:00,118.10912256,0.0,0.0,0.0,43.513341876,52.539744,13.4750804869,0.0,4.83426,8.6408204869
 11/14  24:00:00,118.985394214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,118.072165011,0.0,0.0,0.0,43.513341876,52.539744,13.452153332,0.0,4.83426,8.61789333204
 11/15  02:00:00,118.066296127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  03:00:00,118.076653588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,118.077383776,0.0,0.0,0.0,43.513341876,52.539744,13.4520011766,0.0,4.83426,8.61774117659
 11/15  05:00:00,118.555973182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.496656025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  07:00:00,519.378369256,73.3977664444,324.748253967,0.0,43.513341876,53.238744,155.402754867,150.548494867,4.83426,0.02
 11/15  08:00:00,715.327098722,73.3935570514,357.929872193,0.0,220.879908,53.238744,130.858926374,99.726894077,4.83426,26.2977722971
 11/15  09:00:00,942.558823338,75.265727395,490.035065578,0.0,220.879908,145.652643033,63.1497702836,0.419986396692,36.25695,26.4728338869
 11/15  10:00:00,995.079398819,77.1332713704,539.569232705,0.0,220.879908,145.652643033,76.1899192768,0.0,36.25695,39.9329692768
 11/15  11:00:00,1002.55298111,78.7991621287,538.881293659,0.0,220.879908,151.653867033,88.6655628709,0.0,48.3426,40.3229628709
 11/15  12:00:00,1009.45189218,79.1503011301,544.728794145,0.0,220.879908,151.653867033,93.1169936284,0.0,48.3426,44.7743936284
 11/15  13:00:00,1003.22915899,79.4263172368,539.11959865,0.0,220.879908,151.653867033,93.2429203946,0.0,48.3426,44.9003203946
 11/15  14:00:00,984.017748926,79.5268964784,525.952517039,0.0,220.879908,145.652643033,78.1394978393,0.0076021366957,24.1713,53.9605957026
 11/15  15:00:00,985.237847658,79.2103803601,528.123461346,0.0,220.879908,145.652643033,59.8543282768,0.0155069373459,24.1713,35.6675213395
 11/15  16:00:00,982.001674738,78.8489605987,533.444614973,0.0,220.879908,137.835547516,52.0870184047,2.59874469816,4.83426,44.6540137066
 11/15  17:00:00,921.941235199,75.5510604963,482.051270472,0.0,220.879908,133.019064,36.9909235156,3.80960962165,4.83426,28.3470538939
 11/15  18:00:00,778.086404701,73.8457300192,402.018767212,0.0,220.879908,53.238744,44.2226636723,5.68487938007,4.83426,33.7035242922
 11/15  19:00:00,735.850765512,73.6492740295,360.183506921,0.0,220.879908,53.238744,52.9093548405,12.4956636565,4.83426,35.579431184
 11/15  20:00:00,736.075033551,73.5811836067,359.971143967,0.0,220.879908,53.238744,32.5550949322,10.3709850069,4.83426,17.3498499253
 11/15  21:00:00,815.194842349,73.5568672115,438.613549952,0.0,220.879908,53.238744,23.4841403732,9.97567169668,4.83426,8.67420867653
 11/15  22:00:00,118.426193428,0.0,0.0,0.0,43.513341876,52.539744,13.508927454,0.0,4.83426,8.67466745399
 11/15  23:00:00,118.126193253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  24:00:00,119.021728376,0.0,0.0,0.0,43.513341876,52.539744,13.4655084489,0.0,4.83426,8.63124844892
 11/16  01:00:00,118.15084174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,118.144404088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,118.140045955,0.0,0.0,0.0,43.513341876,52.539744,13.4522160127,0.0,4.83426,8.6179560127
 11/16  04:00:00,118.146690985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,118.647790885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  06:00:00,118.604049896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,742.4393138,73.4359366897,545.912862123,0.0,43.513341876,53.238744,14.308244203,0.855895976764,4.83426,8.6180882262
 11/16  08:00:00,841.939240028,73.3935570514,483.642628025,0.0,220.879908,53.238744,24.260878145,1.8872949201,4.83426,17.5393232249
 11/16  09:00:00,713.096739857,75.1313847673,262.410731918,0.0,220.879908,145.652643033,79.5737117242,12.6203559801,36.25695,30.6964057441
 11/16  10:00:00,580.960200787,76.8229113979,129.384951186,0.0,220.879908,145.652643033,171.411031126,94.8482788641,36.25695,40.3058022617
 11/16  11:00:00,550.76664664,79.3249799729,90.2198448417,0.0,220.879908,151.653867033,226.431472992,141.872710528,48.3426,36.2161624645
 11/16  12:00:00,546.924166734,82.7435504681,83.1985884392,0.0,220.879908,151.653867033,215.435558056,122.825378779,48.3426,44.2675792772
 11/16  13:00:00,598.648259477,84.4320480212,134.390735894,0.0,220.879908,151.653867033,206.315346524,104.085853797,48.3426,53.8868927267
 11/16  14:00:00,638.008871742,85.3400342582,178.741517269,0.0,220.879908,145.652643033,177.608274606,108.452792629,24.1713,44.9841819764
 11/16  15:00:00,653.336483728,85.820231625,193.594614112,0.0,220.879908,145.652643033,177.718184381,108.964835792,24.1713,44.5820485895
 11/16  16:00:00,626.608968091,85.7147573481,174.976382906,0.0,220.879908,137.835547516,152.492323217,111.925927184,4.83426,35.7321360329
 11/16  17:00:00,493.867494443,78.1981472392,55.9700870495,0.0,220.879908,133.019064,118.378419674,78.0843023558,4.83426,35.459857318
 11/16  18:00:00,370.830163535,74.5110893164,0.0,0.0,220.879908,53.238744,315.498252935,275.20629371,4.83426,35.4576992251
 11/16  19:00:00,370.219152477,73.8696708021,0.0,0.0,220.879908,53.238744,407.399503716,366.983113327,4.83426,35.5821303885
 11/16  20:00:00,370.355494029,73.5656003702,0.0,0.0,220.879908,53.238744,465.161992957,451.642736733,4.83426,8.68499622393
 11/16  21:00:00,370.29788719,73.4480712832,0.0,0.0,220.879908,53.238744,577.986643462,564.477646502,4.83426,8.6747369601
 11/16  22:00:00,117.823211749,0.0,0.0,0.0,43.513341876,52.539744,13.5094825384,0.0,4.83426,8.67522253844
 11/16  23:00:00,117.593462599,0.0,0.0,0.0,43.513341876,52.539744,13.47572361,0.0,4.83426,8.64146360996
 11/16  24:00:00,118.64402378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,117.627220613,0.0,0.0,0.0,43.513341876,52.539744,13.4522965707,0.0,4.83426,8.6180365707
 11/17  02:00:00,117.618493757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  03:00:00,117.616901585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  04:00:00,117.598999546,0.0,0.0,0.0,43.513341876,52.539744,13.4522000473,0.0,4.83426,8.61794004735
 11/17  05:00:00,119.695026139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  06:00:00,119.35511103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  07:00:00,191.898436619,73.3935570514,0.00175370822561,0.0,43.513341876,53.238744,1738.10693521,1733.25267521,4.83426,0.02
 11/17  08:00:00,353.799307661,73.3935570514,0.0,0.0,220.879908,53.238744,1425.735076,1394.59931205,4.83426,26.3015039504
 11/17  09:00:00,446.367379818,73.5055249465,0.00141778222551,0.0,220.879908,145.652643033,1132.51989416,1069.78463264,36.25695,26.4783115211
 11/17  10:00:00,446.589620061,74.208486106,0.00175793542536,0.0,220.879908,145.652643033,977.821601831,896.995558495,36.25695,44.569093336
 11/17  11:00:00,453.643089131,75.5787400892,0.00119566548541,0.0,220.879908,151.653867033,918.251042327,834.202614796,48.3426,35.7058275307
 11/17  12:00:00,455.696755696,77.0208076048,0.0,0.0,220.879908,151.653867033,785.228628871,692.097508402,48.3426,44.7885204697
 11/17  13:00:00,455.495546433,78.1136395282,0.0,0.0,220.879908,151.653867033,667.094199089,573.839681127,48.3426,44.9119179625
 11/17  14:00:00,450.228847372,78.9353864769,0.0,0.0,220.879908,145.652643033,619.979710509,541.825101443,24.1713,53.9833090663
 11/17  15:00:00,450.423241593,79.1637364563,0.0,0.0,220.879908,145.652643033,591.796749717,531.952250349,24.1713,35.6731993682
 11/17  16:00:00,441.274555896,77.8429035263,0.0,0.0,220.879908,137.835547516,569.138173344,519.64004755,4.83426,44.663865794
 11/17  17:00:00,432.935501619,74.497759983,0.0,0.0,220.879908,133.019064,537.947148237,497.650422828,4.83426,35.4624654099
 11/17  18:00:00,370.221432323,73.4776351649,0.0,0.0,220.879908,53.238744,724.762496717,684.466774905,4.83426,35.4614618119
 11/17  19:00:00,370.384297322,73.4003024741,0.0,0.0,220.879908,53.238744,791.242646056,750.818729846,4.83426,35.5896562097
 11/17  20:00:00,370.560459366,73.3935570514,0.0,0.0,220.879908,53.238744,805.167200346,791.647928111,4.83426,8.68501223467
 11/17  21:00:00,370.652050057,73.3935570514,0.0,0.0,220.879908,53.238744,823.703235809,810.19441123,4.83426,8.67456457878
 11/17  22:00:00,117.435704495,0.0,0.0,0.0,43.513341876,52.539744,13.5093218873,0.0,4.83426,8.67506188728
 11/17  23:00:00,117.532622455,0.0,0.0,0.0,43.513341876,52.539744,13.4756119599,0.0,4.83426,8.64135195989
 11/17  24:00:00,118.604029217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  01:00:00,117.585195264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.583685714,0.0,0.0,0.0,43.513341876,52.539744,13.4457132205,0.0,4.83426,8.61145322051
 11/18  03:00:00,117.573497877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  04:00:00,117.558118275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,117.967060644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,117.919836119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  07:00:00,114.948542156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,99.9116861153,0.0,0.0,0.0,43.513341876,52.539744,13.4456076747,0.0,4.83426,8.61134767468
 11/18  09:00:00,99.9749273487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  10:00:00,100.031099066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.063269531,0.0,0.0,0.0,43.513341876,52.539744,22.2436176436,0.0,4.83426,17.4093576436
 11/18  12:00:00,100.991047264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  13:00:00,100.152794624,0.0,0.0,0.0,43.513341876,52.539744,13.4857629709,0.0,4.83426,8.65150297086
 11/18  14:00:00,100.260743103,0.0,0.0,0.0,43.513341876,52.539744,13.4794995521,0.0,4.83426,8.64523955207
 11/18  15:00:00,100.29860446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  16:00:00,100.250031233,0.0,0.0,0.0,43.513341876,52.539744,13.4793508687,0.0,4.83426,8.64509086871
 11/18  17:00:00,99.9878293758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,117.858346264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.807161787,0.0,0.0,0.0,43.513341876,52.539744,13.4456771125,0.0,4.83426,8.6114171125
 11/18  20:00:00,118.206229807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  21:00:00,118.160685563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,117.92274638,0.0,0.0,0.0,43.513341876,52.539744,31.2173523914,0.0,4.83426,26.3830923914
 11/18  23:00:00,117.546617682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  24:00:00,118.483617757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,117.496284033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  02:00:00,117.491343815,0.0,0.0,0.0,43.513341876,52.539744,13.4457827778,0.0,4.83426,8.61152277776
 11/19  03:00:00,117.486505328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  04:00:00,127.860564473,0.92273374175,9.11320046397,0.0,43.513341876,52.539744,5.00586023221,0.151600232212,4.83426,0.02
 11/19  05:00:00,179.874822753,3.5636552393,57.1767510217,0.0,43.513341876,52.539744,5.53848147546,0.684221475457,4.83426,0.02
 11/19  06:00:00,215.140043715,4.51926456791,91.2605856404,0.0,43.513341876,52.539744,5.99140548263,1.13714548263,4.83426,0.02
 11/19  07:00:00,214.701187126,4.54931883716,93.8272022649,0.0,43.513341876,52.539744,6.47972136464,1.62546136464,4.83426,0.02
 11/19  08:00:00,203.17486941,4.69886210307,97.1794088575,0.0,43.513341876,52.539744,14.9011255268,1.45532732118,4.83426,8.61153820563
 11/19  09:00:00,174.279103459,3.34870582734,70.013765713,0.0,43.513341876,52.539744,5.77881961373,0.924559613733,4.83426,0.02
 11/19  10:00:00,140.091146215,1.79473549424,37.7937143311,0.0,43.513341876,52.539744,5.26193882846,0.407678828464,4.83426,0.02
 11/19  11:00:00,99.9471328536,0.0,0.0,0.0,43.513341876,52.539744,22.24558198,0.0,4.83426,17.41132198
 11/19  12:00:00,100.853584676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  13:00:00,99.9451683764,0.0,0.0,0.0,43.513341876,52.539744,13.4865323116,0.0,4.83426,8.65227231164
 11/19  14:00:00,100.050667824,0.0,0.0,0.0,43.513341876,52.539744,13.4865588929,0.0,4.83426,8.65229889292
 11/19  15:00:00,100.096103478,0.0,0.0,0.0,43.513341876,52.539744,13.479295167,0.0,4.83426,8.64503516701
 11/19  16:00:00,100.075021603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,99.8440614819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,117.719296178,0.0,0.0,0.0,43.513341876,52.539744,13.4457294175,0.0,4.83426,8.61146941748
 11/19  19:00:00,117.680189021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.088114846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.045243115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,117.830445819,0.0,0.0,0.0,43.513341876,52.539744,31.2137615434,0.0,4.83426,26.3795015434
 11/19  23:00:00,134.460587268,0.718390140638,15.9982122856,0.0,43.513341876,52.539744,5.09014371398,0.235883713982,4.83426,0.02
 11/19  24:00:00,172.125764754,2.47903907024,50.3853858973,0.0,43.513341876,52.539744,5.50476913892,0.650509138924,4.83426,0.02
 11/20  01:00:00,196.996945265,3.60024526108,74.7515460392,0.0,43.513341876,52.539744,14.5306086187,1.0780453506,4.83426,8.61830326815
 11/20  02:00:00,222.644965459,4.89720120777,98.7702590572,0.0,43.513341876,52.539744,6.83961885879,1.98535885879,4.83426,0.02
 11/20  03:00:00,210.582062027,4.41709276735,87.370941526,0.0,43.513341876,52.539744,7.56028745157,2.70602745157,4.83426,0.02
 11/20  04:00:00,219.955540407,5.01068570803,95.9945460262,0.0,43.513341876,52.539744,8.33581443336,3.48155443336,4.83426,0.02
 11/20  05:00:00,208.349764751,4.41709276735,84.7237035312,0.0,43.513341876,52.539744,17.1830897242,3.73050559595,4.83426,8.61832412824
 11/20  06:00:00,217.387939776,5.01068570803,93.0713010438,0.0,43.513341876,52.539744,9.58935820667,4.73509820667,4.83426,0.02
 11/20  07:00:00,194.410003034,73.3935570514,0.000631026290483,0.0,43.513341876,53.238744,1742.91838815,1738.06412815,4.83426,0.02
 11/20  08:00:00,352.979546574,73.3935570514,0.000928565924115,0.0,220.879908,53.238744,1287.88008931,1256.73718618,4.83426,26.3086431278
 11/20  09:00:00,444.626807335,73.3935570514,0.003519826637,0.0,220.879908,145.652643033,806.155563377,743.412368164,36.25695,26.4862452132
 11/20  10:00:00,444.472255733,73.3957939963,0.00264380585771,0.0,220.879908,145.652643033,568.277012781,487.430982709,36.25695,44.5890800716
 11/20  11:00:00,499.414309386,73.5540147581,47.8537904871,0.0,220.879908,151.653867033,374.596058479,290.529315971,48.3426,35.724142508
 11/20  12:00:00,560.546957309,74.5313212361,105.437750113,0.0,220.879908,151.653867033,167.167920695,74.0086620967,48.3426,44.8166585985
 11/20  13:00:00,665.307565253,75.7885656526,209.240886196,0.0,220.879908,151.653867033,102.870499316,0.610938785945,48.3426,53.9169605305
 11/20  14:00:00,736.398397819,76.2769294346,285.545733125,0.0,220.879908,145.652643033,69.195959558,0.00587938625493,24.1713,45.0187801718
 11/20  15:00:00,796.575109789,76.6789949065,345.13566232,0.0,220.879908,145.652643033,68.7782043599,0.0,24.1713,44.6069043599
 11/20  16:00:00,767.405246831,76.1427813935,324.491904592,0.0,220.879908,137.835547516,40.7847542887,0.201392039626,4.83426,35.7491022491
 11/20  17:00:00,672.594974139,74.0828571503,237.093899406,0.0,220.879908,133.019064,43.2228709919,2.91189083025,4.83426,35.4767201616
 11/20  18:00:00,549.272241975,73.4313353759,176.565052277,0.0,220.879908,53.238744,53.7283334017,13.4135921867,4.83426,35.480481215
 11/20  19:00:00,506.891619145,73.3956203227,134.493054931,0.0,220.879908,53.238744,80.8926087974,40.4552783424,4.83426,35.603070455
 11/20  20:00:00,484.131079543,73.3935570514,111.405746286,0.0,220.879908,53.238744,74.3161684746,52.1313442813,4.83426,17.3505641934
 11/20  21:00:00,480.371622197,73.3935570514,107.697321838,0.0,220.879908,53.238744,74.8995097154,61.3894311339,4.83426,8.67581858153
 11/20  22:00:00,118.103573943,0.0,0.0,0.0,43.513341876,52.539744,13.5094140487,0.0,4.83426,8.67515404874
 11/20  23:00:00,117.829485187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  24:00:00,118.791552906,0.0,0.0,0.0,43.513341876,52.539744,13.4658784957,0.0,4.83426,8.63161849573
 11/21  01:00:00,117.861293685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  02:00:00,117.859767633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.846157234,0.0,0.0,0.0,43.513341876,52.539744,13.4525562693,0.0,4.83426,8.61829626926
 11/21  04:00:00,117.83394486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  05:00:00,120.050059185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.70315663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,192.932733742,73.3935570514,0.0,0.0,43.513341876,53.238744,596.424746965,582.972207196,4.83426,8.61827976888
 11/21  08:00:00,351.915509936,73.3935570514,0.0,0.0,220.879908,53.238744,610.450248798,588.070373899,4.83426,17.5456148992
 11/21  09:00:00,444.595501427,73.6110875248,0.00164475067535,0.0,220.879908,145.652643033,516.536845549,444.967298008,36.25695,35.3125975408
 11/21  10:00:00,445.75679932,74.7093673279,0.00194301035938,0.0,220.879908,145.652643033,456.653371276,384.715249698,36.25695,35.6811715789
 11/21  11:00:00,453.378895038,76.3204051067,0.0013715625978,0.0,220.879908,151.653867033,429.176508719,336.181389062,48.3426,44.6525196564
 11/21  12:00:00,469.135788706,78.0546410994,12.7597331419,0.0,220.879908,151.653867033,345.634643732,252.478027529,48.3426,44.8140162029
 11/21  13:00:00,502.330427894,79.3399211888,43.7095400013,0.0,220.879908,151.653867033,279.834128757,186.547156113,48.3426,44.9443726439
 11/21  14:00:00,505.904518061,80.1239135339,52.2707346275,0.0,220.879908,145.652643033,251.496647922,173.314569302,24.1713,54.0107786198
 11/21  15:00:00,526.230966954,80.7183436611,71.945584033,0.0,220.879908,145.652643033,220.456544347,160.587598289,24.1713,35.6976460578
 11/21  16:00:00,519.378631983,80.2187545889,73.4530514417,0.0,220.879908,137.835547516,173.709386048,124.186824722,4.83426,44.6883013265
 11/21  17:00:00,452.590775074,75.8171169347,17.8673541509,0.0,220.879908,133.019064,144.359799063,104.045386855,4.83426,35.4801522086
 11/21  18:00:00,370.120683484,73.8179818543,0.0,0.0,220.879908,53.238744,375.052815715,334.739865828,4.83426,35.4786898871
 11/21  19:00:00,369.850182541,73.4840662889,0.0,0.0,220.879908,53.238744,503.0992062,462.654444301,4.83426,35.6105018983
 11/21  20:00:00,369.804227898,73.4090082065,0.0,0.0,220.879908,53.238744,555.49625991,541.975225144,4.83426,8.68677476603
 11/21  21:00:00,369.84071055,73.3935570514,0.0,0.0,220.879908,53.238744,610.379644478,596.869116125,4.83426,8.67626835294
 11/21  22:00:00,117.480114693,0.0,0.0,0.0,43.513341876,52.539744,13.5098723565,0.0,4.83426,8.67561235653
 11/21  23:00:00,117.559738958,0.0,0.0,0.0,43.513341876,52.539744,13.476342404,0.0,4.83426,8.64208240396
 11/21  24:00:00,118.612745275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.592717919,0.0,0.0,0.0,43.513341876,52.539744,13.4525451175,0.0,4.83426,8.61828511753
 11/22  02:00:00,117.583210335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.57120917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.548980388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,117.966924109,0.0,0.0,0.0,43.513341876,52.539744,13.4525520829,0.0,4.83426,8.61829208288
 11/22  06:00:00,117.937775934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,194.299030121,73.3935570514,0.00125737876669,0.0,43.513341876,53.238744,1742.91229439,1738.05803439,4.83426,0.02
 11/22  08:00:00,353.831203016,73.3935570514,0.0,0.0,220.879908,53.238744,1432.71517441,1401.56859433,4.83426,26.3123200781
 11/22  09:00:00,446.23032363,73.3935570514,0.00124259129997,0.0,220.879908,145.652643033,1212.83348727,1150.08476153,36.25695,26.4917757367
 11/22  10:00:00,446.300569506,73.3935570514,0.00161598478846,0.0,220.879908,145.652643033,1156.13876579,1075.27964777,36.25695,44.6021680205
 11/22  11:00:00,452.096820515,73.3935570514,0.00122367317933,0.0,220.879908,151.653867033,1075.99035794,991.917316112,48.3426,35.7304418291
 11/22  12:00:00,452.543882693,73.3936301813,0.0,0.0,220.879908,151.653867033,978.51006926,885.347942954,48.3426,44.8195263058
 11/22  13:00:00,451.299946792,73.4015184123,0.0,0.0,220.879908,151.653867033,943.70808196,841.426520765,48.3426,53.9389611954
 11/22  14:00:00,445.372039525,73.4039989562,0.0,0.0,220.879908,145.652643033,957.995966845,888.795894383,24.1713,45.0287724622
 11/22  15:00:00,445.651559163,73.4024673812,0.0,0.0,220.879908,145.652643033,1010.22287338,941.431619712,24.1713,44.6199536719
 11/22  16:00:00,438.199870572,73.4052918162,0.0,0.0,220.879908,137.835547516,980.413981985,930.882963683,4.83426,44.6967583015
 11/22  17:00:00,433.449234397,73.3935570514,0.0,0.0,220.879908,133.019064,901.609568897,870.159825701,4.83426,26.6154831953
 11/22  18:00:00,371.591584956,73.3935570514,0.0,0.0,220.879908,53.238744,1045.9844847,1005.66238477,4.83426,35.4878399264
 11/22  19:00:00,371.598080157,73.3935570514,0.0,0.0,220.879908,53.238744,1106.11520294,1056.76821922,4.83426,44.512723714
 11/22  20:00:00,371.999471338,73.3935570514,0.0,0.0,220.879908,53.238744,1097.90202626,1084.38109235,4.83426,8.6866739145
 11/22  21:00:00,371.973322323,73.3935570514,0.0,0.0,220.879908,53.238744,1113.51796993,1100.00771097,4.83426,8.67599895611
 11/22  22:00:00,117.67134266,0.0,0.0,0.0,43.513341876,52.539744,13.5108892219,0.0,4.83426,8.67662922191
 11/22  23:00:00,117.463843912,0.0,0.0,0.0,43.513341876,52.539744,13.4761475601,0.0,4.83426,8.64188756011
 11/22  24:00:00,118.557142506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,117.523425076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,117.526274217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  03:00:00,117.519295176,0.0,0.0,0.0,43.513341876,52.539744,13.4457438064,0.0,4.83426,8.61148380636
 11/23  04:00:00,117.519057575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,131.22957212,1.43678028128,11.3636021699,0.0,43.513341876,52.539744,5.15861050691,0.304350506912,4.83426,0.02
 11/23  06:00:00,136.220864435,1.61637781643,16.1821717608,0.0,43.513341876,52.539744,5.14553992135,0.291279921355,4.83426,0.02
 11/23  07:00:00,177.201764717,3.603959696,54.5051499825,0.0,43.513341876,52.539744,5.84272554393,0.988465543929,4.83426,0.02
 11/23  08:00:00,158.365075145,3.04784989442,54.4993445637,0.0,43.513341876,52.539744,7.21253671306,0.758871084082,4.83426,1.61940562897
 11/23  09:00:00,150.645701856,2.45425695374,47.5262182871,0.0,43.513341876,52.539744,12.3915707405,0.540543233927,4.83426,7.01676750655
 11/23  10:00:00,114.30103807,0.718390140638,13.4422264452,0.0,43.513341876,52.539744,4.96208404967,0.107824049669,4.83426,0.02
 11/23  11:00:00,99.8989031235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  12:00:00,100.837123526,0.0,0.0,0.0,43.513341876,52.539744,13.4524780399,0.0,4.83426,8.61821803986
 11/23  13:00:00,99.8674981195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  14:00:00,99.9433539995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,99.9747056131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,99.9515087658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,102.725199294,0.0,0.0,0.0,43.513341876,52.539744,13.4458879286,0.0,4.83426,8.61162792858
 11/23  18:00:00,117.634493443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,138.758129391,1.07758521096,19.7267111891,0.0,43.513341876,52.539744,5.08474866475,0.230488664754,4.83426,0.02
 11/23  20:00:00,175.233653022,2.91562382461,53.3842730499,0.0,43.513341876,52.539744,5.57562046028,0.72136046028,4.83426,0.02
 11/23  21:00:00,202.652906464,4.19012376684,79.222598978,0.0,43.513341876,52.539744,6.32387637025,1.46961637025,4.83426,0.02
 11/23  22:00:00,217.399235969,5.23765470855,92.9450594812,0.0,43.513341876,52.539744,17.0309665153,3.58551302976,4.83426,8.61119348551
 11/23  23:00:00,193.352321063,4.19012376684,70.5966119982,0.0,43.513341876,52.539744,10.8294399294,5.97517992939,4.83426,0.02
 11/23  24:00:00,215.146781586,10.2263702914,85.1175956848,0.0,43.513341876,52.539744,16.5854008903,11.7311408903,4.83426,0.02
 11/24  01:00:00,193.314191738,7.93166045394,66.854277218,0.0,43.513341876,52.539744,19.5750618617,14.7208018617,4.83426,0.02
 11/24  02:00:00,210.526618308,10.2263702914,81.5164048941,0.0,43.513341876,52.539744,28.1919938414,23.3377338414,4.83426,0.02
 11/24  03:00:00,199.659042503,17.2579133394,63.894073157,0.0,43.513341876,52.539744,44.3704178444,30.9176292139,4.83426,8.61852863055
 11/24  04:00:00,209.625316087,12.8870186022,77.9757208316,0.0,43.513341876,52.539744,45.66229669,40.80803669,4.83426,0.02
 11/24  05:00:00,198.790237385,17.5904943783,60.5785204954,0.0,43.513341876,52.539744,59.9868431865,55.1325831865,4.83426,0.02
 11/24  06:00:00,215.17839679,20.966092592,73.6770917893,0.0,43.513341876,52.539744,85.9599904189,72.507157801,4.83426,8.61857261786
 11/24  07:00:00,196.731782382,73.3935570514,0.0,0.0,43.513341876,53.238744,2767.41965751,2762.56539751,4.83426,0.02
 11/24  08:00:00,354.477501074,73.3935570514,0.0,0.0,220.879908,53.238744,2167.54937029,2145.16606622,4.83426,17.5490440711
 11/24  09:00:00,446.362572046,73.3935570514,0.0,0.0,220.879908,145.652643033,1725.7014081,1654.12386501,36.25695,35.3205930929
 11/24  10:00:00,446.334771042,73.3935570514,0.00197089181363,0.0,220.879908,145.652643033,1365.92076866,1293.97184636,36.25695,35.691972294
 11/24  11:00:00,452.166971264,73.3940892039,0.00118737825795,0.0,220.879908,151.653867033,1153.02999028,1060.01466386,48.3426,44.6727264248
 11/24  12:00:00,452.631473409,73.5792841793,0.0,0.0,220.879908,151.653867033,976.899941322,883.722916656,48.3426,44.834424666
 11/24  13:00:00,452.139995345,74.2959917754,0.0,0.0,220.879908,151.653867033,914.406416183,821.103674152,48.3426,44.9601420308
 11/24  14:00:00,446.384059104,74.7663076814,0.0,0.0,220.879908,145.652643033,843.233252695,765.006086962,24.1713,54.0558657327
 11/24  15:00:00,445.855624783,74.4745765851,0.0,0.0,220.879908,145.652643033,759.821450395,691.018758157,24.1713,44.6313922382
 11/24  16:00:00,437.347552655,73.8111625345,0.0,0.0,220.879908,137.835547516,722.430921246,681.825694631,4.83426,35.7709666153
 11/24  17:00:00,435.213092973,73.3935570514,0.0,0.0,220.879908,133.019064,748.193448632,707.863159812,4.83426,35.4960288206
 11/24  18:00:00,371.342802996,73.3935570514,0.0,0.0,220.879908,53.238744,999.075854409,958.748136317,4.83426,35.4934580925
 11/24  19:00:00,371.556516724,73.3935570514,0.0,0.0,220.879908,53.238744,1111.25969386,1061.90351372,4.83426,44.5219201426
 11/24  20:00:00,371.539222513,73.3935570514,0.0,0.0,220.879908,53.238744,1230.88173274,1217.36064226,4.83426,8.68683047975
 11/24  21:00:00,371.549143469,73.3935570514,0.0,0.0,220.879908,53.238744,1283.95249247,1270.44209406,4.83426,8.67613840679
 11/24  22:00:00,117.301912613,0.0,0.0,0.0,43.513341876,52.539744,13.5111276883,0.0,4.83426,8.6768676883
 11/24  23:00:00,146.530928839,1.43678028128,27.1917050375,0.0,43.513341876,52.539744,13.8708575883,0.393984830429,4.83426,8.64261275785
 11/24  24:00:00,148.950282544,1.79597535159,28.0660134347,0.0,43.513341876,52.539744,5.44167452718,0.58741452718,4.83426,0.02
 11/25  01:00:00,139.260377025,1.43678028128,19.9088389801,0.0,43.513341876,52.539744,5.68950686749,0.835246867492,4.83426,0.02
 11/25  02:00:00,198.526443254,4.54931883716,75.0761445752,0.0,43.513341876,52.539744,6.82807078846,1.97381078846,4.83426,0.02
 11/25  03:00:00,212.440555903,4.87845963823,88.6334834076,0.0,43.513341876,52.539744,16.6980834903,3.25209342091,4.83426,8.61173006934
 11/25  04:00:00,203.417829112,4.54931883716,80.1049772791,0.0,43.513341876,52.539744,9.88812364589,5.03386364589,4.83426,0.02
 11/25  05:00:00,209.460886588,4.87845963823,85.3198858295,0.0,43.513341876,52.539744,13.022015037,8.16775503698,4.83426,0.02
 11/25  06:00:00,201.884293364,7.04367662856,75.7515246004,0.0,43.513341876,52.539744,16.0157281277,11.1614681277,4.83426,0.02
 11/25  07:00:00,208.049810197,9.0357226239,79.8237180707,0.0,43.513341876,52.539744,21.3564203355,16.5021603355,4.83426,0.02
 11/25  08:00:00,180.753214972,6.21222403143,73.5030099653,0.0,43.513341876,52.539744,16.4164470465,11.5621870465,4.83426,0.02
 11/25  09:00:00,190.679355656,4.87845963823,84.6008299582,0.0,43.513341876,52.539744,23.5228491374,10.0768813602,4.83426,8.61170777716
 11/25  10:00:00,189.100146551,4.54931883716,83.3178861054,0.0,43.513341876,52.539744,12.1510784469,7.29681844687,4.83426,0.02
 11/25  11:00:00,151.502503455,2.45425695374,48.3310952545,0.0,43.513341876,52.539744,25.1756944335,2.92410199882,4.83426,17.4173324346
 11/25  12:00:00,124.85675923,1.07758521096,22.5347996077,0.0,43.513341876,52.539744,5.86402407733,1.00976407733,4.83426,0.02
 11/25  13:00:00,100.025395255,0.0,0.0,0.0,43.513341876,52.539744,13.4875878645,0.0,4.83426,8.65332786449
 11/25  14:00:00,100.12478619,0.0,0.0,0.0,43.513341876,52.539744,13.4804591629,0.0,4.83426,8.64619916288
 11/25  15:00:00,100.145675154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  16:00:00,100.10844057,0.0,0.0,0.0,43.513341876,52.539744,13.4804782886,0.0,4.83426,8.64621828857
 11/25  17:00:00,102.874128883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,117.787315323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  19:00:00,117.760084645,0.0,0.0,0.0,43.513341876,52.539744,13.4458637197,0.0,4.83426,8.61160371966
 11/25  20:00:00,118.195948478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,118.189075169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,117.97268179,0.0,0.0,0.0,43.513341876,52.539744,31.2323438473,0.0,4.83426,26.3980838473
 11/25  23:00:00,117.635760214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  24:00:00,118.531200483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  01:00:00,117.618487065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  02:00:00,117.612953429,0.0,0.0,0.0,43.513341876,52.539744,13.4448480072,0.0,4.83426,8.6105880072
 11/26  03:00:00,117.61617609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  04:00:00,117.614764201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  05:00:00,118.049982479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  06:00:00,118.033536986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  07:00:00,118.066853106,0.0,0.0,0.0,43.513341876,52.539744,13.4458666558,0.0,4.83426,8.61160665578
 11/26  08:00:00,100.019297557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  09:00:00,100.047664052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  10:00:00,100.124377233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  11:00:00,100.19761481,0.0,0.0,0.0,43.513341876,52.539744,22.2500303309,0.0,4.83426,17.4157703309
 11/26  12:00:00,101.094887042,0.0,0.0,0.0,43.513341876,52.539744,13.4875079076,0.0,4.83426,8.65324790757
 11/26  13:00:00,100.265286261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  14:00:00,100.363928299,0.0,0.0,0.0,43.513341876,52.539744,13.4876788894,0.0,4.83426,8.65341888944
 11/26  15:00:00,100.393192616,0.0,0.0,0.0,43.513341876,52.539744,13.4806638491,0.0,4.83426,8.64640384913
 11/26  16:00:00,100.3512162,0.0,0.0,0.0,43.513341876,52.539744,13.4807060613,0.0,4.83426,8.64644606125
 11/26  17:00:00,103.098762032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,118.003274859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,117.996075806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.461856359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,118.393938412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  22:00:00,118.132709586,0.0,0.0,0.0,43.513341876,52.539744,31.2369586088,0.0,4.83426,26.4026986088
 11/26  23:00:00,117.733287635,0.0,0.0,0.0,43.513341876,52.539744,13.4459869757,0.0,4.83426,8.61172697571
