Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  24:00:00,118.558102274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  01:00:00,117.657898804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  02:00:00,117.676142186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  03:00:00,117.714538203,0.0,0.0,0.0,43.513341876,52.539744,13.4529541959,0.0,4.83426,8.6186941959
 11/27  04:00:00,117.728547308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  05:00:00,118.158800363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  06:00:00,118.120495757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  07:00:00,192.475949953,73.3935570514,0.0,0.0,43.513341876,53.238744,768.932761246,755.47985792,4.83426,8.61864332568
 11/27  08:00:00,352.029072229,73.3935570514,0.0,0.0,220.879908,53.238744,628.731644636,606.342872309,4.83426,17.5545123268
 11/27  09:00:00,444.404615799,73.3935570514,0.00216836167566,0.0,220.879908,145.652643033,481.671337893,410.082657887,36.25695,35.3317300065
 11/27  10:00:00,444.453401419,73.3935570514,0.00277824149594,0.0,220.879908,145.652643033,424.532010332,352.564312868,36.25695,35.7107474641
 11/27  11:00:00,450.460980965,73.3935570514,0.0018048666691,0.0,220.879908,151.653867033,415.567126057,322.533181677,48.3426,44.6913443797
 11/27  12:00:00,510.527870026,73.3935570514,57.8303717793,0.0,220.879908,151.653867033,309.633824437,216.434540363,48.3426,44.8566840745
 11/27  13:00:00,500.288263337,73.3935570514,47.7083636838,0.0,220.879908,151.653867033,271.701232731,169.382464499,48.3426,53.976168232
 11/27  14:00:00,487.76366396,73.3936391552,41.030471755,0.0,220.879908,145.652643033,245.31857831,176.07392207,24.1713,45.0733562396
 11/27  15:00:00,496.204913218,73.4071973914,49.3771638964,0.0,220.879908,145.652643033,228.38365033,159.561597824,24.1713,44.6507525055
 11/27  16:00:00,492.365217014,73.4536593204,52.0266652577,0.0,220.879908,137.835547516,200.408430411,150.844051183,4.83426,44.7301192287
 11/27  17:00:00,450.496712622,73.3935570514,13.5544787907,0.0,220.879908,133.019064,117.9391436,77.6000391737,4.83426,35.5048444259
 11/27  18:00:00,369.764935453,73.3935570514,0.0,0.0,220.879908,53.238744,226.006579836,185.66923055,4.83426,35.5030892858
 11/27  19:00:00,369.774088953,73.3935570514,0.0,0.0,220.879908,53.238744,245.431056391,204.959456969,4.83426,35.6373394223
 11/27  20:00:00,370.186476436,73.3935570514,0.0,0.0,220.879908,53.238744,253.151418245,239.629494269,4.83426,8.68766397639
 11/27  21:00:00,370.15191225,73.3935570514,0.0,0.0,220.879908,53.238744,340.281863644,326.770341158,4.83426,8.67726248504
 11/27  22:00:00,117.947192907,0.0,0.0,0.0,43.513341876,52.539744,13.5122769956,0.0,4.83426,8.6780169956
 11/27  23:00:00,117.721970876,0.0,0.0,0.0,43.513341876,52.539744,13.4767684451,0.0,4.83426,8.64250844512
 11/27  24:00:00,118.734187057,0.0,0.0,0.0,43.513341876,52.539744,13.4664229901,0.0,4.83426,8.63216299009
 11/28  01:00:00,117.844909336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  02:00:00,117.879898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  03:00:00,117.897758349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  04:00:00,117.886072346,0.0,0.0,0.0,43.513341876,52.539744,13.4528946974,0.0,4.83426,8.61863469742
 11/28  05:00:00,120.175638987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  06:00:00,119.817616036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  07:00:00,261.655438699,73.3935570514,66.0058862615,0.0,43.513341876,53.238744,405.190412444,400.336152444,4.83426,0.02
 11/28  08:00:00,465.29672535,73.3935570514,110.472012307,0.0,220.879908,53.238744,316.766104116,285.607449963,4.83426,26.3243941528
 11/28  09:00:00,580.933838603,73.3935570514,133.043566486,0.0,220.879908,145.652643033,199.568261235,136.805084351,36.25695,26.5062268842
 11/28  10:00:00,616.134671725,73.3935570514,167.374882715,0.0,220.879908,145.652643033,177.202677703,96.3053309346,36.25695,44.6403967685
 11/28  11:00:00,682.496162401,73.4039725079,226.978261442,0.0,220.879908,151.653867033,138.508125725,45.4674058395,48.3426,44.698119885
 11/28  12:00:00,658.622320744,73.5016951235,202.480835428,0.0,220.879908,151.653867033,94.2152068018,1.0057700966,48.3426,44.8668367052
 11/28  13:00:00,694.859695469,73.7279006879,239.004963049,0.0,220.879908,151.653867033,93.3293547764,0.0,48.3426,44.9867547764
 11/28  14:00:00,862.361114073,74.1306357488,410.821880975,0.0,220.879908,145.652643033,78.26908923,0.00652488450573,24.1713,54.0912643455
 11/28  15:00:00,950.224435492,74.4810516739,497.902007264,0.0,220.879908,145.652643033,68.8284464566,0.0,24.1713,44.6571464566
 11/28  16:00:00,995.655697033,74.7830684518,550.696426683,0.0,220.879908,137.835547516,49.5680797865,0.0,4.83426,44.7338197865
 11/28  17:00:00,901.021806758,73.4593815182,459.980343912,0.0,220.879908,133.019064,38.5430298536,0.0139885962377,4.83426,33.6947812574
 11/28  18:00:00,742.077588106,73.3935570514,366.646461856,0.0,220.879908,53.238744,36.1611163593,2.87723842654,4.83426,28.4496179328
 11/28  19:00:00,709.49870755,73.3935570514,334.386133557,0.0,220.879908,53.238744,67.6397020268,18.2557612496,4.83426,44.5496807772
 11/28  20:00:00,732.765152873,73.3935570514,357.545465971,0.0,220.879908,53.238744,21.5690850151,8.04610509811,4.83426,8.68871991697
 11/28  21:00:00,628.600237017,73.3935570514,254.452729437,0.0,220.879908,53.238744,22.1239025367,8.61152192776,4.83426,8.67812060892
 11/28  22:00:00,117.938580557,0.0,0.0,0.0,43.513341876,52.539744,13.5125583595,0.0,4.83426,8.67829835945
 11/28  23:00:00,117.946596463,0.0,0.0,0.0,43.513341876,52.539744,13.47697852,0.0,4.83426,8.64271852001
 11/28  24:00:00,118.794367329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.866873583,0.0,0.0,0.0,43.513341876,52.539744,13.4528523782,0.0,4.83426,8.61859237819
 11/29  02:00:00,117.827413004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.799030373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.780722889,0.0,0.0,0.0,43.513341876,52.539744,13.4530017863,0.0,4.83426,8.61874178625
 11/29  05:00:00,118.184350849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  06:00:00,118.13291864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  07:00:00,192.441239015,73.3935570514,0.0020318033206,0.0,43.513341876,53.238744,1007.86452418,1003.01026418,4.83426,0.02
 11/29  08:00:00,352.111942345,73.3935570514,0.0,0.0,220.879908,53.238744,886.077600712,854.918533401,4.83426,26.3248073114
 11/29  09:00:00,444.533543188,73.3935570514,0.00172264552954,0.0,220.879908,145.652643033,730.30220276,667.53566771,36.25695,26.5095850501
 11/29  10:00:00,444.567588609,73.4092626316,0.00220776463417,0.0,220.879908,145.652643033,673.421346444,592.514517066,36.25695,44.6498793782
 11/29  11:00:00,450.907017063,73.7751224269,0.00164010517182,0.0,220.879908,151.653867033,595.653886495,502.608302079,48.3426,44.7029844157
 11/29  12:00:00,453.038332982,75.0094882585,0.0,0.0,220.879908,151.653867033,457.860789338,364.647538101,48.3426,44.8706512377
 11/29  13:00:00,452.575408452,75.4715596314,0.0,0.0,220.879908,151.653867033,440.790219733,347.453954504,48.3426,44.9936652289
 11/29  14:00:00,447.206551241,76.0688700292,0.0,0.0,220.879908,145.652643033,446.837606834,368.566181793,24.1713,54.1001250414
 11/29  15:00:00,448.840969915,77.7047578724,0.0,0.0,220.879908,145.652643033,448.805702571,379.970347853,24.1713,44.6640547186
 11/29  16:00:00,440.902074825,77.615713394,0.0,0.0,220.879908,137.835547516,437.452865613,387.878162898,4.83426,44.7404427151
 11/29  17:00:00,435.379947838,74.1509261081,0.0,0.0,220.879908,133.019064,402.223487702,361.875410698,4.83426,35.5138170046
 11/29  18:00:00,370.020643247,73.4142017186,0.0,0.0,220.879908,53.238744,699.032704671,658.687991977,4.83426,35.5104526949
 11/29  19:00:00,370.360158597,73.3935570514,0.0,0.0,220.879908,53.238744,823.654244281,783.171003622,4.83426,35.648980659
 11/29  20:00:00,370.961783245,73.3935570514,0.0,0.0,220.879908,53.238744,811.557124926,798.034649991,4.83426,8.68821493497
 11/29  21:00:00,371.71648512,73.3935570514,0.0,0.0,220.879908,53.238744,943.96471637,930.452669269,4.83426,8.67778710034
 11/29  22:00:00,117.677405836,0.0,0.0,0.0,43.513341876,52.539744,13.5108952408,0.0,4.83426,8.67663524078
 11/29  23:00:00,117.465930557,0.0,0.0,0.0,43.513341876,52.539744,13.4771540964,0.0,4.83426,8.64289409645
 11/29  24:00:00,118.563579931,0.0,0.0,0.0,43.513341876,52.539744,13.4667840598,0.0,4.83426,8.63252405983
 11/30  01:00:00,117.524520496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.537150094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.53373111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  04:00:00,117.524133756,0.0,0.0,0.0,43.513341876,52.539744,13.4528848023,0.0,4.83426,8.61862480232
 11/30  05:00:00,117.943182832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,157.49107047,1.91369494716,36.9942256591,0.0,43.513341876,52.539744,5.21403043077,0.359770430767,4.83426,0.02
 11/30  07:00:00,194.630480034,73.3935570514,0.0,0.0,43.513341876,53.238744,2072.52572188,2067.67146188,4.83426,0.02
 11/30  08:00:00,353.922218437,73.3935570514,0.0,0.0,220.879908,53.238744,1789.41326206,1758.24981511,4.83426,26.3291869507
 11/30  09:00:00,446.246027475,73.3935570514,0.00219657552424,0.0,220.879908,145.652643033,1333.9777953,1262.37780928,36.25695,35.343036017
 11/30  10:00:00,445.993325732,73.5293539733,0.00204361839567,0.0,220.879908,145.652643033,1028.85695517,956.873987336,36.25695,35.7260178336
 11/30  11:00:00,451.697071825,74.2696822882,0.00140493674469,0.0,220.879908,151.653867033,780.246266786,687.197428706,48.3426,44.70623808
 11/30  12:00:00,453.768921178,75.6886473894,0.0,0.0,220.879908,151.653867033,542.515824779,449.298262567,48.3426,44.8749622125
 11/30  13:00:00,453.833096367,76.7653719492,0.0,0.0,220.879908,151.653867033,430.907501787,328.563059906,48.3426,54.0018418814
 11/30  14:00:00,448.623204314,77.5443182977,0.0,0.0,220.879908,145.652643033,342.187906217,272.924408901,24.1713,45.0921973162
 11/30  15:00:00,523.058022516,78.1251325065,71.6469722885,0.0,220.879908,145.652643033,285.778520974,216.935205323,24.1713,44.6720156507
 11/30  16:00:00,476.869326821,77.7888747161,33.5875190379,0.0,220.879908,137.835547516,207.960447197,158.378795654,4.83426,44.7473915426
 11/30  17:00:00,440.247814391,74.6375051301,4.124226677,0.0,220.879908,133.019064,162.264538841,121.913670843,4.83426,35.516607998
 11/30  18:00:00,369.76416645,73.4724937562,0.0,0.0,220.879908,53.238744,372.55026307,332.201614626,4.83426,35.5143884441
 11/30  19:00:00,369.783399583,73.3948646268,0.0,0.0,220.879908,53.238744,521.297385899,480.816174114,4.83426,35.646951785
 11/30  20:00:00,370.20742055,73.3935570514,0.0,0.0,220.879908,53.238744,542.144081574,519.952683204,4.83426,17.3571383704
 11/30  21:00:00,370.218938967,73.3935570514,0.0,0.0,220.879908,53.238744,583.590295195,570.077641343,4.83426,8.67839385166
 11/30  22:00:00,117.796119849,0.0,0.0,0.0,43.513341876,52.539744,13.5121866478,0.0,4.83426,8.67792664784
 11/30  23:00:00,117.589563743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  24:00:00,118.636439469,0.0,0.0,0.0,43.513341876,52.539744,13.4668638716,0.0,4.83426,8.63260387161
 12/01  01:00:00,117.672559683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  02:00:00,117.689111069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.686354378,0.0,0.0,0.0,43.513341876,52.539744,13.4532062027,0.0,4.83426,8.61894620266
 12/01  04:00:00,117.680231004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  05:00:00,119.782640275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  06:00:00,119.429608606,0.0,0.0,0.0,43.513341876,52.539744,13.4530686201,0.0,4.83426,8.61880862014
 12/01  07:00:00,193.641082929,73.3935570514,0.0,0.0,43.513341876,53.238744,1242.40256267,1237.54830267,4.83426,0.02
 12/01  08:00:00,355.453273392,73.3935570514,0.0,0.0,220.879908,53.238744,1046.53690149,1024.14419452,4.83426,17.5584469732
 12/01  09:00:00,444.818698695,73.3935570514,0.00176855170281,0.0,220.879908,145.652643033,907.232940565,835.627859487,36.25695,35.3481310773
 12/01  10:00:00,444.88116649,73.3935570514,0.00223642207531,0.0,220.879908,145.652643033,885.465058545,804.553050489,36.25695,44.6550580559
 12/01  11:00:00,450.862800452,73.415892512,0.00165968042446,0.0,220.879908,151.653867033,840.330357814,756.214899752,48.3426,35.7728580622
 12/01  12:00:00,451.787616631,73.5094527009,0.0,0.0,220.879908,151.653867033,740.438940638,639.300716507,48.3426,52.7956241309
 12/01  13:00:00,450.846204343,73.6040686904,0.0,0.0,220.879908,151.653867033,663.601649519,569.174500568,48.3426,46.0845489512
 12/01  14:00:00,444.912791352,73.6525855432,0.0,0.0,220.879908,145.652643033,658.057101714,579.783609679,24.1713,54.1021920354
 12/01  15:00:00,444.930924088,73.6811535436,0.0,0.0,220.879908,145.652643033,642.741729116,582.829005634,24.1713,35.7414234818
 12/01  16:00:00,437.017534992,73.6565485856,0.0,0.0,220.879908,137.835547516,561.395797466,511.809356804,4.83426,44.7521806622
 12/01  17:00:00,434.684587193,73.3935570514,0.0,0.0,220.879908,133.019064,443.44517662,403.087499845,4.83426,35.5234167749
 12/01  18:00:00,369.888013095,73.3935570514,0.0,0.0,220.879908,53.238744,573.067171939,532.709281026,4.83426,35.5236309137
 12/01  19:00:00,369.917321821,73.3935570514,0.0,0.0,220.879908,53.238744,608.972999718,559.576600576,4.83426,44.5621391418
 12/01  20:00:00,369.978157921,73.3935570514,0.0,0.0,220.879908,53.238744,642.337725845,628.814684791,4.83426,8.68878105385
 12/01  21:00:00,370.046399313,73.3935570514,0.0,0.0,220.879908,53.238744,689.069722691,675.557315341,4.83426,8.67814735004
 12/01  22:00:00,117.535709996,0.0,0.0,0.0,43.513341876,52.539744,13.5132520596,0.0,4.83426,8.67899205958
 12/01  23:00:00,117.627100937,0.0,0.0,0.0,43.513341876,52.539744,13.4775172487,0.0,4.83426,8.64325724872
 12/01  24:00:00,118.647835224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  01:00:00,117.701041379,0.0,0.0,0.0,43.513341876,52.539744,13.446185835,0.0,4.83426,8.61192583498
 12/02  02:00:00,117.71574125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,117.722830041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  04:00:00,117.737851989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  05:00:00,118.172560749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  06:00:00,118.154710466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  07:00:00,118.199868853,0.0,0.0,0.0,43.513341876,52.539744,13.4461358255,0.0,4.83426,8.61187582554
 12/02  08:00:00,103.149031797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  09:00:00,100.175933793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  10:00:00,100.24212081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  11:00:00,100.278368924,0.0,0.0,0.0,43.513341876,52.539744,22.2549728884,0.0,4.83426,17.4207128884
 12/02  12:00:00,101.126919367,0.0,0.0,0.0,43.513341876,52.539744,13.4887772857,0.0,4.83426,8.65451728569
 12/02  13:00:00,100.289687405,0.0,0.0,0.0,43.513341876,52.539744,13.488180682,0.0,4.83426,8.65392068196
 12/02  14:00:00,100.314225974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  15:00:00,100.296908155,0.0,0.0,0.0,43.513341876,52.539744,13.4813793851,0.0,4.83426,8.64711938508
 12/02  16:00:00,100.259426407,0.0,0.0,0.0,43.513341876,52.539744,13.4815593672,0.0,4.83426,8.64729936715
 12/02  17:00:00,103.026913794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  18:00:00,117.943968224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  19:00:00,117.92291419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  20:00:00,118.342557309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,118.30148045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  22:00:00,118.08233765,0.0,0.0,0.0,43.513341876,52.539744,31.2513664439,0.0,4.83426,26.4171064439
 12/02  23:00:00,117.734456131,0.0,0.0,0.0,43.513341876,52.539744,13.4462291704,0.0,4.83426,8.6119691704
 12/02  24:00:00,118.601912868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  01:00:00,117.711864082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  02:00:00,117.701866818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  03:00:00,117.693827653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  04:00:00,117.68499694,0.0,0.0,0.0,43.513341876,52.539744,13.4461997147,0.0,4.83426,8.61193971472
 12/03  05:00:00,118.106458902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  06:00:00,118.076640425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  07:00:00,118.103791759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  08:00:00,103.041549609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  09:00:00,100.077563633,0.0,0.0,0.0,43.513341876,52.539744,13.453062864,0.0,4.83426,8.61880286397
 12/03  10:00:00,100.150691987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  11:00:00,100.193864098,0.0,0.0,0.0,43.513341876,52.539744,22.2561402923,0.0,4.83426,17.4218802923
 12/03  12:00:00,101.044687913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  13:00:00,100.187767438,0.0,0.0,0.0,43.513341876,52.539744,13.4888932,0.0,4.83426,8.65463319996
 12/03  14:00:00,100.269500171,0.0,0.0,0.0,43.513341876,52.539744,13.4883157535,0.0,4.83426,8.65405575351
 12/03  15:00:00,100.278525519,0.0,0.0,0.0,43.513341876,52.539744,13.4818612635,0.0,4.83426,8.64760126347
 12/03  16:00:00,100.24205571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  17:00:00,103.005072652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  18:00:00,117.882129148,0.0,0.0,0.0,43.513341876,52.539744,13.4461832294,0.0,4.83426,8.61192322938
 12/03  19:00:00,117.833595012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  20:00:00,118.2407402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  21:00:00,118.198011497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  22:00:00,117.975302794,0.0,0.0,0.0,43.513341876,52.539744,31.247603206,0.0,4.83426,26.413343206
 12/03  23:00:00,117.613358441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  24:00:00,118.530912063,0.0,0.0,0.0,43.513341876,52.539744,13.4462273525,0.0,4.83426,8.61196735248
 12/04  01:00:00,117.582495847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  02:00:00,117.561928607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  03:00:00,117.545612004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  04:00:00,117.529436585,0.0,0.0,0.0,43.513341876,52.539744,13.4533225287,0.0,4.83426,8.61906252871
 12/04  05:00:00,117.941417301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  06:00:00,117.897635939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  07:00:00,194.531192426,73.3935570514,0.0,0.0,43.513341876,53.238744,1752.07556831,1738.62232864,4.83426,8.61897967219
 12/04  08:00:00,356.892707429,73.3935570514,0.0,0.0,220.879908,53.238744,1438.56559312,1416.16652804,4.83426,17.5648050771
 12/04  09:00:00,446.261694684,73.3935570514,0.00151779143606,0.0,220.879908,145.652643033,1198.99119267,1127.37997015,36.25695,35.3542725201
 12/04  10:00:00,445.580507088,73.4236333353,0.00207540538441,0.0,220.879908,145.652643033,979.830688467,907.829884421,36.25695,35.7438540459
 12/04  11:00:00,451.260404042,73.877965479,0.00143846570014,0.0,220.879908,151.653867033,791.0281142,697.952923221,48.3426,44.7325909795
 12/04  12:00:00,453.220821475,75.110385514,0.0,0.0,220.879908,151.653867033,591.468088064,498.22697451,48.3426,44.898513554
 12/04  13:00:00,453.694064786,76.5762314748,0.0,0.0,220.879908,151.653867033,529.232296559,426.83971579,48.3426,54.0499807695
 12/04  14:00:00,448.631204827,77.5198942793,0.0,0.0,220.879908,145.652643033,477.669732197,399.367802367,24.1713,54.1306298305
 12/04  15:00:00,449.054845724,77.9416036368,0.0,0.0,220.879908,145.652643033,481.015101011,418.433199914,24.1713,38.4106010969
 12/04  16:00:00,440.651524767,77.4035503546,0.0,0.0,220.879908,137.835547516,429.694873304,382.751179686,4.83426,42.1094336178
 12/04  17:00:00,435.611149429,74.4298971163,0.0,0.0,220.879908,133.019064,360.415483857,320.041843382,4.83426,35.5393804751
 12/04  18:00:00,369.994120525,73.4263372379,0.0,0.0,220.879908,53.238744,686.214456284,642.176329366,4.83426,39.2038669176
 12/04  19:00:00,371.004258297,73.3935570514,0.0,0.0,220.879908,53.238744,984.53647962,938.796513671,4.83426,40.9057059487
 12/04  20:00:00,371.971084437,73.3935570514,0.0,0.0,220.879908,53.238744,952.345427562,938.821415664,4.83426,8.68975189851
 12/04  21:00:00,371.93174897,73.3935570514,0.0,0.0,220.879908,53.238744,997.696925915,984.183399966,4.83426,8.67926594811
 12/04  22:00:00,117.652805084,0.0,0.0,0.0,43.513341876,52.539744,17.2180537397,0.0,4.83426,12.3837937397
 12/04  23:00:00,117.455678805,0.0,0.0,0.0,43.513341876,52.539744,9.78689688256,0.0,4.83426,4.95263688256
 12/04  24:00:00,118.559193167,0.0,0.0,0.0,43.513341876,52.539744,13.4672931262,0.0,4.83426,8.63303312621
 12/05  01:00:00,117.51253941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  02:00:00,117.521452195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  03:00:00,117.544388949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  04:00:00,117.54812308,0.0,0.0,0.0,43.513341876,52.539744,13.4531750421,0.0,4.83426,8.61891504213
 12/05  05:00:00,119.673387395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  06:00:00,123.8332682,0.718390140638,3.52620504171,0.0,43.513341876,52.539744,4.98049364069,0.12623364069,4.83426,0.02
 12/05  07:00:00,195.164805023,73.3935570514,0.0,0.0,43.513341876,53.238744,1600.10967026,1586.65684014,4.83426,8.61857011817
 12/05  08:00:00,356.877632173,73.3935570514,0.0,0.0,220.879908,53.238744,1400.88516246,1378.48498486,4.83426,17.5659176001
 12/05  09:00:00,446.028662771,73.3935570514,0.00139425141061,0.0,220.879908,145.652643033,1135.51333024,1063.89883769,36.25695,35.3575425475
 12/05  10:00:00,445.475143017,73.4582593842,0.0020297844449,0.0,220.879908,145.652643033,979.489484046,907.487254069,36.25695,35.7452799763
 12/05  11:00:00,451.617469041,74.0970081412,0.00136751502171,0.0,220.879908,151.653867033,840.452276384,747.371105124,48.3426,44.7385712599
 12/05  12:00:00,453.588560986,75.2890887432,0.0,0.0,220.879908,151.653867033,723.664510922,621.437694031,48.3426,53.8842168916
 12/05  13:00:00,452.41543594,75.1894302832,0.0,0.0,220.879908,151.653867033,642.342625565,548.949148777,48.3426,45.0508767884
 12/05  14:00:00,447.368445952,76.1306058044,0.0,0.0,220.879908,145.652643033,623.17771324,544.863134565,24.1713,54.1432786747
 12/05  15:00:00,447.929294767,76.6947525029,0.0,0.0,220.879908,145.652643033,620.79323148,551.926224138,24.1713,44.6957073422
 12/05  16:00:00,439.894635952,76.498091607,0.0,0.0,220.879908,137.835547516,583.06045221,533.451276755,4.83426,44.774915454
 12/05  17:00:00,435.384018267,74.0511894573,0.0,0.0,220.879908,133.019064,515.176876617,474.80272217,4.83426,35.5398944466
 12/05  18:00:00,370.071270759,73.4009861304,0.0,0.0,220.879908,53.238744,723.287396279,682.914589813,4.83426,35.538546466
 12/05  19:00:00,370.360295357,73.3935570514,0.0,0.0,220.879908,53.238744,814.884331218,774.37267688,4.83426,35.6773943374
 12/05  20:00:00,370.916213552,73.3935570514,0.0,0.0,220.879908,53.238744,895.514690485,881.990303809,4.83426,8.69012667592
 12/05  21:00:00,371.538921254,73.3935570514,0.0,0.0,220.879908,53.238744,1006.26942929,984.095876954,4.83426,17.3392923352
 12/05  22:00:00,117.349521371,0.0,0.0,0.0,43.513341876,52.539744,13.5133465164,0.0,4.83426,8.67908651635
 12/05  23:00:00,117.458148151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  24:00:00,118.549012184,0.0,0.0,0.0,43.513341876,52.539744,13.467417197,0.0,4.83426,8.63315719705
 12/06  01:00:00,117.51419373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  02:00:00,117.517521519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  03:00:00,117.507590644,0.0,0.0,0.0,43.513341876,52.539744,13.4533147557,0.0,4.83426,8.61905475574
 12/06  04:00:00,126.928655264,1.07758521096,7.97907803968,0.0,43.513341876,52.539744,5.06068183325,0.206421833246,4.83426,0.02
 12/06  05:00:00,165.210087018,3.52052946499,42.5868082592,0.0,43.513341876,52.539744,5.53718347663,0.682923476629,4.83426,0.02
 12/06  06:00:00,196.528708778,4.19012376684,73.1055156456,0.0,43.513341876,52.539744,14.497894025,1.04505665183,4.83426,8.61857737321
 12/06  07:00:00,194.739957754,73.3935570514,0.0,0.0,43.513341876,53.238744,2056.51602135,2051.66176135,4.83426,0.02
 12/06  08:00:00,356.944450607,73.3935570514,0.0,0.0,220.879908,53.238744,1816.86019853,1785.68853383,4.83426,26.3374047003
 12/06  09:00:00,446.237462549,73.3935570514,0.000843778898082,0.0,220.879908,145.652643033,1450.82894806,1388.04436777,36.25695,26.5276302852
 12/06  10:00:00,446.353741775,73.4422709974,0.00193550081091,0.0,220.879908,145.652643033,1242.13943082,1161.19861584,36.25695,44.6838649763
 12/06  11:00:00,452.720670983,73.9833512795,0.0012992952323,0.0,220.879908,151.653867033,1078.9106608,985.824881109,48.3426,44.7431796902
 12/06  12:00:00,454.154748846,75.3165867599,0.0,0.0,220.879908,151.653867033,855.641442336,762.378521945,48.3426,44.9203203912
 12/06  13:00:00,453.927291522,76.533795873,0.0,0.0,220.879908,151.653867033,701.221557992,606.331767755,48.3426,46.5471902368
 12/06  14:00:00,448.642632057,77.3493020957,0.0,0.0,220.879908,145.652643033,636.286669673,559.458649968,24.1713,52.6567197054
 12/06  15:00:00,449.235981276,78.0085323374,0.0,0.0,220.879908,145.652643033,586.842540338,517.964154494,24.1713,44.7070858437
 12/06  16:00:00,440.903679328,77.5762195923,0.0,0.0,220.879908,137.835547516,499.893994363,450.278012511,4.83426,44.7817218518
 12/06  17:00:00,435.745464442,74.4999450958,0.0,0.0,220.879908,133.019064,417.411328516,377.030718636,4.83426,35.5463498795
 12/06  18:00:00,370.34884468,73.438351591,0.0,0.0,220.879908,53.238744,806.45079975,766.069703604,4.83426,35.5468361458
 12/06  19:00:00,371.52837295,73.3935570514,0.0,0.0,220.879908,53.238744,1031.71040237,982.286447084,4.83426,44.5896952842
 12/06  20:00:00,371.947887136,73.3935570514,0.0,0.0,220.879908,53.238744,1050.69535958,1037.1703355,4.83426,8.69076407634
 12/06  21:00:00,371.911516542,73.3935570514,0.0,0.0,220.879908,53.238744,1145.08751351,1131.57335503,4.83426,8.67989848183
 12/06  22:00:00,117.637685386,0.0,0.0,0.0,43.513341876,52.539744,13.5145120169,0.0,4.83426,8.68025201692
 12/06  23:00:00,117.43511294,0.0,0.0,0.0,43.513341876,52.539744,13.4783561026,0.0,4.83426,8.64409610255
 12/06  24:00:00,118.539583061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  01:00:00,125.870040037,0.359195070319,7.87611063382,0.0,43.513341876,52.539744,13.5615117312,0.108212795954,4.83426,8.61903893526
 12/07  02:00:00,150.170398901,1.61637781643,30.4938783144,0.0,43.513341876,52.539744,5.17131419145,0.31705419145,4.83426,0.02
 12/07  03:00:00,148.788809466,1.74435819519,28.9724819339,0.0,43.513341876,52.539744,5.34912799348,0.494867993484,4.83426,0.02
 12/07  04:00:00,220.875154488,5.12417020829,96.5779822581,0.0,43.513341876,52.539744,6.12993549399,1.27567549399,4.83426,0.02
 12/07  05:00:00,205.272399547,4.19012376684,81.8557451533,0.0,43.513341876,52.539744,15.2824089451,1.8289118165,4.83426,8.61923712857
 12/07  06:00:00,227.352331135,9.39491769422,98.5117405805,0.0,43.513341876,52.539744,9.94748211224,5.09322211224,4.83426,0.02
 12/07  07:00:00,194.933864049,73.3935570514,0.0,0.0,43.513341876,53.238744,2211.03217559,2206.17791559,4.83426,0.02
 12/07  08:00:00,357.015226836,73.3935570514,0.0,0.0,220.879908,53.238744,1958.89210149,1927.7178466,4.83426,26.3399948846
 12/07  09:00:00,446.25624884,73.3935570514,0.0,0.0,220.879908,145.652643033,1528.18672377,1465.39734082,36.25695,26.5324329432
 12/07  10:00:00,445.942102458,73.4369762351,0.000944032890157,0.0,220.879908,145.652643033,1109.78512493,1028.83390407,36.25695,44.6942708541
 12/07  11:00:00,451.022120273,73.7053367038,0.00162053670236,0.0,220.879908,151.653867033,749.497703277,656.405334142,48.3426,44.7497691347
 12/07  12:00:00,451.68143301,73.6130615817,0.0,0.0,220.879908,151.653867033,590.765004574,497.502313024,48.3426,44.9200915497
 12/07  13:00:00,450.735358691,73.651114944,0.0,0.0,220.879908,151.653867033,530.589312266,428.175591094,48.3426,54.0711211715
 12/07  14:00:00,445.470134819,74.3748671112,0.0,0.0,220.879908,145.652643033,446.88274104,368.554865962,24.1713,54.1565750781
 12/07  15:00:00,445.555817923,74.4817234307,0.0,0.0,220.879908,145.652643033,356.503859893,287.625788904,24.1713,44.7067709886
 12/07  16:00:00,437.571116934,74.3629067968,0.0,0.0,220.879908,137.835547516,295.228831001,248.501400984,4.83426,41.8931700172
 12/07  17:00:00,434.610901139,73.4426277331,0.0,0.0,220.879908,133.019064,327.46155078,284.2161323,4.83426,38.4111584799
 12/07  18:00:00,369.874594521,73.3935570514,0.0,0.0,220.879908,53.238744,617.010988119,576.631962132,4.83426,35.5447659868
 12/07  19:00:00,370.058027696,73.3935570514,0.0,0.0,220.879908,53.238744,731.788512342,691.269076054,4.83426,35.6851762875
 12/07  20:00:00,370.505082184,73.3935570514,0.0,0.0,220.879908,53.238744,714.812247957,701.287461435,4.83426,8.69052652224
 12/07  21:00:00,370.567736375,73.3935570514,0.0,0.0,220.879908,53.238744,764.837082853,742.662749158,4.83426,17.3400736953
 12/07  22:00:00,117.752715603,0.0,0.0,0.0,43.513341876,52.539744,13.5137922303,0.0,4.83426,8.67953223031
 12/07  23:00:00,117.522891793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  24:00:00,118.574534018,0.0,0.0,0.0,43.513341876,52.539744,13.4676275266,0.0,4.83426,8.63336752659
 12/08  01:00:00,117.559717533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  02:00:00,117.583851349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  03:00:00,117.596563911,0.0,0.0,0.0,43.513341876,52.539744,13.4534780178,0.0,4.83426,8.61921801779
 12/08  04:00:00,117.588556746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  05:00:00,119.707780098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  06:00:00,119.376694717,0.0,0.0,0.0,43.513341876,52.539744,13.4534684394,0.0,4.83426,8.61920843944
 12/08  07:00:00,194.080896694,73.3935570514,0.0,0.0,43.513341876,53.238744,1379.11930166,1374.26504166,4.83426,0.02
 12/08  08:00:00,355.673412992,73.3935570514,0.0,0.0,220.879908,53.238744,1157.74142387,1126.56553454,4.83426,26.3416293344
 12/08  09:00:00,444.657797653,73.3935570514,0.00191717257348,0.0,220.879908,145.652643033,811.094356294,748.303686403,36.25695,26.5337198913
 12/08  10:00:00,444.596115043,73.3935570514,0.00217523508107,0.0,220.879908,145.652643033,741.900053236,660.945933354,36.25695,44.6971698826
 12/08  11:00:00,450.613274064,73.3935570514,0.0016881494087,0.0,220.879908,151.653867033,737.082750025,643.98229561,48.3426,44.7578544158
 12/08  12:00:00,451.477804153,73.3935570514,0.0,0.0,220.879908,151.653867033,595.876916415,502.601791134,48.3426,44.9325252802
 12/08  13:00:00,450.527186733,73.3935570514,0.0,0.0,220.879908,151.653867033,570.777473278,468.36855547,48.3426,54.0663178076
 12/08  14:00:00,444.572384287,73.3985481062,0.0,0.0,220.879908,145.652643033,581.340353606,512.035901979,24.1713,45.1331516268
 12/08  15:00:00,444.600568215,73.4103938683,0.0,0.0,220.879908,145.652643033,609.68297583,540.791807523,24.1713,44.7198683069
 12/08  16:00:00,436.733634198,73.4190151641,0.0,0.0,220.879908,137.835547516,507.733961394,458.106216251,4.83426,44.7934851431
 12/08  17:00:00,434.631325236,73.3935570514,0.0,0.0,220.879908,133.019064,368.684853166,328.297936266,4.83426,35.5526569001
 12/08  18:00:00,369.792544728,73.3935570514,0.0,0.0,220.879908,53.238744,463.973780401,423.588639812,4.83426,35.5508805885
 12/08  19:00:00,369.808127359,73.3935570514,0.0,0.0,220.879908,53.238744,477.931989204,428.490607271,4.83426,44.6071219329
 12/08  20:00:00,369.758280324,73.3935570514,0.0,0.0,220.879908,53.238744,423.714893932,410.189881398,4.83426,8.69075253325
 12/08  21:00:00,369.757645759,73.3935570514,0.0,0.0,220.879908,53.238744,442.500965253,428.986490265,4.83426,8.68021498799
 12/08  22:00:00,117.600971073,0.0,0.0,0.0,43.513341876,52.539744,22.1742370466,0.0,4.83426,17.3399770466
 12/08  23:00:00,117.688521804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  24:00:00,118.670295381,0.0,0.0,0.0,43.513341876,52.539744,13.4679072095,0.0,4.83426,8.63364720947
 12/09  01:00:00,117.748263903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  02:00:00,117.757740718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  03:00:00,117.738662679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  04:00:00,117.723636718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  05:00:00,118.147434586,0.0,0.0,0.0,43.513341876,52.539744,13.4462913154,0.0,4.83426,8.61203131538
 12/09  06:00:00,118.115545394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  07:00:00,118.140714069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  08:00:00,103.088808534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  09:00:00,100.121415942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  10:00:00,100.225322737,0.0,0.0,0.0,43.513341876,52.539744,13.4535942477,0.0,4.83426,8.61933424774
 12/09  11:00:00,100.308542773,0.0,0.0,0.0,43.513341876,52.539744,13.5584554237,0.0,4.83426,8.72419542368
 12/09  12:00:00,101.166262518,0.0,0.0,0.0,43.513341876,52.539744,13.4899695511,0.0,4.83426,8.65570955106
 12/09  13:00:00,100.36617512,0.0,0.0,0.0,43.513341876,52.539744,13.4895106855,0.0,4.83426,8.65525068552
 12/09  14:00:00,100.504185608,0.0,0.0,0.0,43.513341876,52.539744,13.4822638419,0.0,4.83426,8.64800384185
 12/09  15:00:00,100.588001191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  16:00:00,100.56708017,0.0,0.0,0.0,43.513341876,52.539744,13.4825976391,0.0,4.83426,8.64833763905
 12/09  17:00:00,103.325890245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  18:00:00,118.211100214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  19:00:00,118.156354539,0.0,0.0,0.0,43.513341876,52.539744,13.4464108858,0.0,4.83426,8.61215088583
 12/09  20:00:00,118.612902974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  21:00:00,118.572553218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  22:00:00,118.343291071,0.0,0.0,0.0,43.513341876,52.539744,31.2634894835,0.0,4.83426,26.4292294835
 12/09  23:00:00,117.960618617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  24:00:00,118.78346749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  01:00:00,117.90562341,0.0,0.0,0.0,43.513341876,52.539744,13.4463307797,0.0,4.83426,8.61207077973
 12/10  02:00:00,117.890077572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  03:00:00,117.888911311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  04:00:00,117.887823882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  05:00:00,118.347562983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  06:00:00,118.320004034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  07:00:00,118.348363181,0.0,0.0,0.0,43.513341876,52.539744,13.4464177722,0.0,4.83426,8.61215777223
 12/10  08:00:00,103.265492945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  09:00:00,100.290655449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  10:00:00,100.359769044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  11:00:00,100.413567147,0.0,0.0,0.0,43.513341876,52.539744,22.2619406561,0.0,4.83426,17.4276806561
 12/10  12:00:00,101.26797523,0.0,0.0,0.0,43.513341876,52.539744,13.4899366624,0.0,4.83426,8.65567666235
 12/10  13:00:00,100.471500189,0.0,0.0,0.0,43.513341876,52.539744,13.4894973238,0.0,4.83426,8.65523732377
 12/10  14:00:00,100.552837397,0.0,0.0,0.0,43.513341876,52.539744,13.4899820116,0.0,4.83426,8.65572201158
 12/10  15:00:00,191.017027959,1.15208247202,88.1815650297,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  16:00:00,150.988971042,0.68833587139,49.1644758687,0.0,43.513341876,52.539744,13.4830619407,0.0,4.83426,8.64880194071
 12/10  17:00:00,103.266786636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  18:00:00,118.149119593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  19:00:00,118.109883457,0.0,0.0,0.0,43.513341876,52.539744,13.4463073738,0.0,4.83426,8.6120473738
 12/10  20:00:00,118.549981772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  21:00:00,118.470334734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  22:00:00,118.214827918,0.0,0.0,0.0,43.513341876,52.539744,31.2686913346,0.0,4.83426,26.4344313346
 12/10  23:00:00,117.839066445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  24:00:00,118.687917897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  01:00:00,117.78425686,0.0,0.0,0.0,43.513341876,52.539744,13.4536625947,0.0,4.83426,8.61940259468
 12/11  02:00:00,117.735829455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  03:00:00,117.708823965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  04:00:00,117.693702729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  05:00:00,118.114447031,0.0,0.0,0.0,43.513341876,52.539744,13.4537094036,0.0,4.83426,8.61944940357
 12/11  06:00:00,118.083985907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  07:00:00,192.415085514,73.3935570514,0.0,0.0,43.513341876,53.238744,900.651779953,895.797519953,4.83426,0.02
 12/11  08:00:00,355.081827775,73.3935570514,0.0,0.0,220.879908,53.238744,787.462209001,756.279869208,4.83426,26.3480797929
 12/11  09:00:00,444.533074892,73.3935570514,0.0023296084218,0.0,220.879908,145.652643033,680.169708121,608.533498271,36.25695,35.3792598505
 12/11  10:00:00,444.667169707,73.3935570514,0.0,0.0,220.879908,145.652643033,758.075222325,686.043732051,36.25695,35.7745402736
 12/11  11:00:00,450.800224476,73.4011089687,0.00188065914409,0.0,220.879908,151.653867033,856.470858031,763.357990199,48.3426,44.7702678317
 12/11  12:00:00,451.819882999,73.4279389957,0.0,0.0,220.879908,151.653867033,828.374277222,726.099940395,48.3426,53.9317368276
 12/11  13:00:00,450.916421349,73.4694588748,0.0,0.0,220.879908,151.653867033,800.982963863,707.557811508,48.3426,45.0825523548
 12/11  14:00:00,445.049830589,73.5063356399,0.0,0.0,220.879908,145.652643033,835.185924415,756.810303498,24.1713,54.2043209164
 12/11  15:00:00,445.179396722,73.5114373109,0.0,0.0,220.879908,145.652643033,873.247005143,804.340895827,24.1713,44.734809316
 12/11  16:00:00,437.497273676,73.5041342538,0.0,0.0,220.879908,137.835547516,851.029556577,801.383182929,4.83426,44.8121136481
 12/11  17:00:00,435.376180867,73.3935570514,0.0,0.0,220.879908,133.019064,732.461443302,692.064285508,4.83426,35.5628977942
 12/11  18:00:00,370.827167571,73.3935570514,0.0,0.0,220.879908,53.238744,875.835630187,835.439573671,4.83426,35.5617965156
 12/11  19:00:00,371.096246323,73.3935570514,0.0,0.0,220.879908,53.238744,915.614560651,866.159967966,4.83426,44.6203326846
 12/11  20:00:00,371.496181507,73.3935570514,0.0,0.0,220.879908,53.238744,880.454076143,866.928634815,4.83426,8.69118132843
 12/11  21:00:00,371.245731267,73.3935570514,0.0,0.0,220.879908,53.238744,855.35914802,841.844290967,4.83426,8.68059705324
 12/11  22:00:00,117.761252751,0.0,0.0,0.0,43.513341876,52.539744,17.1992348839,0.0,4.83426,12.3649748839
 12/11  23:00:00,117.537329274,0.0,0.0,0.0,43.513341876,52.539744,9.80861232869,0.0,4.83426,4.97435232869
 12/11  24:00:00,118.591309947,0.0,0.0,0.0,43.513341876,52.539744,13.4680731739,0.0,4.83426,8.6338131739
 12/12  01:00:00,117.592230553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  02:00:00,117.590113962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  03:00:00,117.590120036,0.0,0.0,0.0,43.513341876,52.539744,7.53788869682,0.0,4.83426,2.70362869682
 12/12  04:00:00,117.588875356,0.0,0.0,0.0,43.513341876,52.539744,10.7685310537,0.0,4.83426,5.93427105374
 12/12  05:00:00,119.706443282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  06:00:00,119.370293345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  07:00:00,194.574155515,73.3935570514,0.0,0.0,43.513341876,53.238744,1429.26120424,1415.80768895,4.83426,8.61925529277
 12/12  08:00:00,359.161343433,73.3935570514,0.0,0.0,220.879908,53.238744,1226.78510468,1204.37704741,4.83426,17.5737972739
 12/12  09:00:00,445.300033567,73.3935570514,0.00191691240624,0.0,220.879908,145.652643033,1030.75278249,959.113901168,36.25695,35.3819313224
 12/12  10:00:00,445.158238456,73.3935570514,0.00258929349309,0.0,220.879908,145.652643033,951.56387033,870.59186459,36.25695,44.71505574
 12/12  11:00:00,451.090658912,73.3935570514,0.00180233709861,0.0,220.879908,151.653867033,933.313119236,840.192287148,48.3426,44.778232088
 12/12  12:00:00,451.955797732,73.3935570514,0.0,0.0,220.879908,151.653867033,860.484177005,767.184121703,48.3426,44.9574553019
 12/12  13:00:00,450.93051414,73.3935570514,0.0,0.0,220.879908,151.653867033,844.700548437,742.257957021,48.3426,54.0999914163
 12/12  14:00:00,444.84808942,73.3935570514,0.0,0.0,220.879908,145.652643033,788.546924946,710.185773204,24.1713,54.1898517417
 12/12  15:00:00,444.769673011,73.3935570514,0.0,0.0,220.879908,145.652643033,731.180522514,671.214185985,24.1713,35.7950365297
 12/12  16:00:00,436.871439738,73.3938260098,0.0,0.0,220.879908,137.835547516,654.56295054,599.940529901,4.83426,49.7881606393
 12/12  17:00:00,434.78595465,73.3935570514,0.0,0.0,220.879908,133.019064,515.286389913,470.935050013,4.83426,39.5170799003
 12/12  18:00:00,369.940353404,73.3935570514,0.0,0.0,220.879908,53.238744,593.47569421,553.074959558,4.83426,35.5664746529
 12/12  19:00:00,370.031056201,73.3935570514,0.0,0.0,220.879908,53.238744,664.309915483,623.77561035,4.83426,35.7000451329
 12/12  20:00:00,370.068085935,73.3935570514,0.0,0.0,220.879908,53.238744,692.844906386,670.646768345,4.83426,17.3638780407
 12/12  21:00:00,370.01105468,73.3935570514,0.0,0.0,220.879908,53.238744,654.813257809,641.297828687,4.83426,8.68116912177
 12/12  22:00:00,117.553196529,0.0,0.0,0.0,43.513341876,52.539744,13.5151829896,0.0,4.83426,8.68092298956
 12/12  23:00:00,117.609552583,0.0,0.0,0.0,43.513341876,52.539744,13.4786521976,0.0,4.83426,8.64439219755
 12/12  24:00:00,118.607186481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  01:00:00,117.609242517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  02:00:00,117.58485023,0.0,0.0,0.0,43.513341876,52.539744,13.4535236334,0.0,4.83426,8.61926363336
 12/13  03:00:00,117.560787426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  04:00:00,117.541149476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  05:00:00,117.950511254,0.0,0.0,0.0,43.513341876,52.539744,13.4536018636,0.0,4.83426,8.61934186363
 12/13  06:00:00,117.903848473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  07:00:00,194.541968261,73.3935570514,0.0,0.0,43.513341876,53.238744,1851.15657003,1846.30231003,4.83426,0.02
 12/13  08:00:00,359.868589745,73.3935570514,0.0,0.0,220.879908,53.238744,1562.77593815,1531.58997733,4.83426,26.3517008208
 12/13  09:00:00,446.232464454,73.3935570514,0.00134594007701,0.0,220.879908,145.652643033,1273.37111564,1210.5683909,36.25695,26.5457747382
 12/13  10:00:00,446.305435596,73.4080009486,0.0014932449203,0.0,220.879908,145.652643033,1191.19590437,1110.21157169,36.25695,44.7273826874
 12/13  11:00:00,452.606790594,73.6928234554,0.00103379684497,0.0,220.879908,151.653867033,1148.60350815,1055.47981184,48.3426,44.7810963121
 12/13  12:00:00,454.61951916,74.6853596325,0.0,0.0,220.879908,151.653867033,1073.21643531,970.932391024,48.3426,53.9414442899
 12/13  13:00:00,454.591573938,75.7601848068,0.0,0.0,220.879908,151.653867033,1028.70718573,935.26095879,48.3426,45.1036269443
 12/13  14:00:00,449.230585837,76.4008101898,0.0,0.0,220.879908,145.652643033,1033.24554454,954.856374293,24.1713,54.2178702508
 12/13  15:00:00,449.438508642,76.6150352454,0.0,0.0,220.879908,145.652643033,1023.20758219,954.291726606,24.1713,44.7445555801
 12/13  16:00:00,440.996919984,75.9697711223,0.0,0.0,220.879908,137.835547516,973.998548029,924.341062133,4.83426,44.8232258957
 12/13  17:00:00,436.772714261,73.7691224352,0.0,0.0,220.879908,133.019064,881.202603753,840.797400318,4.83426,35.5709434347
 12/13  18:00:00,371.516508914,73.3935570514,0.0,0.0,220.879908,53.238744,1043.49352938,1003.08652887,4.83426,35.5727405066
 12/13  19:00:00,371.51706149,73.3935570514,0.0,0.0,220.879908,53.238744,1157.85708285,1108.3893984,4.83426,44.6334244526
 12/13  20:00:00,371.929514596,73.3935570514,0.0,0.0,220.879908,53.238744,1201.41217597,1187.88565166,4.83426,8.6922643158
 12/13  21:00:00,371.909335211,73.3935570514,0.0,0.0,220.879908,53.238744,1246.62174216,1233.10580523,4.83426,8.68167692261
 12/13  22:00:00,117.611632484,0.0,0.0,0.0,43.513341876,52.539744,22.1772599452,0.0,4.83426,17.3429999452
 12/13  23:00:00,117.422091712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  24:00:00,127.909103421,0.359195070319,8.88115192584,0.0,43.513341876,52.539744,13.5871833184,0.118767448232,4.83426,8.63415587013
 12/14  01:00:00,153.102442921,1.61637781643,33.4410499455,0.0,43.513341876,52.539744,5.22192046928,0.367660469282,4.83426,0.02
 12/14  02:00:00,156.835069388,2.0479090778,36.6103152892,0.0,43.513341876,52.539744,5.47715786353,0.622897863532,4.83426,0.02
 12/14  03:00:00,218.732105393,4.9396815986,94.7015139212,0.0,43.513341876,52.539744,14.8711094607,1.41722824022,4.83426,8.61962122043
 12/14  04:00:00,208.942870861,4.41244054328,85.6722957975,0.0,43.513341876,52.539744,6.98527285449,2.13101285449,4.83426,0.02
 12/14  05:00:00,220.739328733,8.89545005206,92.4604769951,0.0,43.513341876,52.539744,9.3682476413,4.5139876413,4.83426,0.02
 12/14  06:00:00,206.754468236,9.40115612609,78.2083085847,0.0,43.513341876,52.539744,13.4403708899,8.58611088991,4.83426,0.02
 12/14  07:00:00,195.115084838,73.3935570514,0.0,0.0,43.513341876,53.238744,2385.72835816,2372.27447219,4.83426,8.61962597338
 12/14  08:00:00,360.082371356,73.3935570514,0.0,0.0,220.879908,53.238744,2117.73404446,2086.54876279,4.83426,26.3510216715
 12/14  09:00:00,446.283351525,73.3935570514,0.0,0.0,220.879908,145.652643033,1712.82438007,1650.02232935,36.25695,26.5451007213
