Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  10:00:00,446.294248182,73.395886093,0.00164600116216,0.0,220.879908,145.652643033,1436.2499703,1355.26636569,36.25695,44.7266546087
 12/14  11:00:00,452.491266392,73.5824117966,0.00110904491658,0.0,220.879908,151.653867033,1250.94769345,1157.81512927,48.3426,44.7899641875
 12/14  12:00:00,454.35979934,74.4151263044,0.0,0.0,220.879908,151.653867033,1101.0015573,1007.69502316,48.3426,44.9639341446
 12/14  13:00:00,454.372599813,75.7431079367,0.0,0.0,220.879908,151.653867033,1000.88236406,898.414428689,48.3426,54.1253353698
 12/14  14:00:00,448.557953925,76.5273917795,0.0,0.0,220.879908,145.652643033,887.824959483,809.439154709,24.1713,54.2145047742
 12/14  15:00:00,448.441131882,76.6497558082,0.0,0.0,220.879908,145.652643033,844.568508559,775.651036108,24.1713,44.7461724512
 12/14  16:00:00,439.768720413,75.9986882862,0.0,0.0,220.879908,137.835547516,745.505499754,695.838709993,4.83426,44.832529761
 12/14  17:00:00,435.589577949,73.7648538226,0.0,0.0,220.879908,133.019064,708.400215501,667.991240469,4.83426,35.5747150323
 12/14  18:00:00,371.416786933,73.3935570514,0.0,0.0,220.879908,53.238744,1009.79410536,969.381851603,4.83426,35.5779937614
 12/14  19:00:00,371.535073543,73.3935570514,0.0,0.0,220.879908,53.238744,1084.59501271,1035.1248892,4.83426,44.6358635137
 12/14  20:00:00,371.943202113,73.3935570514,0.0,0.0,220.879908,53.238744,1067.11869896,1053.59187469,4.83426,8.69256427791
 12/14  21:00:00,371.915268446,73.3935570514,0.0,0.0,220.879908,53.238744,1153.82983861,1140.31380397,4.83426,8.68177463271
 12/14  22:00:00,117.622375908,0.0,0.0,0.0,43.513341876,52.539744,13.5163367386,0.0,4.83426,8.68207673859
 12/14  23:00:00,117.421961412,0.0,0.0,0.0,43.513341876,52.539744,13.4788025914,0.0,4.83426,8.64454259136
 12/14  24:00:00,135.62596052,0.718390140638,16.1121353601,0.0,43.513341876,52.539744,13.6417686265,0.173500629959,4.83426,8.63400799652
 12/15  01:00:00,143.869448495,1.25718274612,24.6855292311,0.0,43.513341876,52.539744,5.11615840913,0.261898409126,4.83426,0.02
 12/15  02:00:00,151.93662787,1.79597535159,32.0419747326,0.0,43.513341876,52.539744,5.30687949168,0.452619491683,4.83426,0.02
 12/15  03:00:00,142.630723759,1.43678028128,23.2425084557,0.0,43.513341876,52.539744,5.23706511465,0.382805114646,4.83426,0.02
 12/15  04:00:00,169.790889289,2.94660364245,48.4122620799,0.0,43.513341876,52.539744,14.2978717341,0.844203208136,4.83426,8.61940852593
 12/15  05:00:00,203.389791896,4.14981931014,78.3134576688,0.0,43.513341876,52.539744,6.10681043633,1.25255043633,4.83426,0.02
 12/15  06:00:00,224.437094841,5.01068570803,98.6204110796,0.0,43.513341876,52.539744,7.05604870274,2.20178870274,4.83426,0.02
 12/15  07:00:00,195.442177309,73.3935570514,0.0,0.0,43.513341876,53.238744,1932.6197093,1919.16593189,4.83426,8.6195174029
 12/15  08:00:00,359.923135202,73.3935570514,0.0,0.0,220.879908,53.238744,1667.68971559,1645.27893657,4.83426,17.5765190246
 12/15  09:00:00,446.253555689,73.3935570514,0.00141248300272,0.0,220.879908,145.652643033,1313.90945708,1242.2602614,36.25695,35.3922456773
 12/15  10:00:00,445.7128537,73.3993637536,0.00218614226152,0.0,220.879908,145.652643033,1043.04883975,962.061350422,36.25695,44.7305393283
 12/15  11:00:00,450.958788197,73.6691793215,0.00152885487893,0.0,220.879908,151.653867033,738.558780365,645.420587881,48.3426,44.795592484
 12/15  12:00:00,452.86962497,74.8764767692,0.0,0.0,220.879908,151.653867033,425.779061555,332.464755277,48.3426,44.9717062786
 12/15  13:00:00,540.95719739,76.2922245033,85.4584307012,0.0,220.879908,151.653867033,275.571260539,173.101238896,48.3426,54.1274216427
 12/15  14:00:00,530.583732421,77.2710970632,79.7807457874,0.0,220.879908,145.652643033,220.574462398,142.18297223,24.1713,54.2201901679
 12/15  15:00:00,547.74161325,77.9183658384,96.2048440197,0.0,220.879908,145.652643033,194.731822457,125.807107459,24.1713,44.7534149981
 12/15  16:00:00,535.532091871,77.5642956583,92.2452108039,0.0,220.879908,137.835547516,156.387429778,106.717165664,4.83426,44.8360041135
 12/15  17:00:00,457.699567413,74.409864308,21.4192949224,0.0,220.879908,133.019064,137.997673037,97.5860755605,4.83426,35.5773374761
 12/15  18:00:00,369.823366022,73.440806747,0.0,0.0,220.879908,53.238744,464.606083761,424.192073266,4.83426,35.5797504952
 12/15  19:00:00,369.922090456,73.3935570514,0.0,0.0,220.879908,53.238744,622.438458289,572.964986326,4.83426,44.6392119631
 12/15  20:00:00,370.264764473,73.3935570514,0.0,0.0,220.879908,53.238744,770.520314793,756.99356527,4.83426,8.69248952231
 12/15  21:00:00,370.527262382,73.3935570514,0.0,0.0,220.879908,53.238744,826.112890037,812.596943661,4.83426,8.68168637551
 12/15  22:00:00,117.42491739,0.0,0.0,0.0,43.513341876,52.539744,13.516475953,0.0,4.83426,8.68221595295
 12/15  23:00:00,117.513977371,0.0,0.0,0.0,43.513341876,52.539744,13.4794066682,0.0,4.83426,8.64514666816
 12/15  24:00:00,118.576035711,0.0,0.0,0.0,43.513341876,52.539744,13.4680958959,0.0,4.83426,8.63383589587
 12/16  01:00:00,117.550896939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  02:00:00,117.543546155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  03:00:00,117.518117622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  04:00:00,117.504435002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  05:00:00,129.220179011,1.07758521096,9.84426194285,0.0,43.513341876,52.539744,5.18023935848,0.325979358485,4.83426,0.02
 12/16  06:00:00,134.739430474,1.43678028128,14.9396517048,0.0,43.513341876,52.539744,13.9871499512,0.540543056972,4.83426,8.61234689423
 12/16  07:00:00,188.696398753,4.32234983664,65.0421934898,0.0,43.513341876,52.539744,6.2029920331,1.3487320331,4.83426,0.02
 12/16  08:00:00,183.657903022,3.88347140151,72.6914640565,0.0,43.513341876,52.539744,6.02054251713,1.16628251713,4.83426,0.02
 12/16  09:00:00,138.255126763,1.89814715215,35.8806310983,0.0,43.513341876,52.539744,5.49856563619,0.644305636187,4.83426,0.02
 12/16  10:00:00,122.309450453,1.07758521096,20.8653398656,0.0,43.513341876,52.539744,5.13792384356,0.283663843563,4.83426,0.02
 12/16  11:00:00,107.526082648,0.359195070319,6.93414948023,0.0,43.513341876,52.539744,22.3218992621,0.0547838257804,4.83426,17.4328554363
 12/16  12:00:00,101.053128207,0.0,0.0,0.0,43.513341876,52.539744,13.4910014651,0.0,4.83426,8.6567414651
 12/16  13:00:00,100.212500634,0.0,0.0,0.0,43.513341876,52.539744,13.491113197,0.0,4.83426,8.65685319702
 12/16  14:00:00,100.302715745,0.0,0.0,0.0,43.513341876,52.539744,13.4837404377,0.0,4.83426,8.64948043774
 12/16  15:00:00,100.333461655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  16:00:00,100.294836899,0.0,0.0,0.0,43.513341876,52.539744,13.4833921658,0.0,4.83426,8.64913216584
 12/16  17:00:00,103.070642499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  18:00:00,117.930439756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  19:00:00,117.841293471,0.0,0.0,0.0,43.513341876,52.539744,13.4465619286,0.0,4.83426,8.61230192865
 12/16  20:00:00,118.241192828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  21:00:00,118.18421649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  22:00:00,117.944072673,0.0,0.0,0.0,43.513341876,52.539744,31.2751094543,0.0,4.83426,26.4408494543
 12/16  23:00:00,117.597098851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  24:00:00,118.514296918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  01:00:00,117.570440127,0.0,0.0,0.0,43.513341876,52.539744,13.4465975967,0.0,4.83426,8.61233759668
 12/17  02:00:00,117.575299924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  03:00:00,117.578145829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  04:00:00,117.575316678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  05:00:00,118.015052008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  06:00:00,117.987843453,0.0,0.0,0.0,43.513341876,52.539744,13.4465791274,0.0,4.83426,8.61231912738
 12/17  07:00:00,118.009123712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  08:00:00,105.943255386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  09:00:00,99.9866492264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  10:00:00,100.033635371,0.0,0.0,0.0,43.513341876,52.539744,13.4539361811,0.0,4.83426,8.61967618109
 12/17  11:00:00,100.071353028,0.0,0.0,0.0,43.513341876,52.539744,13.5611642073,0.0,4.83426,8.72690420729
 12/17  12:00:00,100.942112525,0.0,0.0,0.0,43.513341876,52.539744,13.4911724376,0.0,4.83426,8.65691243764
 12/17  13:00:00,100.088011832,0.0,0.0,0.0,43.513341876,52.539744,13.490857428,0.0,4.83426,8.65659742795
 12/17  14:00:00,100.178284251,0.0,0.0,0.0,43.513341876,52.539744,13.4905424328,0.0,4.83426,8.65628243278
 12/17  15:00:00,100.190488679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  16:00:00,100.146735138,0.0,0.0,0.0,43.513341876,52.539744,13.4839948527,0.0,4.83426,8.64973485269
 12/17  17:00:00,102.913962455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  18:00:00,117.820910718,0.0,0.0,0.0,43.513341876,52.539744,13.4466108583,0.0,4.83426,8.61235085832
 12/17  19:00:00,117.803654314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  20:00:00,118.22300242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  21:00:00,118.188736391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  22:00:00,117.982616228,0.0,0.0,0.0,43.513341876,52.539744,31.2772417102,0.0,4.83426,26.4429817102
 12/17  23:00:00,117.628234103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  24:00:00,118.524457804,0.0,0.0,0.0,43.513341876,52.539744,13.4464978628,0.0,4.83426,8.61223786278
 12/18  01:00:00,117.60949832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  02:00:00,117.611013801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  03:00:00,117.615425891,0.0,0.0,0.0,43.513341876,52.539744,13.4539671979,0.0,4.83426,8.61970719794
 12/18  04:00:00,117.614164729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  05:00:00,118.033822309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  06:00:00,117.999457195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  07:00:00,192.806270192,73.3935570514,0.0,0.0,43.513341876,53.238744,1094.44766618,1080.99370711,4.83426,8.61969906271
 12/18  08:00:00,358.250222955,73.3935570514,0.0,0.0,220.879908,53.238744,967.867216947,945.454625403,4.83426,17.578331544
 12/18  09:00:00,444.586028023,73.3935570514,0.00239092603682,0.0,220.879908,145.652643033,792.807225197,721.145456372,36.25695,35.4048188249
 12/18  10:00:00,444.564519579,73.3935570514,0.00344654524934,0.0,220.879908,145.652643033,663.94178444,582.938433379,36.25695,44.7464010608
 12/18  11:00:00,450.529088589,73.3935570514,0.002349033582,0.0,220.879908,151.653867033,541.359882032,448.203838421,48.3426,44.8134436112
 12/18  12:00:00,451.433857083,73.3935570514,0.0,0.0,220.879908,151.653867033,442.204916391,348.883328471,48.3426,44.97898792
 12/18  13:00:00,450.527533474,73.3935570514,0.0,0.0,220.879908,151.653867033,449.504977263,346.999203056,48.3426,54.1631742074
 12/18  14:00:00,444.563283926,73.3935570514,0.0,0.0,220.879908,145.652643033,466.064151765,387.638026455,24.1713,54.2548253101
 12/18  15:00:00,444.550382004,73.3935570514,0.0,0.0,220.879908,145.652643033,455.02351206,386.080831885,24.1713,44.7713801753
 12/18  16:00:00,436.694373068,73.3935570514,0.0,0.0,220.879908,137.835547516,413.1772376,363.497911568,4.83426,44.8450660321
 12/18  17:00:00,434.647924456,73.3935570514,0.0,0.0,220.879908,133.019064,337.300137165,296.875555077,4.83426,35.590322088
 12/18  18:00:00,369.807184221,73.3935570514,0.0,0.0,220.879908,53.238744,443.85826301,394.546959494,4.83426,44.4770435166
 12/18  19:00:00,369.840099443,73.3935570514,0.0,0.0,220.879908,53.238744,496.395977808,455.834359553,4.83426,35.7273582545
 12/18  20:00:00,370.25928855,73.3935570514,0.0,0.0,220.879908,53.238744,524.384683439,502.184762794,4.83426,17.3656606448
 12/18  21:00:00,370.262278005,73.3935570514,0.0,0.0,220.879908,53.238744,585.001418635,571.485018931,4.83426,8.68213970367
 12/18  22:00:00,117.829922843,0.0,0.0,0.0,43.513341876,52.539744,13.5162607232,0.0,4.83426,8.68200072323
 12/18  23:00:00,117.588131057,0.0,0.0,0.0,43.513341876,52.539744,13.4792521319,0.0,4.83426,8.64499213188
 12/18  24:00:00,118.587162388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  01:00:00,117.5969145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  02:00:00,117.583605549,0.0,0.0,0.0,43.513341876,52.539744,13.4538241505,0.0,4.83426,8.61956415046
 12/19  03:00:00,117.543779616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  04:00:00,117.508308796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  05:00:00,119.619335906,0.0,0.0,0.0,43.513341876,52.539744,13.4539996629,0.0,4.83426,8.61973966288
 12/19  06:00:00,119.28041752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  07:00:00,195.264966806,73.3935570514,0.0,0.0,43.513341876,53.238744,1970.31331077,1965.45905077,4.83426,0.02
 12/19  08:00:00,359.89314101,73.3935570514,0.0,0.0,220.879908,53.238744,1573.25531671,1542.05765209,4.83426,26.363404628
 12/19  09:00:00,446.24954707,73.3935570514,0.00157476016531,0.0,220.879908,145.652643033,1211.51853517,1139.85790632,36.25695,35.4036788521
 12/19  10:00:00,445.292602175,73.4211981009,0.00225533934737,0.0,220.879908,145.652643033,917.913946108,845.849919115,36.25695,35.8070769924
 12/19  11:00:00,451.155711816,73.8527537414,0.00147655088313,0.0,220.879908,151.653867033,740.891834992,647.450960669,48.3426,45.0982743232
 12/19  12:00:00,453.274852465,75.1966116388,0.0,0.0,220.879908,151.653867033,551.484461378,449.429867105,48.3426,53.7119942736
 12/19  13:00:00,453.633471926,76.5549899416,0.0,0.0,220.879908,151.653867033,429.899315012,327.407115105,48.3426,54.1495999066
 12/19  14:00:00,448.596961962,77.5049552563,0.0,0.0,220.879908,145.652643033,349.681820469,271.265280646,24.1713,54.2452398228
 12/19  15:00:00,519.916214561,78.2115079983,68.4174630026,0.0,220.879908,145.652643033,285.831068689,216.888377048,24.1713,44.771391641
 12/19  16:00:00,476.438274174,77.7686831955,33.1707334886,0.0,220.879908,137.835547516,205.291721558,155.601439951,4.83426,44.8560216071
 12/19  17:00:00,440.283023267,74.6779511347,4.10350314612,0.0,220.879908,133.019064,161.359169738,120.932649613,4.83426,35.5922601245
 12/19  18:00:00,369.83424928,73.4643395357,0.0,0.0,220.879908,53.238744,452.981900293,412.556567094,4.83426,35.5910731986
 12/19  19:00:00,370.002289049,73.3941569032,0.0,0.0,220.879908,53.238744,684.277070206,634.784942246,4.83426,44.6578679601
 12/19  20:00:00,370.29245973,73.3935570514,0.0,0.0,220.879908,53.238744,783.645846248,770.118531172,4.83426,8.69305507602
 12/19  21:00:00,370.452208503,73.3935570514,0.0,0.0,220.879908,53.238744,808.23508309,794.718439333,4.83426,8.68238375697
 12/19  22:00:00,117.419550097,0.0,0.0,0.0,43.513341876,52.539744,22.1791560383,0.0,4.83426,17.3448960383
 12/19  23:00:00,117.49769204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  24:00:00,118.588504723,0.0,0.0,0.0,43.513341876,52.539744,13.4686870556,0.0,4.83426,8.63442705563
 12/20  01:00:00,117.584402026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  02:00:00,117.593304938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  03:00:00,117.587429598,0.0,0.0,0.0,43.513341876,52.539744,13.4541298151,0.0,4.83426,8.61986981506
 12/20  04:00:00,117.580719386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  05:00:00,117.995120883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  06:00:00,117.941274502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  07:00:00,194.400372501,73.3935570514,0.0,0.0,43.513341876,53.238744,1643.88601569,1630.43326608,4.83426,8.61848960868
 12/20  08:00:00,359.869326844,73.3935570514,0.0,0.0,220.879908,53.238744,1441.76770459,1410.57195931,4.83426,26.3614852854
 12/20  09:00:00,446.158019548,73.3979882622,0.00168912920736,0.0,220.879908,145.652643033,1139.92687941,1077.11130058,36.25695,26.5586288302
 12/20  10:00:00,445.400835916,73.5753793437,0.00243640528141,0.0,220.879908,145.652643033,911.255876626,830.238332929,36.25695,44.7605936971
 12/20  11:00:00,451.84620476,74.4281072917,0.00161447884152,0.0,220.879908,151.653867033,775.760335738,682.598817643,48.3426,44.8189180951
 12/20  12:00:00,454.154054442,75.9547675945,0.0,0.0,220.879908,151.653867033,624.460858597,522.129975388,48.3426,53.9882832091
 12/20  13:00:00,454.366592108,77.2066040927,0.0,0.0,220.879908,151.653867033,505.902490611,412.423090905,48.3426,45.1367997061
 12/20  14:00:00,448.667363937,77.5245590254,0.0,0.0,220.879908,145.652643033,431.247752299,352.796848851,24.1713,54.2796034481
 12/20  15:00:00,449.117164322,77.9963111978,0.0,0.0,220.879908,145.652643033,384.975970668,316.027243414,24.1713,44.7774272539
 12/20  16:00:00,440.687814783,77.4283146553,0.0,0.0,220.879908,137.835547516,343.433750508,289.012916173,4.83426,49.5865743344
 12/20  17:00:00,435.57472245,74.372189614,0.0,0.0,220.879908,133.019064,307.712988045,263.083975036,4.83426,39.7947530089
 12/20  18:00:00,369.907992322,73.4506129392,0.0,0.0,220.879908,53.238744,551.187882813,510.759263814,4.83426,35.5943589985
 12/20  19:00:00,369.996977966,73.3946696795,0.0,0.0,220.879908,53.238744,680.748547157,631.25491732,4.83426,44.6593698369
 12/20  20:00:00,370.486692274,73.3935570514,0.0,0.0,220.879908,53.238744,692.460408462,678.934197212,4.83426,8.69195125005
 12/20  21:00:00,370.695307684,73.3935570514,0.0,0.0,220.879908,53.238744,786.758783758,773.242337585,4.83426,8.68218617348
 12/20  22:00:00,117.748276687,0.0,0.0,0.0,43.513341876,52.539744,13.5170713407,0.0,4.83426,8.68281134071
 12/20  23:00:00,117.527182424,0.0,0.0,0.0,43.513341876,52.539744,13.4796148586,0.0,4.83426,8.64535485863
 12/20  24:00:00,118.585961669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  01:00:00,117.560162641,0.0,0.0,0.0,43.513341876,52.539744,13.4540086826,0.0,4.83426,8.61974868262
 12/21  02:00:00,117.550922258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  03:00:00,117.52771939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  04:00:00,117.51668937,0.0,0.0,0.0,43.513341876,52.539744,13.4523668879,0.0,4.83426,8.61810688788
 12/21  05:00:00,117.936995496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  06:00:00,117.901887852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  07:00:00,194.488191484,73.3935570514,0.0,0.0,43.513341876,53.238744,1888.64195712,1875.18787799,4.83426,8.61981912911
 12/21  08:00:00,359.881702577,73.3935570514,0.0,0.0,220.879908,53.238744,1683.98418578,1661.5640188,4.83426,17.5859069864
 12/21  09:00:00,446.235185938,73.3935570514,0.000939931787498,0.0,220.879908,145.652643033,1417.16684642,1345.49974211,36.25695,35.4101543041
 12/21  10:00:00,446.373508946,73.4588926992,0.00201576572214,0.0,220.879908,145.652643033,1229.22260231,1148.20233686,36.25695,44.7633154487
 12/21  11:00:00,452.795128376,74.0423803995,0.001337769511,0.0,220.879908,151.653867033,1072.31239831,979.143631594,48.3426,44.8261667197
 12/21  12:00:00,454.548417356,75.2386680941,0.0,0.0,220.879908,151.653867033,952.770573421,859.432715367,48.3426,44.995258054
 12/21  13:00:00,453.978835738,76.0171533356,0.0,0.0,220.879908,151.653867033,881.19675771,778.669244623,48.3426,54.1849130869
 12/21  14:00:00,448.45151942,76.7223557532,0.0,0.0,220.879908,145.652643033,824.515920516,746.065270092,24.1713,54.2793504246
 12/21  15:00:00,448.519620192,76.8664882997,0.0,0.0,220.879908,145.652643033,806.375599873,737.420863687,24.1713,44.7834361861
 12/21  16:00:00,439.730233902,76.0015260599,0.0,0.0,220.879908,137.835547516,735.280779852,685.58807845,4.83426,44.8584414024
 12/21  17:00:00,435.488299403,73.8515235685,0.0,0.0,220.879908,133.019064,656.945428827,607.617057064,4.83426,44.4941117626
 12/21  18:00:00,370.8084993,73.3935570514,0.0,0.0,220.879908,53.238744,893.605683694,853.172004951,4.83426,35.5994187437
 12/21  19:00:00,371.567925951,73.3935570514,0.0,0.0,220.879908,53.238744,992.21306938,942.712521138,4.83426,44.6662882423
 12/21  20:00:00,371.95505753,73.3935570514,0.0,0.0,220.879908,53.238744,1004.56214088,991.033792361,4.83426,8.69408851506
 12/21  21:00:00,371.911540331,73.3935570514,0.0,0.0,220.879908,53.238744,1104.07982297,1090.56249963,4.83426,8.68306333637
 12/21  22:00:00,117.633374068,0.0,0.0,0.0,43.513341876,52.539744,13.5172835483,0.0,4.83426,8.68302354831
 12/21  23:00:00,117.433452614,0.0,0.0,0.0,43.513341876,52.539744,13.4798310076,0.0,4.83426,8.64557100755
 12/21  24:00:00,118.540809226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  01:00:00,117.500736664,0.0,0.0,0.0,43.513341876,52.539744,13.4540932046,0.0,4.83426,8.61983320458
 12/22  02:00:00,126.07033694,1.25718274612,6.8616224917,0.0,43.513341876,52.539744,5.15396806508,0.299708065084,4.83426,0.02
 12/22  03:00:00,134.476510395,1.79597535159,14.5870884109,0.0,43.513341876,52.539744,5.24915099491,0.394890994905,4.83426,0.02
 12/22  04:00:00,191.800069882,4.53800613745,68.2459918455,0.0,43.513341876,52.539744,14.5493570206,1.0951512443,4.83426,8.61994577626
 12/22  05:00:00,214.525380052,4.77628783767,88.6352252093,0.0,43.513341876,52.539744,6.4023756317,1.5481156317,4.83426,0.02
 12/22  06:00:00,215.532875597,6.31439583198,88.5292494353,0.0,43.513341876,52.539744,9.08630410123,4.23204410123,4.83426,0.02
 12/22  07:00:00,195.583811085,73.3935570514,0.0,0.0,43.513341876,53.238744,2191.23193758,2186.37767758,4.83426,0.02
 12/22  08:00:00,359.991449346,73.3935570514,0.0,0.0,220.879908,53.238744,1937.11563848,1905.91236664,4.83426,26.3690118416
 12/22  09:00:00,446.256207255,73.3935570514,0.0,0.0,220.879908,145.652643033,1585.01902308,1513.34973693,36.25695,35.4123361557
 12/22  10:00:00,446.298455564,73.403553006,0.00177750370239,0.0,220.879908,145.652643033,1367.29515274,1286.27323153,36.25695,44.7649712147
 12/22  11:00:00,452.551750503,73.6681116486,0.00126161374744,0.0,220.879908,151.653867033,1167.33936378,1074.16418024,48.3426,44.8325835307
 12/22  12:00:00,454.027684059,74.6755625633,0.0,0.0,220.879908,151.653867033,973.089290437,879.742341724,48.3426,45.0043487134
 12/22  13:00:00,453.829720666,75.8904389966,0.0,0.0,220.879908,151.653867033,887.121123011,784.589097442,48.3426,54.1894255684
 12/22  14:00:00,447.98454235,76.3867284068,0.0,0.0,220.879908,145.652643033,793.589856195,715.133541887,24.1713,54.2850143079
 12/22  15:00:00,448.051536486,76.5797379632,0.0,0.0,220.879908,145.652643033,753.524490185,684.565663365,24.1713,44.7875268194
 12/22  16:00:00,440.088406014,76.4138279361,0.0,0.0,220.879908,137.835547516,727.542259884,677.84389208,4.83426,44.8641078046
 12/22  17:00:00,435.625903783,73.986432797,0.0,0.0,220.879908,133.019064,666.439548602,617.104804717,4.83426,44.5004838851
 12/22  18:00:00,371.084388129,73.3943088328,0.0,0.0,220.879908,53.238744,952.280345987,911.842909687,4.83426,35.6031763003
 12/22  19:00:00,371.550306957,73.3935570514,0.0,0.0,220.879908,53.238744,1014.3570094,964.851079518,4.83426,44.6716698819
 12/22  20:00:00,371.506159077,73.3935570514,0.0,0.0,220.879908,53.238744,1134.1902895,1120.66148504,4.83426,8.69454445667
 12/22  21:00:00,371.505925829,73.3935570514,0.0,0.0,220.879908,53.238744,1235.59708645,1222.07932267,4.83426,8.68350377947
 12/22  22:00:00,117.308487219,0.0,0.0,0.0,43.513341876,52.539744,13.5177317069,0.0,4.83426,8.68347170689
 12/22  23:00:00,117.418338622,0.0,0.0,0.0,43.513341876,52.539744,13.480208349,0.0,4.83426,8.64594834896
 12/22  24:00:00,143.341515484,1.07758521096,23.3483300989,0.0,43.513341876,52.539744,5.09956797805,0.245307978048,4.83426,0.02
 12/23  01:00:00,149.229402736,1.61637781643,29.5791824237,0.0,43.513341876,52.539744,13.908102443,0.461363225588,4.83426,8.61247921743
 12/23  02:00:00,142.004564791,1.43678028128,22.6203894002,0.0,43.513341876,52.539744,5.35486387486,0.500603874858,4.83426,0.02
 12/23  03:00:00,208.572509042,4.74341225081,84.7948455273,0.0,43.513341876,52.539744,6.43386261616,1.57960261616,4.83426,0.02
 12/23  04:00:00,207.325010234,4.41709276735,84.0558178847,0.0,43.513341876,52.539744,6.97414011322,2.11988011322,4.83426,0.02
 12/23  05:00:00,217.524167299,5.01068570803,93.1130821888,0.0,43.513341876,52.539744,9.75459706739,4.90033706739,4.83426,0.02
 12/23  06:00:00,208.557421554,9.40580835016,80.0022762025,0.0,43.513341876,52.539744,20.0123854747,6.56558068055,4.83426,8.61254479417
 12/23  07:00:00,216.968841107,9.99940129084,87.6578936387,0.0,43.513341876,52.539744,17.5870238022,12.7327638022,4.83426,0.02
 12/23  08:00:00,191.296241508,7.74290315589,76.5098962991,0.0,43.513341876,52.539744,11.9132328599,7.05897285994,4.83426,0.02
 12/23  09:00:00,192.824344898,5.01068570803,86.5871499584,0.0,43.513341876,52.539744,14.4620726278,9.60781262784,4.83426,0.02
 12/23  10:00:00,183.782431429,4.41709276735,78.25250284,0.0,43.513341876,52.539744,11.3857287978,6.53146879776,4.83426,0.02
 12/23  11:00:00,193.746160642,4.78371670752,87.6700516357,0.0,43.513341876,52.539744,28.6406564008,6.36841753302,4.83426,17.4379788678
 12/23  12:00:00,152.947811868,2.5790541537,48.7670621173,0.0,43.513341876,52.539744,15.9790348007,2.48825086262,4.83426,8.6565239381
 12/23  13:00:00,121.765418567,1.07758521096,20.4151478036,0.0,43.513341876,52.539744,14.4348480845,0.942731422928,4.83426,8.65785666157
 12/23  14:00:00,100.043532431,0.0,0.0,0.0,43.513341876,52.539744,13.4847393888,0.0,4.83426,8.65047938878
 12/23  15:00:00,100.076446328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  16:00:00,100.044374696,0.0,0.0,0.0,43.513341876,52.539744,13.4845067328,0.0,4.83426,8.6502467328
 12/23  17:00:00,99.8368075685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  18:00:00,117.738624514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  19:00:00,117.713481601,0.0,0.0,0.0,43.513341876,52.539744,13.4466508328,0.0,4.83426,8.61239083279
 12/23  20:00:00,118.126992133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  21:00:00,118.091508216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  22:00:00,139.946507543,1.07758521096,20.6329125957,0.0,43.513341876,52.539744,31.8088897252,0.520612512732,4.83426,26.4540172125
 12/23  23:00:00,138.624231782,1.07758521096,19.6492460412,0.0,43.513341876,52.539744,5.38272125257,0.528461252565,4.83426,0.02
 12/23  24:00:00,138.945344161,1.07758521096,19.0516265191,0.0,43.513341876,52.539744,13.9958097915,0.548999608684,4.83426,8.61255018279
 12/24  01:00:00,146.724665287,1.53895208183,27.1434948223,0.0,43.513341876,52.539744,5.70703723732,0.852777237316,4.83426,0.02
 12/24  02:00:00,153.082021016,1.82072141755,33.1456859076,0.0,43.513341876,52.539744,5.81049246663,0.956232466631,4.83426,0.02
 12/24  03:00:00,178.974063093,3.02910832487,57.467424428,0.0,43.513341876,52.539744,6.57847998823,1.72421998823,4.83426,0.02
 12/24  04:00:00,174.842315221,2.80213932435,53.639707753,0.0,43.513341876,52.539744,6.5067725588,1.6525125588,4.83426,0.02
 12/24  05:00:00,170.365552129,2.50905728894,49.1019835721,0.0,43.513341876,52.539744,14.9565304916,1.50971003274,4.83426,8.61256045887
 12/24  06:00:00,155.015614448,1.79473549424,34.687427325,0.0,43.513341876,52.539744,5.85312455849,0.998864558487,4.83426,0.02
 12/24  07:00:00,140.815922187,1.07758521096,21.3615831275,0.0,43.513341876,52.539744,5.38994593042,0.535685930418,4.83426,0.02
 12/24  08:00:00,106.000608232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  09:00:00,100.063254545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  10:00:00,100.117820697,0.0,0.0,0.0,43.513341876,52.539744,13.454254025,0.0,4.83426,8.61999402497
 12/24  11:00:00,100.128421232,0.0,0.0,0.0,43.513341876,52.539744,18.9301538081,0.0,4.83426,14.0958938081
 12/24  12:00:00,100.953249038,0.0,0.0,0.0,43.513341876,52.539744,8.16562345513,0.0,4.83426,3.33136345513
 12/24  13:00:00,100.096551552,0.0,0.0,0.0,43.513341876,52.539744,13.4922657683,0.0,4.83426,8.65800576828
 12/24  14:00:00,100.148268387,0.0,0.0,0.0,43.513341876,52.539744,13.4920611496,0.0,4.83426,8.65780114956
 12/24  15:00:00,100.149364549,0.0,0.0,0.0,43.513341876,52.539744,13.4848051193,0.0,4.83426,8.65054511928
 12/24  16:00:00,100.093835397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  17:00:00,99.8495576328,0.0,0.0,0.0,43.513341876,52.539744,13.4467745834,0.0,4.83426,8.61251458336
 12/24  18:00:00,117.742049212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  19:00:00,117.717770284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  20:00:00,118.132943965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  21:00:00,118.091988303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  22:00:00,117.887677904,0.0,0.0,0.0,43.513341876,52.539744,40.1034996376,0.0,4.83426,35.2692396376
 12/24  23:00:00,117.551884843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  24:00:00,118.477092554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  01:00:00,117.557553919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  02:00:00,117.562410322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  03:00:00,117.561582363,0.0,0.0,0.0,43.513341876,52.539744,13.4468334856,0.0,4.83426,8.61257348558
 12/25  04:00:00,117.567046843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  05:00:00,117.999560406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  06:00:00,117.971376343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  07:00:00,148.582290309,1.07634535361,29.0435480331,0.0,43.513341876,52.539744,5.57250433909,0.718244339094,4.83426,0.02
 12/25  08:00:00,131.218587564,0.718390140638,24.1203805514,0.0,43.513341876,52.539744,5.07403348526,0.219773485263,4.83426,0.02
 12/25  09:00:00,99.98573492,0.0,0.0,0.0,43.513341876,52.539744,13.4541845068,0.0,4.83426,8.61992450682
 12/25  10:00:00,100.051390674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  11:00:00,100.066403191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  12:00:00,100.911535272,0.0,0.0,0.0,43.513341876,52.539744,13.4541036012,0.0,4.83426,8.61984360115
 12/25  13:00:00,100.056346576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  14:00:00,100.14859414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  15:00:00,100.173041606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  16:00:00,100.148990871,0.0,0.0,0.0,43.513341876,52.539744,13.4467017375,0.0,4.83426,8.61244173751
 12/25  17:00:00,99.9203413299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  18:00:00,117.800357133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  19:00:00,117.769345242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  20:00:00,118.178516736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  21:00:00,118.14437042,0.0,0.0,0.0,43.513341876,52.539744,13.4467929554,0.0,4.83426,8.61253295542
 12/25  22:00:00,117.926532001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  23:00:00,117.624499107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  24:00:00,118.51473915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  01:00:00,117.605802879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  02:00:00,117.586458118,0.0,0.0,0.0,43.513341876,52.539744,13.4543743991,0.0,4.83426,8.62011439908
 12/26  03:00:00,117.560243748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  04:00:00,117.547876978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  05:00:00,119.657193912,0.0,0.0,0.0,43.513341876,52.539744,13.4543090637,0.0,4.83426,8.6200490637
 12/26  06:00:00,183.068243004,3.54388720806,59.1929950191,0.0,43.513341876,52.539744,7.39832901954,2.54406901954,4.83426,0.02
 12/26  07:00:00,195.549862085,73.3935570514,0.0,0.0,43.513341876,53.238744,1830.34953494,1825.49527494,4.83426,0.02
 12/26  08:00:00,360.061324332,73.3935570514,0.0,0.0,220.879908,53.238744,1491.49844614,1460.29164658,4.83426,26.3725395531
 12/26  09:00:00,445.723874406,73.3935570514,0.00203458198578,0.0,220.879908,145.652643033,1111.57793606,1039.90145209,36.25695,35.4195339691
 12/26  10:00:00,444.847651747,73.3935570514,0.0030467186011,0.0,220.879908,145.652643033,828.570022924,747.528569452,36.25695,44.7845034723
 12/26  11:00:00,450.616854028,73.3935570514,0.00190143680805,0.0,220.879908,151.653867033,692.652473768,599.459744516,48.3426,44.8501292523
 12/26  12:00:00,451.491284355,73.3935570514,0.0,0.0,220.879908,151.653867033,599.41076324,506.044005648,48.3426,45.0241575919
 12/26  13:00:00,450.551783749,73.3935570514,0.0,0.0,220.879908,151.653867033,585.659057004,483.099924428,48.3426,54.2165325758
 12/26  14:00:00,444.554852243,73.3935570514,0.0,0.0,220.879908,145.652643033,537.158548944,458.671633897,24.1713,54.3156150468
 12/26  15:00:00,444.52697925,73.3935801873,0.0,0.0,220.879908,145.652643033,488.835824391,419.85996275,24.1713,44.8045616415
 12/26  16:00:00,436.673867405,73.3948608183,0.0,0.0,220.879908,137.835547516,456.075663396,397.383109338,4.83426,53.8582940583
 12/26  17:00:00,431.65354847,73.3935570514,0.0,0.0,220.879908,133.019064,395.392609387,354.943882787,4.83426,35.6144665999
 12/26  18:00:00,369.870613212,73.3935570514,0.0,0.0,220.879908,53.238744,572.934652024,532.484988575,4.83426,35.6154034491
 12/26  19:00:00,369.950919652,73.3935570514,0.0,0.0,220.879908,53.238744,655.836705441,606.311134262,4.83426,44.6913111786
 12/26  20:00:00,369.988982467,73.3935570514,0.0,0.0,220.879908,53.238744,676.394717135,662.865963544,4.83426,8.69449359099
 12/26  21:00:00,370.165572344,73.3935570514,0.0,0.0,220.879908,53.238744,773.259381554,759.741369394,4.83426,8.68375215989
 12/26  22:00:00,117.467111346,0.0,0.0,0.0,43.513341876,52.539744,22.1814485103,0.0,4.83426,17.3471885103
 12/26  23:00:00,117.548272089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  24:00:00,118.578398916,0.0,0.0,0.0,43.513341876,52.539744,13.4690021072,0.0,4.83426,8.63474210721
 12/27  01:00:00,117.584309733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  02:00:00,117.585197005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  03:00:00,117.572630275,0.0,0.0,0.0,43.513341876,52.539744,13.4542062298,0.0,4.83426,8.61994622976
 12/27  04:00:00,117.554144623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  05:00:00,117.9645481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  06:00:00,117.918899725,0.0,0.0,0.0,43.513341876,52.539744,13.4541530776,0.0,4.83426,8.61989307759
 12/27  07:00:00,194.585113348,73.3935570514,0.0,0.0,43.513341876,53.238744,1754.77048297,1749.91622297,4.83426,0.02
 12/27  08:00:00,359.927518159,73.3935570514,0.0,0.0,220.879908,53.238744,1515.36181234,1484.15311217,4.83426,26.3744401626
 12/27  09:00:00,446.285606764,73.3935570514,0.00158559197706,0.0,220.879908,145.652643033,1267.87753233,1205.04927241,36.25695,26.5713099223
 12/27  10:00:00,446.192325276,73.3935570514,0.00231265010673,0.0,220.879908,145.652643033,1119.82504595,1038.77911725,36.25695,44.7889786923
 12/27  11:00:00,451.454102404,73.3935570514,0.00155289511685,0.0,220.879908,151.653867033,993.306781298,900.113848755,48.3426,44.8503325429
 12/27  12:00:00,451.919955819,73.3935570514,0.0,0.0,220.879908,151.653867033,841.483548338,739.092806096,48.3426,54.0481422422
 12/27  13:00:00,450.755785916,73.4176689203,0.0,0.0,220.879908,151.653867033,753.980116414,651.428866515,48.3426,54.2086498984
 12/27  14:00:00,444.796500021,73.5245405134,0.0,0.0,220.879908,145.652643033,689.041897168,610.559226905,24.1713,54.3113702632
 12/27  15:00:00,444.97167604,73.7126651179,0.0,0.0,220.879908,145.652643033,677.518117186,608.537204143,24.1713,44.8096130433
 12/27  16:00:00,437.180423121,73.7611272145,0.0,0.0,220.879908,137.835547516,634.594863433,584.869358099,4.83426,44.8912453341
 12/27  17:00:00,431.810394145,73.3935570514,0.0,0.0,220.879908,133.019064,573.822986758,524.471934294,4.83426,44.516792464
 12/27  18:00:00,370.158742046,73.3935570514,0.0,0.0,220.879908,53.238744,750.484303966,710.031578999,4.83426,35.6184649669
 12/27  19:00:00,370.407594801,73.3935570514,0.0,0.0,220.879908,53.238744,832.484249736,782.955283376,4.83426,44.6947063595
 12/27  20:00:00,371.396788085,73.3935570514,0.0,0.0,220.879908,53.238744,912.903859219,899.376181831,4.83426,8.69341738753
 12/27  21:00:00,371.872555926,73.3935570514,0.0,0.0,220.879908,53.238744,949.05582741,935.537977062,4.83426,8.6835903479
 12/27  22:00:00,117.709070382,0.0,0.0,0.0,43.513341876,52.539744,13.5185933149,0.0,4.83426,8.68433331485
 12/27  23:00:00,117.481017808,0.0,0.0,0.0,43.513341876,52.539744,13.4806401978,0.0,4.83426,8.64638019783
 12/27  24:00:00,118.554737198,0.0,0.0,0.0,43.513341876,52.539744,13.4691911842,0.0,4.83426,8.63493118422
 12/28  01:00:00,117.524566531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  02:00:00,117.519841743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  03:00:00,117.506513129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  04:00:00,139.724607999,1.07758521096,20.7930276346,0.0,43.513341876,52.539744,13.6688170683,0.214487346089,4.83426,8.6200697222
 12/28  05:00:00,155.150446843,1.956450239,34.6504797798,0.0,43.513341876,52.539744,5.28068808499,0.42642808499,4.83426,0.02
 12/28  06:00:00,208.004378143,4.46994806873,84.2653363075,0.0,43.513341876,52.539744,5.97978601327,1.12552601327,4.83426,0.02
 12/28  07:00:00,194.77986218,73.3935570514,0.0,0.0,43.513341876,53.238744,1980.55156332,1967.09727484,4.83426,8.62002847486
 12/28  08:00:00,359.950484497,73.3935570514,0.0,0.0,220.879908,53.238744,1720.76741984,1698.34536692,4.83426,17.5877929198
 12/28  09:00:00,446.258598224,73.3935570514,0.0015229385865,0.0,220.879908,145.652643033,1372.7422977,1301.05826432,36.25695,35.427083383
 12/28  10:00:00,446.337566685,73.40499263,0.00215072151736,0.0,220.879908,145.652643033,1168.14237478,1087.08839807,36.25695,44.7970267015
 12/28  11:00:00,451.900646649,73.6485353586,0.00138972886512,0.0,220.879908,151.653867033,1004.90772336,911.711019986,48.3426,44.8541033739
 12/28  12:00:00,453.3387567,74.6541592556,0.0,0.0,220.879908,151.653867033,848.702628502,746.315057844,48.3426,54.0449706586
 12/28  13:00:00,453.281771054,75.8381180402,0.0,0.0,220.879908,151.653867033,742.96757075,640.417786936,48.3426,54.2071838145
 12/28  14:00:00,448.000656623,76.6340035728,0.0,0.0,220.879908,145.652643033,687.323321658,608.841985328,24.1713,54.3100363303
 12/28  15:00:00,448.42727357,77.1333281388,0.0,0.0,220.879908,145.652643033,636.957823394,567.972573248,24.1713,44.8139501456
 12/28  16:00:00,440.203611629,76.7750410501,0.0,0.0,220.879908,137.835547516,581.543829603,531.810994829,4.83426,44.8985747745
 12/28  17:00:00,432.522733391,74.1474187453,0.0,0.0,220.879908,133.019064,515.043783966,474.587655437,4.83426,35.6218685292
 12/28  18:00:00,370.102434352,73.4027405471,0.0,0.0,220.879908,53.238744,731.779467228,682.425297965,4.83426,44.5199092628
 12/28  19:00:00,370.665592921,73.3935570514,0.0,0.0,220.879908,53.238744,893.06324213,847.499627465,4.83426,40.7293546657
 12/28  20:00:00,371.675307896,73.3935570514,0.0,0.0,220.879908,53.238744,921.895651945,904.517385678,4.83426,12.5440062668
 12/28  21:00:00,371.961552831,73.3935570514,0.0,0.0,220.879908,53.238744,954.270329832,940.751566578,4.83426,8.68450325409
 12/28  22:00:00,117.68721087,0.0,0.0,0.0,43.513341876,52.539744,13.5187703068,0.0,4.83426,8.68451030681
 12/28  23:00:00,117.473429545,0.0,0.0,0.0,43.513341876,52.539744,13.4808854357,0.0,4.83426,8.64662543575
 12/28  24:00:00,118.554471719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  01:00:00,117.516523051,0.0,0.0,0.0,43.513341876,52.539744,13.4544957735,0.0,4.83426,8.62023577348
 12/29  02:00:00,117.514334721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  03:00:00,141.443452335,1.07758521096,22.4835614094,0.0,43.513341876,52.539744,5.04987885403,0.195618854026,4.83426,0.02
 12/29  04:00:00,145.6519895,1.43678028128,26.2403045747,0.0,43.513341876,52.539744,13.7834038694,0.328933935415,4.83426,8.62020993399
 12/29  05:00:00,192.250020853,3.70967029876,67.7098371991,0.0,43.513341876,52.539744,5.57908862098,0.724828620983,4.83426,0.02
 12/29  06:00:00,219.923321387,4.80280330472,94.3192328624,0.0,43.513341876,52.539744,6.23938583589,1.38512583589,4.83426,0.02
 12/29  07:00:00,195.476086657,73.3935570514,0.0,0.0,43.513341876,53.238744,2088.11423885,2074.65979778,4.83426,8.62018107078
 12/29  08:00:00,359.963379329,73.3935570514,0.0,0.0,220.879908,53.238744,1863.24046566,1840.81340534,4.83426,17.5928003242
 12/29  09:00:00,446.24961005,73.3935570514,0.0,0.0,220.879908,145.652643033,1485.02616492,1413.33772725,36.25695,35.4314876745
 12/29  10:00:00,446.377320202,73.4423738652,0.00220072058629,0.0,220.879908,145.652643033,1228.08662728,1147.03097357,36.25695,44.7987037109
 12/29  11:00:00,452.512160112,73.9891067024,0.00143593266632,0.0,220.879908,151.653867033,1037.18167554,943.98293228,48.3426,44.8561432614
 12/29  12:00:00,454.171502429,75.4064142576,0.0,0.0,220.879908,151.653867033,854.832746251,752.441260113,48.3426,54.0488861374
 12/29  13:00:00,454.202750329,76.7243199283,0.0,0.0,220.879908,151.653867033,746.524269588,643.969711539,48.3426,54.211958049
 12/29  14:00:00,448.930710791,77.6252131517,0.0,0.0,220.879908,145.652643033,630.433594606,551.946809001,24.1713,54.3154856054
 12/29  15:00:00,449.561343851,78.3375374552,0.0,0.0,220.879908,145.652643033,566.590862568,497.60162674,24.1713,44.8179358272
 12/29  16:00:00,441.456703622,78.1020831245,0.0,0.0,220.879908,137.835547516,502.770500418,453.033324791,4.83426,44.9029156273
 12/29  17:00:00,433.25580993,74.9295922308,0.0,0.0,220.879908,133.019064,454.421764604,413.962293709,4.83426,35.6252108958
 12/29  18:00:00,370.252500415,73.4848637059,0.0,0.0,220.879908,53.238744,758.232150439,708.873097353,4.83426,44.5247930862
 12/29  19:00:00,371.266257266,73.3935570514,0.0,0.0,220.879908,53.238744,996.954390703,947.419759441,4.83426,44.7003712624
 12/29  20:00:00,371.549549135,73.3935570514,0.0,0.0,220.879908,53.238744,997.455458725,983.925201672,4.83426,8.69599705268
 12/29  21:00:00,371.540240812,73.3935570514,0.0,0.0,220.879908,53.238744,1048.36217412,1034.84302288,4.83426,8.68489123545
 12/29  22:00:00,117.348040598,0.0,0.0,0.0,43.513341876,52.539744,13.5191696203,0.0,4.83426,8.68490962033
 12/29  23:00:00,117.439762554,0.0,0.0,0.0,43.513341876,52.539744,13.4804358497,0.0,4.83426,8.6461758497
 12/29  24:00:00,118.540637594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  01:00:00,117.502564722,0.0,0.0,0.0,43.513341876,52.539744,13.4468878945,0.0,4.83426,8.61262789447
 12/30  02:00:00,142.597306699,1.07758521096,23.6253605363,0.0,43.513341876,52.539744,5.0562068522,0.201946852198,4.83426,0.02
 12/30  03:00:00,143.065801668,1.25718274612,23.8849758422,0.0,43.513341876,52.539744,5.13671654274,0.282456542739,4.83426,0.02
 12/30  04:00:00,158.769384028,2.25734222247,38.2803127847,0.0,43.513341876,52.539744,5.34370828609,0.489448286088,4.83426,0.02
 12/30  05:00:00,218.349786543,4.80280330472,94.0464702795,0.0,43.513341876,52.539744,5.98289591419,1.12863591419,4.83426,0.02
 12/30  06:00:00,212.519322931,4.54931883716,88.6827863146,0.0,43.513341876,52.539744,15.0771506875,1.630180707,4.83426,8.61270998053
 12/30  07:00:00,221.245479941,9.86717522104,92.0166624629,0.0,43.513341876,52.539744,10.1961214115,5.34186141147,4.83426,0.02
 12/30  08:00:00,195.75380198,4.54931883716,84.0470738032,0.0,43.513341876,52.539744,7.45113476597,2.59687476597,4.83426,0.02
 12/30  09:00:00,203.18099705,4.87845963823,96.9246717117,0.0,43.513341876,52.539744,7.60852106224,2.75426106224,4.83426,0.02
 12/30  10:00:00,204.524354729,4.54931883716,98.542562694,0.0,43.513341876,52.539744,15.6366080603,2.18206906999,4.83426,8.62027899034
 12/30  11:00:00,189.470166956,3.47994135495,84.7426548458,0.0,43.513341876,52.539744,14.601233252,1.03628740843,4.83426,8.73068584354
 12/30  12:00:00,107.515497729,0.239050094429,6.26004841259,0.0,43.513341876,52.539744,13.5329352593,0.0397018913867,4.83426,8.65897336787
 12/30  13:00:00,100.040536101,0.0,0.0,0.0,43.513341876,52.539744,13.4930734289,0.0,4.83426,8.65881342886
 12/30  14:00:00,100.114482686,0.0,0.0,0.0,43.513341876,52.539744,13.4849603556,0.0,4.83426,8.65070035564
 12/30  15:00:00,100.134498603,0.0,0.0,0.0,43.513341876,52.539744,13.4848341957,0.0,4.83426,8.65057419574
 12/30  16:00:00,100.097849903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  17:00:00,99.8669139278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  18:00:00,117.759206003,0.0,0.0,0.0,43.513341876,52.539744,13.4468274798,0.0,4.83426,8.6125674798
 12/30  19:00:00,117.729649516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  20:00:00,118.127952168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  21:00:00,118.078289539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  22:00:00,127.410675773,0.359195070319,9.06379212708,0.0,43.513341876,52.539744,31.4668236989,0.164423416012,4.83426,26.4681402829
 12/30  23:00:00,197.550583022,3.33721749491,75.6211973993,0.0,43.513341876,52.539744,14.4635285044,1.01662459976,4.83426,8.6126439046
 12/30  24:00:00,225.102651986,4.65149063771,100.509103571,0.0,43.513341876,52.539744,6.70409391011,1.84983391011,4.83426,0.02
 12/31  01:00:00,220.379893387,4.77628783767,96.7040014135,0.0,43.513341876,52.539744,7.90442768717,3.05016768717,4.83426,0.02
 12/31  02:00:00,213.393948265,4.65149063771,89.9253209751,0.0,43.513341876,52.539744,10.1360298391,5.28176983908,4.83426,0.02
 12/31  03:00:00,211.613458121,4.77628783767,88.0374727055,0.0,43.513341876,52.539744,12.635509229,7.78124922899,4.83426,0.02
 12/31  04:00:00,209.102158543,7.56157472768,82.8006677475,0.0,43.513341876,52.539744,27.5545848662,14.1077355708,4.83426,8.61258929545
 12/31  05:00:00,208.577767267,8.10209822621,81.3243984138,0.0,43.513341876,52.539744,20.767250114,15.912990114,4.83426,0.02
 12/31  06:00:00,212.997413621,16.730758622,77.1908983126,0.0,43.513341876,52.539744,27.9653983374,23.1111383374,4.83426,0.02
 12/31  07:00:00,214.006556092,18.8418205268,76.0714692278,0.0,43.513341876,52.539744,29.8123422814,24.9580822814,4.83426,0.02
 12/31  08:00:00,185.511063458,4.65149063771,73.8708176436,0.0,43.513341876,52.539744,28.8176276396,23.9633676396,4.83426,0.02
 12/31  09:00:00,184.919542264,4.77628783767,79.0333404498,0.0,43.513341876,52.539744,32.3694238751,18.9148486159,4.83426,8.62031525921
 12/31  10:00:00,192.959047972,4.65149063771,87.0159189401,0.0,43.513341876,52.539744,20.1119442963,15.2576842963,4.83426,0.02
 12/31  11:00:00,207.295658277,4.77628783767,101.024581761,0.0,43.513341876,52.539744,32.724040999,10.4505360214,4.83426,17.4392449777
 12/31  12:00:00,201.793826756,3.88077981853,95.6754923161,0.0,43.513341876,52.539744,19.4550403684,5.96174552159,4.83426,8.65903484686
 12/31  13:00:00,130.577347763,1.02878937216,29.1808248669,0.0,43.513341876,52.539744,6.11237480024,1.02476107769,4.83426,0.253353722546
 12/31  14:00:00,100.040512015,0.0,0.0,0.0,43.513341876,52.539744,13.2597902339,0.0,4.83426,8.42553023393
 12/31  15:00:00,100.061669648,0.0,0.0,0.0,43.513341876,52.539744,13.4854764778,0.0,4.83426,8.65121647779
 12/31  16:00:00,100.034080441,0.0,0.0,0.0,43.513341876,52.539744,13.4853626392,0.0,4.83426,8.65110263919
 12/31  17:00:00,99.8090697683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  18:00:00,117.688350605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  19:00:00,117.650312195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  20:00:00,118.071973639,0.0,0.0,0.0,43.513341876,52.539744,13.4469670951,0.0,4.83426,8.61270709508
 12/31  21:00:00,118.040245733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  22:00:00,156.651445528,1.5731716553,36.7059527518,0.0,43.513341876,52.539744,32.8617042139,1.55550190905,4.83426,26.4719423049
 12/31  23:00:00,217.687769507,4.2622773487,94.517914709,0.0,43.513341876,52.539744,8.51251305151,3.65825305151,4.83426,0.02
 12/31  24:00:00,207.04408063,3.8795503237,83.475096252,0.0,43.513341876,52.539744,9.36836143444,4.51410143444,4.83426,0.02
